Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,248.0,51.5,0.95,12.0,92.0,228.27,185.59
2018,1,11,16,30,173.0,40.0,1.0,11.6,59.0,164.09,128.01
2018,1,11,16,45,108.0,25.5,1.05,11.15,35.5,91.38,47.46
2018,1,11,17,0,43.0,11.0,1.1,10.7,12.0,26.13,0.0
2018,1,11,17,15,21.5,5.5,1.1,10.5,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,7,15,38.0,5.0,1.45,7.6,5.5,0.0,0.0
2018,1,12,7,30,76.0,10.0,1.5,8.0,11.0,37.87,0.0
2018,1,12,7,45,166.0,23.5,1.55,8.35,37.0,120.23,40.62
2018,1,12,8,0,256.0,37.0,1.6,8.7,63.0,200.3,156.83
2018,1,12,8,15,432.0,40.0,1.65,9.05,109.5,317.26,261.39
2018,1,12,8,30,608.0,43.0,1.7,9.4,156.0,445.53,370.87
2018,1,12,8,45,672.5,45.5,1.7,9.8,199.0,522.12,435.27
2018,1,12,9,0,737.0,48.0,1.7,10.2,242.0,602.71,499.32
2018,1,12,9,15,768.5,51.0,1.8,10.7,281.0,663.05,544.94
2018,1,12,9,30,800.0,54.0,1.9,11.2,320.0,723.93,589.64
2018,1,12,9,45,821.0,56.5,1.95,11.7,354.5,775.62,625.9
2018,1,12,10,0,842.0,59.0,2.0,12.2,389.0,817.12,653.94
2018,1,12,10,15,858.5,61.5,1.95,12.55,419.0,861.88,683.26
2018,1,12,10,30,875.0,64.0,1.9,12.9,449.0,904.8,710.58
2018,1,12,10,45,860.5,70.0,1.85,13.2,465.0,920.92,718.93
2018,1,12,11,0,846.0,76.0,1.8,13.5,481.0,944.53,732.73
2018,1,12,11,15,861.5,75.0,1.8,13.7,498.5,973.85,751.19
2018,1,12,11,30,877.0,74.0,1.8,13.9,516.0,988.3,759.45
2018,1,12,11,45,898.5,70.5,1.75,14.05,529.5,1014.23,775.15
2018,1,12,12,0,920.0,67.0,1.7,14.2,543.0,1037.01,788.55
2018,1,12,12,15,918.5,68.5,1.75,14.3,544.0,1039.74,790.43
2018,1,12,12,30,917.0,70.0,1.8,14.4,545.0,1038.9,790.37
2018,1,12,12,45,881.0,76.5,1.8,14.45,528.0,1006.21,768.61
2018,1,12,13,0,845.0,83.0,1.8,14.5,511.0,982.63,753.39
2018,1,12,13,15,808.0,87.0,1.8,14.5,487.0,939.65,724.97
2018,1,12,13,30,771.0,91.0,1.8,14.5,463.0,894.34,694.91
2018,1,12,13,45,754.0,88.0,1.8,14.45,438.5,858.0,670.99
2018,1,12,14,0,737.0,85.0,1.8,14.4,414.0,819.58,645.26
2018,1,12,14,15,728.5,80.5,1.8,14.25,388.5,785.24,622.43
2018,1,12,14,30,720.0,76.0,1.8,14.1,363.0,748.84,597.75
2018,1,12,14,45,712.0,70.5,1.8,13.95,333.5,709.8,570.72
2018,1,12,15,0,704.0,65.0,1.8,13.8,304.0,669.06,541.85
2018,1,12,15,15,681.0,60.5,1.8,13.8,269.5,616.64,503.08
2018,1,12,15,30,658.0,56.0,1.8,13.8,235.0,564.16,463.17
2018,1,12,15,45,568.0,54.0,1.6,12.8,190.5,475.21,392.45
2018,1,12,16,0,478.0,52.0,1.4,11.8,146.0,388.39,320.67
2018,1,12,16,15,378.0,45.0,1.45,11.3,108.0,297.65,243.62
2018,1,12,16,30,278.0,38.0,1.5,10.8,70.0,215.07,170.22
2018,1,12,16,45,195.0,25.5,1.5,10.25,43.0,141.63,83.03
2018,1,12,17,0,112.0,13.0,1.5,9.7,16.0,55.83,0.0
2018,1,12,17,15,56.0,6.5,1.55,9.55,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,7,15,16.0,4.0,2.6,7.0,4.5,0.0,0.0
2018,1,13,7,30,32.0,8.0,2.6,7.3,9.0,18.86,0.0
2018,1,13,7,45,75.0,23.0,2.65,7.6,29.5,70.15,23.45
2018,1,13,8,0,118.0,38.0,2.7,7.9,50.0,119.99,93.09
2018,1,13,8,15,181.0,52.0,2.7,8.3,81.0,175.74,145.17
2018,1,13,8,30,244.0,66.0,2.7,8.7,112.0,252.22,212.76
2018,1,13,8,45,288.5,78.5,2.65,9.1,145.5,308.17,261.93
2018,1,13,9,0,333.0,91.0,2.6,9.5,179.0,367.98,313.01
2018,1,13,9,15,370.5,101.5,2.55,10.1,213.5,423.57,358.83
2018,1,13,9,30,408.0,112.0,2.5,10.7,248.0,481.51,405.13
2018,1,13,9,45,444.0,118.5,2.45,11.3,281.0,535.34,446.9
2018,1,13,10,0,480.0,125.0,2.4,11.9,314.0,590.52,488.56
2018,1,13,10,15,586.5,114.0,2.25,12.4,362.0,698.11,568.15
2018,1,13,10,30,693.0,103.0,2.1,12.9,410.0,802.08,640.85
2018,1,13,10,45,797.0,85.0,1.95,13.4,455.0,890.29,699.19
2018,1,13,11,0,901.0,67.0,1.8,13.9,500.0,974.05,752.14
2018,1,13,11,15,907.0,68.0,1.75,14.3,515.5,997.33,764.25
2018,1,13,11,30,913.0,69.0,1.7,14.7,531.0,1017.42,774.9
2018,1,13,11,45,917.0,69.0,1.6,15.15,539.5,1030.81,780.19
2018,1,13,12,0,921.0,69.0,1.5,15.6,548.0,1040.74,783.27
2018,1,13,12,15,921.0,69.0,1.5,15.85,548.5,1043.06,783.8
2018,1,13,12,30,921.0,69.0,1.5,16.1,549.0,1041.79,782.28
2018,1,13,12,45,908.0,71.0,1.45,16.35,539.0,1026.48,770.92
2018,1,13,13,0,895.0,73.0,1.4,16.6,529.0,1007.82,757.73
2018,1,13,13,15,870.0,76.0,1.35,16.65,509.0,975.44,736.2
2018,1,13,13,30,845.0,79.0,1.3,16.7,489.0,951.95,720.79
2018,1,13,13,45,799.5,83.5,1.25,16.75,458.0,896.4,683.7
2018,1,13,14,0,754.0,88.0,1.2,16.8,427.0,839.4,645.58
2018,1,13,14,15,787.0,77.0,1.2,16.65,411.0,834.3,644.17
2018,1,13,14,30,820.0,66.0,1.2,16.5,395.0,824.02,638.53
2018,1,13,14,45,813.0,62.0,1.15,16.35,365.0,784.24,611.54
2018,1,13,15,0,806.0,58.0,1.1,16.2,335.0,742.4,582.95
2018,1,13,15,15,769.0,55.5,1.1,16.2,295.0,677.87,537.5
2018,1,13,15,30,732.0,53.0,1.1,16.2,255.0,614.16,491.34
2018,1,13,15,45,657.5,51.0,1.0,14.85,210.0,527.0,426.33
2018,1,13,16,0,583.0,49.0,0.9,13.5,165.0,450.44,365.29
2018,1,13,16,15,468.0,43.5,0.95,13.0,122.0,347.72,280.73
2018,1,13,16,30,353.0,38.0,1.0,12.5,79.0,255.31,200.75
2018,1,13,16,45,233.0,26.0,1.0,11.95,48.0,161.59,100.36
2018,1,13,17,0,113.0,14.0,1.0,11.4,17.0,57.11,0.0
2018,1,13,17,15,56.5,7.0,1.05,11.3,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,14,7,15,10.5,4.5,1.95,8.95,4.5,0.0,0.0
2018,1,14,7,30,21.0,9.0,1.9,9.2,9.0,15.29,0.0
2018,1,14,7,45,36.5,23.5,1.85,9.45,26.0,46.87,14.98
2018,1,14,8,0,52.0,38.0,1.8,9.7,43.0,76.32,57.01
2018,1,14,8,15,207.0,49.5,1.75,10.05,86.0,198.94,163.44
2018,1,14,8,30,362.0,61.0,1.7,10.4,129.0,316.51,264.62
2018,1,14,8,45,532.5,57.5,1.6,10.75,185.0,447.5,374.09
2018,1,14,9,0,703.0,54.0,1.5,11.1,241.0,583.96,482.79
2018,1,14,9,15,686.5,63.5,1.35,11.55,269.5,620.0,507.51
2018,1,14,9,30,670.0,73.0,1.2,12.0,298.0,648.46,526.12
2018,1,14,9,45,549.5,104.0,1.1,12.5,301.0,612.11,496.07
2018,1,14,10,0,429.0,135.0,1.0,13.0,304.0,557.92,451.77
2018,1,14,10,15,596.5,110.5,0.9,13.45,364.5,702.67,558.2
2018,1,14,10,30,764.0,86.0,0.8,13.9,425.0,839.6,649.38
2018,1,14,10,45,647.5,117.0,0.7,14.35,414.5,793.72,612.07
2018,1,14,11,0,531.0,148.0,0.6,14.8,404.0,721.69,559.22
2018,1,14,11,15,387.0,185.5,0.6,15.0,375.5,609.97,477.66
2018,1,14,11,30,243.0,223.0,0.6,15.2,347.0,518.29,407.3
2018,1,14,11,45,154.5,216.0,0.65,15.45,295.0,398.04,316.34
2018,1,14,12,0,66.0,209.0,0.7,15.7,243.0,276.32,220.58
2018,1,14,12,15,59.0,210.0,0.7,15.75,240.5,270.38,216.34
2018,1,14,12,30,52.0,211.0,0.7,15.8,238.0,264.51,211.43
2018,1,14,12,45,76.0,219.0,0.65,15.85,258.0,299.04,239.26
2018,1,14,13,0,100.0,227.0,0.6,15.9,278.0,333.58,266.45
2018,1,14,13,15,194.5,212.0,0.55,15.9,308.0,430.74,343.22
2018,1,14,13,30,289.0,197.0,0.5,15.9,338.0,524.6,414.31
2018,1,14,13,45,271.0,184.5,0.45,15.85,312.0,486.17,384.73
2018,1,14,14,0,253.0,172.0,0.4,15.8,286.0,447.66,356.32
2018,1,14,14,15,179.5,156.5,0.4,15.7,235.0,334.73,269.9
2018,1,14,14,30,106.0,141.0,0.4,15.6,184.0,247.36,200.62
2018,1,14,14,45,116.0,140.5,0.4,15.5,184.0,253.54,206.69
2018,1,14,15,0,126.0,140.0,0.4,15.4,184.0,259.52,211.79
2018,1,14,15,15,147.5,121.5,0.4,15.4,167.0,249.81,204.67
2018,1,14,15,30,169.0,103.0,0.4,15.4,150.0,253.22,207.56
2018,1,14,15,45,127.0,85.5,0.7,14.4,117.5,182.87,150.44
2018,1,14,16,0,85.0,68.0,1.0,13.4,85.0,131.36,107.0
2018,1,14,16,15,110.5,56.0,1.0,13.05,72.5,141.79,114.55
2018,1,14,16,30,136.0,44.0,1.0,12.7,60.0,137.54,107.87
2018,1,14,16,45,97.0,29.0,0.95,12.3,38.0,92.92,58.82
2018,1,14,17,0,58.0,14.0,0.9,11.9,16.0,34.71,0.0
2018,1,14,17,15,29.0,7.0,0.9,11.9,8.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,1.25,9.4,3.0,0.0,0.0
2018,1,15,7,30,19.0,6.0,1.2,9.8,6.0,12.11,0.0
2018,1,15,7,45,9.5,14.5,1.15,10.15,14.5,15.62,1.67
2018,1,15,8,0,0.0,23.0,1.1,10.5,23.0,17.55,8.76
2018,1,15,8,15,0.0,33.0,1.1,10.85,33.0,25.22,15.84
2018,1,15,8,30,0.0,43.0,1.1,11.2,43.0,33.0,22.79
2018,1,15,8,45,31.0,67.0,1.15,11.55,75.5,82.87,66.56
2018,1,15,9,0,62.0,91.0,1.2,11.9,108.0,132.2,109.41
2018,1,15,9,15,81.5,112.5,1.15,12.3,138.0,187.5,156.05
2018,1,15,9,30,101.0,134.0,1.1,12.7,168.0,231.01,191.94
2018,1,15,9,45,105.5,142.0,1.05,13.05,181.0,245.88,203.6
2018,1,15,10,0,110.0,150.0,1.0,13.4,194.0,261.26,215.56
2018,1,15,10,15,213.5,161.5,1.05,13.8,254.5,390.08,320.07
2018,1,15,10,30,317.0,173.0,1.1,14.2,315.0,505.31,409.47
2018,1,15,10,45,392.5,169.0,1.15,14.6,353.5,602.53,481.6
2018,1,15,11,0,468.0,165.0,1.2,15.0,392.0,680.52,538.29
2018,1,15,11,15,488.5,168.0,1.2,15.0,411.5,713.49,560.93
2018,1,15,11,30,509.0,171.0,1.2,15.0,431.0,745.16,582.94
2018,1,15,11,45,430.0,192.5,1.2,15.0,414.5,695.99,545.17
2018,1,15,12,0,351.0,214.0,1.2,15.0,398.0,620.33,489.21
2018,1,15,12,15,325.0,220.0,1.15,14.85,390.5,602.23,475.78
2018,1,15,12,30,299.0,226.0,1.1,14.7,383.0,582.87,460.85
2018,1,15,12,45,294.0,223.5,1.05,14.55,376.5,573.2,453.85
2018,1,15,13,0,289.0,221.0,1.0,14.4,370.0,562.53,446.05
2018,1,15,13,15,267.0,217.5,0.95,14.25,352.0,532.79,423.77
2018,1,15,13,30,245.0,214.0,0.9,14.1,334.0,502.8,401.35
2018,1,15,13,45,196.5,207.0,0.85,13.95,300.5,420.98,339.07
2018,1,15,14,0,148.0,200.0,0.8,13.8,267.0,363.78,294.51
2018,1,15,14,15,126.0,187.0,0.75,13.7,241.5,325.03,264.34
2018,1,15,14,30,104.0,174.0,0.7,13.6,216.0,287.45,234.55
2018,1,15,14,45,191.0,152.5,0.65,13.5,222.0,331.49,272.76
2018,1,15,15,0,278.0,131.0,0.6,13.4,228.0,386.54,317.71
2018,1,15,15,15,287.0,116.5,0.6,13.4,206.5,365.22,300.71
2018,1,15,15,30,296.0,102.0,0.6,13.4,185.0,342.54,282.74
2018,1,15,15,45,258.5,88.0,0.7,12.9,152.5,288.0,238.59
2018,1,15,16,0,221.0,74.0,0.8,12.4,120.0,236.67,195.68
2018,1,15,16,15,189.5,59.5,0.8,12.3,92.0,191.63,156.24
2018,1,15,16,30,158.0,45.0,0.8,12.2,64.0,149.87,118.25
2018,1,15,16,45,105.0,29.5,0.75,12.05,40.0,97.64,64.52
2018,1,15,17,0,52.0,14.0,0.7,11.9,16.0,32.29,0.0
2018,1,15,17,15,26.0,7.0,0.75,11.8,8.0,5.51,0.0
2018,1,15,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,16,7,15,6.5,4.0,0.5,11.85,4.0,0.0,0.0
2018,1,16,7,30,13.0,8.0,0.5,12.0,8.0,11.32,0.0
2018,1,16,7,45,6.5,20.0,0.5,12.1,20.0,21.53,5.0
2018,1,16,8,0,0.0,32.0,0.5,12.2,32.0,26.95,16.41
2018,1,16,8,15,2.0,48.0,0.45,12.35,48.5,42.84,30.68
2018,1,16,8,30,4.0,64.0,0.4,12.5,65.0,58.54,44.53
2018,1,16,8,45,18.5,79.5,0.4,12.65,84.5,90.5,72.31
2018,1,16,9,0,33.0,95.0,0.4,12.8,104.0,116.76,94.95
2018,1,16,9,15,80.0,110.0,0.4,13.2,136.0,182.61,150.82
2018,1,16,9,30,127.0,125.0,0.4,13.6,168.0,239.07,197.5
2018,1,16,9,45,122.0,140.0,0.4,14.05,185.0,256.37,210.32
2018,1,16,10,0,117.0,155.0,0.4,14.5,202.0,273.17,222.71
2018,1,16,10,15,119.0,161.0,0.35,14.75,211.5,284.28,230.76
2018,1,16,10,30,121.0,167.0,0.3,15.0,221.0,295.48,238.79
2018,1,16,10,45,122.0,186.0,0.25,15.3,243.0,321.97,258.26
2018,1,16,11,0,123.0,205.0,0.2,15.6,265.0,348.41,277.22
2018,1,16,11,15,79.5,191.5,0.25,15.7,230.5,267.55,213.44
2018,1,16,11,30,36.0,178.0,0.3,15.8,196.0,208.12,165.64
2018,1,16,11,45,45.5,194.5,0.3,15.85,218.0,237.07,189.06
2018,1,16,12,0,55.0,211.0,0.3,15.9,240.0,266.67,212.15
2018,1,16,12,15,29.5,186.5,0.35,15.9,202.0,211.09,167.53
2018,1,16,12,30,4.0,162.0,0.4,15.9,164.0,140.38,110.35
2018,1,16,12,45,29.0,184.5,0.5,15.95,199.5,208.37,166.48
2018,1,16,13,0,54.0,207.0,0.6,16.0,235.0,260.97,208.84
2018,1,16,13,15,30.0,174.0,0.65,15.9,189.5,197.58,157.78
2018,1,16,13,30,6.0,141.0,0.7,15.8,144.0,122.81,96.82
2018,1,16,13,45,6.5,132.5,0.7,15.7,135.5,115.47,91.23
2018,1,16,14,0,7.0,124.0,0.7,15.6,127.0,108.21,85.47
2018,1,16,14,15,16.5,107.0,0.7,15.45,114.0,101.03,80.17
2018,1,16,14,30,26.0,90.0,0.7,15.3,101.0,101.87,81.5
2018,1,16,14,45,167.0,103.5,0.7,15.1,163.5,267.48,221.81
2018,1,16,15,0,308.0,117.0,0.7,14.9,226.0,392.38,322.55
2018,1,16,15,15,204.5,97.0,0.7,14.9,166.0,276.96,228.41
2018,1,16,15,30,101.0,77.0,0.7,14.9,106.0,155.27,127.65
2018,1,16,15,45,50.5,47.5,0.8,14.1,62.0,83.13,66.59
2018,1,16,16,0,0.0,18.0,0.9,13.3,18.0,13.67,6.1
2018,1,16,16,15,24.0,20.5,0.95,12.85,23.5,34.22,23.95
2018,1,16,16,30,48.0,23.0,1.0,12.4,29.0,57.84,43.05
2018,1,16,16,45,41.0,17.0,1.05,12.0,20.5,46.02,28.72
2018,1,16,17,0,34.0,11.0,1.1,11.6,12.0,22.58,0.0
2018,1,16,17,15,17.0,5.5,1.1,11.4,6.0,4.33,0.0
2018,1,16,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.0,1.05,9.8,4.5,0.0,0.0
2018,1,17,7,30,24.0,8.0,1.0,10.2,9.0,15.53,0.0
2018,1,17,7,45,14.5,19.5,0.95,10.6,20.5,24.15,7.04
2018,1,17,8,0,5.0,31.0,0.9,11.0,32.0,27.96,17.39
2018,1,17,8,15,4.0,45.0,0.9,11.3,46.0,40.05,28.47
2018,1,17,8,30,3.0,59.0,0.9,11.6,60.0,51.79,38.92
2018,1,17,8,45,22.5,79.0,0.95,11.95,85.0,92.08,74.02
2018,1,17,9,0,42.0,99.0,1.0,12.3,110.0,127.89,104.94
2018,1,17,9,15,67.0,116.5,0.95,12.6,137.5,166.26,137.69
2018,1,17,9,30,92.0,134.0,0.9,12.9,165.0,222.85,184.67
2018,1,17,9,45,56.5,137.5,0.85,13.25,157.0,181.78,149.27
2018,1,17,10,0,21.0,141.0,0.8,13.6,149.0,140.22,113.46
2018,1,17,10,15,17.5,149.5,0.75,13.85,156.5,144.85,116.96
2018,1,17,10,30,14.0,158.0,0.7,14.1,164.0,149.44,120.22
2018,1,17,10,45,56.5,186.0,0.65,14.35,213.0,238.49,193.58
2018,1,17,11,0,99.0,214.0,0.6,14.6,262.0,314.21,253.59
2018,1,17,11,15,132.5,221.0,0.65,14.8,288.0,378.75,303.52
2018,1,17,11,30,166.0,228.0,0.7,15.0,314.0,422.24,336.88
2018,1,17,11,45,164.5,233.0,0.7,15.15,319.0,428.23,340.51
2018,1,17,12,0,163.0,238.0,0.7,15.3,324.0,433.81,344.2
2018,1,17,12,15,303.0,216.0,0.75,15.4,377.0,573.97,452.19
2018,1,17,12,30,443.0,194.0,0.8,15.5,430.0,714.68,554.64
2018,1,17,12,45,518.0,173.0,0.85,15.6,445.5,764.01,589.82
2018,1,17,13,0,593.0,152.0,0.9,15.7,461.0,819.24,628.22
2018,1,17,13,15,506.5,169.0,0.9,15.65,428.0,735.76,569.88
2018,1,17,13,30,420.0,186.0,0.9,15.6,395.0,661.65,516.92
2018,1,17,13,45,392.0,183.0,0.9,15.6,371.5,599.28,473.31
2018,1,17,14,0,364.0,180.0,0.9,15.6,348.0,560.48,445.47
2018,1,17,14,15,340.5,171.5,0.85,15.4,321.0,519.16,415.28
2018,1,17,14,30,317.0,163.0,0.8,15.2,294.0,478.23,384.94
2018,1,17,14,45,312.0,149.0,0.8,15.05,269.0,446.56,361.94
2018,1,17,15,0,307.0,135.0,0.8,14.9,244.0,414.44,338.01
2018,1,17,15,15,315.5,118.5,0.8,14.9,220.0,389.03,318.86
2018,1,17,15,30,324.0,102.0,0.8,14.9,196.0,379.08,310.77
2018,1,17,15,45,292.5,88.5,0.75,13.95,163.5,326.63,268.77
2018,1,17,16,0,261.0,75.0,0.7,13.0,131.0,276.64,227.61
2018,1,17,16,15,222.0,60.5,0.75,12.65,100.5,223.94,182.54
2018,1,17,16,30,183.0,46.0,0.8,12.3,70.0,175.22,139.25
2018,1,17,16,45,126.5,31.0,0.9,11.9,44.5,110.59,77.85
2018,1,17,17,0,70.0,16.0,1.0,11.5,19.0,41.3,0.0
2018,1,17,17,15,35.0,8.0,1.0,11.5,9.5,18.81,0.0
2018,1,17,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,18,7,15,9.5,2.5,1.4,9.85,2.5,0.0,0.0
2018,1,18,7,30,19.0,5.0,1.5,10.3,5.0,11.21,0.0
2018,1,18,7,45,9.5,13.0,1.55,10.75,13.0,14.38,2.3
2018,1,18,8,0,0.0,21.0,1.6,11.2,21.0,16.0,7.54
2018,1,18,8,15,0.0,30.0,1.6,11.4,30.0,22.9,13.85
2018,1,18,8,30,0.0,39.0,1.6,11.6,39.0,29.81,20.03
2018,1,18,8,45,0.0,54.5,1.65,11.85,54.5,42.52,31.12
2018,1,18,9,0,0.0,70.0,1.7,12.1,70.0,56.23,42.97
2018,1,18,9,15,2.5,93.0,1.7,12.35,94.0,79.65,63.06
2018,1,18,9,30,5.0,116.0,1.7,12.6,118.0,103.76,83.47
2018,1,18,9,45,5.5,126.5,1.65,12.85,128.5,113.17,91.16
2018,1,18,10,0,6.0,137.0,1.6,13.1,139.0,122.81,98.99
2018,1,18,10,15,3.5,125.0,1.65,13.25,126.0,106.89,85.32
2018,1,18,10,30,1.0,113.0,1.7,13.4,113.0,92.17,72.7
2018,1,18,10,45,28.0,154.0,1.75,13.55,167.5,172.88,140.85
2018,1,18,11,0,55.0,195.0,1.8,13.7,222.0,247.12,201.89
2018,1,18,11,15,62.0,208.0,1.85,13.75,239.5,269.65,219.75
2018,1,18,11,30,69.0,221.0,1.9,13.8,257.0,292.58,238.04
2018,1,18,11,45,53.0,213.5,1.95,13.85,241.5,266.88,216.66
2018,1,18,12,0,37.0,206.0,2.0,13.9,226.0,241.27,195.44
2018,1,18,12,15,22.5,180.0,2.0,13.9,192.0,177.02,142.84
2018,1,18,12,30,8.0,154.0,2.0,13.9,158.0,136.21,108.83
2018,1,18,12,45,7.0,156.5,2.05,13.9,160.0,137.75,110.17
2018,1,18,13,0,6.0,159.0,2.1,13.9,162.0,139.44,111.58
2018,1,18,13,15,4.0,136.0,2.1,13.8,138.0,115.33,91.64
2018,1,18,13,30,2.0,113.0,2.1,13.7,114.0,92.1,72.34
2018,1,18,13,45,2.0,116.0,2.1,13.65,117.0,95.17,75.06
2018,1,18,14,0,2.0,119.0,2.1,13.6,120.0,98.47,77.94
2018,1,18,14,15,24.0,121.5,2.1,13.4,131.5,133.22,108.25
2018,1,18,14,30,46.0,124.0,2.1,13.2,143.0,155.71,128.1
2018,1,18,14,45,56.0,116.5,2.15,13.0,138.0,155.63,128.65
2018,1,18,15,0,66.0,109.0,2.2,12.8,133.0,154.89,128.6
2018,1,18,15,15,35.0,86.0,2.2,12.8,98.5,104.44,85.05
2018,1,18,15,30,4.0,63.0,2.2,12.8,64.0,51.62,38.99
2018,1,18,15,45,3.0,60.5,2.1,12.3,61.0,49.58,37.27
2018,1,18,16,0,2.0,58.0,2.0,11.8,58.0,48.23,35.98
2018,1,18,16,15,1.0,39.5,1.95,11.55,39.5,30.79,20.74
2018,1,18,16,30,0.0,21.0,1.9,11.3,21.0,15.98,7.82
2018,1,18,16,45,1.5,13.5,1.9,11.1,13.5,10.96,2.89
2018,1,18,17,0,3.0,6.0,1.9,10.9,6.0,5.93,0.0
2018,1,18,17,15,1.5,3.0,1.95,10.75,3.0,2.9,0.0
2018,1,18,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,19,7,15,7.0,4.0,1.65,7.2,4.0,0.0,0.0
2018,1,19,7,30,14.0,8.0,1.6,7.7,8.0,11.63,0.0
2018,1,19,7,45,19.0,20.0,1.5,8.2,21.5,26.46,9.87
2018,1,19,8,0,24.0,32.0,1.4,8.7,35.0,41.98,29.43
2018,1,19,8,15,166.0,46.5,1.45,8.95,78.0,155.22,127.91
2018,1,19,8,30,308.0,61.0,1.5,9.2,121.0,280.0,235.51
2018,1,19,8,45,497.0,61.0,1.55,9.45,185.0,424.01,356.85
2018,1,19,9,0,686.0,61.0,1.6,9.7,249.0,580.14,483.03
2018,1,19,9,15,722.5,64.0,1.6,9.85,289.0,637.79,526.11
2018,1,19,9,30,759.0,67.0,1.6,10.0,329.0,701.53,573.0
2018,1,19,9,45,784.5,69.5,1.6,10.15,365.0,756.23,611.74
2018,1,19,10,0,810.0,72.0,1.6,10.3,401.0,810.28,649.14
2018,1,19,10,15,827.0,74.0,1.6,10.4,431.0,855.18,679.33
2018,1,19,10,30,844.0,76.0,1.6,10.5,461.0,898.26,707.85
2018,1,19,10,45,823.5,84.5,1.65,10.6,475.5,911.95,716.2
2018,1,19,11,0,803.0,93.0,1.7,10.7,490.0,921.36,722.03
2018,1,19,11,15,627.0,114.0,1.7,10.7,430.0,796.08,632.33
2018,1,19,11,30,451.0,135.0,1.7,10.7,370.0,641.93,519.69
2018,1,19,11,45,508.5,141.5,1.75,10.75,411.0,713.45,574.4
2018,1,19,12,0,566.0,148.0,1.8,10.8,452.0,795.48,633.68
2018,1,19,12,15,728.5,115.0,1.85,10.75,507.0,924.93,725.29
2018,1,19,12,30,891.0,82.0,1.9,10.7,562.0,1029.08,796.31
2018,1,19,12,45,890.0,81.0,1.95,10.7,555.5,1022.51,791.45
2018,1,19,13,0,889.0,80.0,2.0,10.7,549.0,1012.49,785.78
2018,1,19,13,15,883.0,79.5,2.1,10.6,535.0,994.71,775.87
2018,1,19,13,30,877.0,79.0,2.2,10.5,521.0,985.41,771.92
2018,1,19,13,45,866.0,78.0,2.25,10.45,499.0,955.48,752.75
2018,1,19,14,0,855.0,77.0,2.3,10.4,477.0,922.78,731.71
2018,1,19,14,15,839.0,75.0,2.35,10.25,448.5,881.71,704.69
2018,1,19,14,30,823.0,73.0,2.4,10.1,420.0,838.59,675.82
2018,1,19,14,45,800.0,71.5,2.4,9.95,386.0,788.41,640.78
2018,1,19,15,0,777.0,70.0,2.4,9.8,352.0,737.15,604.25
2018,1,19,15,15,690.5,71.5,2.4,9.8,302.0,645.33,535.28
2018,1,19,15,30,604.0,73.0,2.4,9.8,252.0,553.68,464.13
2018,1,19,15,45,514.0,68.5,2.35,9.25,204.5,458.23,386.71
2018,1,19,16,0,424.0,64.0,2.3,8.7,157.0,369.56,312.22
2018,1,19,16,15,412.5,53.5,2.25,8.3,127.5,327.86,274.64
2018,1,19,16,30,401.0,43.0,2.2,7.9,98.0,286.68,234.99
2018,1,19,16,45,281.5,32.0,2.2,7.55,63.5,195.58,148.05
2018,1,19,17,0,162.0,21.0,2.2,7.2,29.0,105.12,0.0
2018,1,19,17,15,81.0,10.5,2.2,7.1,14.5,37.25,0.0
2018,1,19,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,20,7,15,30.0,5.0,2.25,5.05,6.0,0.0,0.0
2018,1,20,7,30,60.0,10.0,2.3,5.7,12.0,30.63,0.0
2018,1,20,7,45,67.0,24.5,2.35,6.3,29.5,67.68,35.91
2018,1,20,8,0,74.0,39.0,2.4,6.9,47.0,85.41,66.08
2018,1,20,8,15,221.5,50.0,2.45,7.25,90.5,203.37,169.65
2018,1,20,8,30,369.0,61.0,2.5,7.6,134.0,315.58,267.9
2018,1,20,8,45,546.0,58.0,2.55,7.95,194.5,451.39,383.84
2018,1,20,9,0,723.0,55.0,2.6,8.3,255.0,593.13,500.39
2018,1,20,9,15,766.5,56.5,2.6,8.6,297.0,660.59,551.86
2018,1,20,9,30,810.0,58.0,2.6,8.9,339.0,729.46,603.2
2018,1,20,9,45,834.0,59.5,2.65,9.2,375.0,783.38,642.09
2018,1,20,10,0,858.0,61.0,2.7,9.5,411.0,827.35,672.87
2018,1,20,10,15,873.5,62.5,2.7,9.65,441.5,871.11,703.07
2018,1,20,10,30,889.0,64.0,2.7,9.8,472.0,912.92,731.41
2018,1,20,10,45,898.5,66.0,2.7,9.95,496.0,947.52,754.26
2018,1,20,11,0,908.0,68.0,2.7,10.1,520.0,979.35,775.07
2018,1,20,11,15,914.0,69.0,2.7,10.2,536.5,1003.44,790.51
2018,1,20,11,30,920.0,70.0,2.7,10.3,553.0,1024.28,803.81
2018,1,20,11,45,922.0,71.0,2.7,10.4,562.0,1037.7,812.07
2018,1,20,12,0,924.0,72.0,2.7,10.5,571.0,1047.58,818.11
2018,1,20,12,15,920.5,73.5,2.75,10.55,571.5,1048.89,819.15
2018,1,20,12,30,917.0,75.0,2.8,10.6,572.0,1046.58,817.95
2018,1,20,12,45,909.5,76.0,2.8,10.65,564.0,1035.95,810.69
2018,1,20,13,0,902.0,77.0,2.8,10.7,556.0,1021.87,801.28
2018,1,20,13,15,896.0,76.5,2.8,10.7,542.0,1003.98,789.53
2018,1,20,13,30,890.0,76.0,2.8,10.7,528.0,982.85,775.64
2018,1,20,13,45,879.5,75.0,2.8,10.7,506.0,953.64,756.1
2018,1,20,14,0,869.0,74.0,2.8,10.7,484.0,932.35,742.27
2018,1,20,14,15,856.0,72.0,2.75,10.6,456.0,893.67,715.64
2018,1,20,14,30,843.0,70.0,2.7,10.5,428.0,852.72,687.29
2018,1,20,14,45,823.5,67.0,2.7,10.35,393.5,803.01,652.57
2018,1,20,15,0,804.0,64.0,2.7,10.2,359.0,752.03,616.26
2018,1,20,15,15,773.5,61.5,2.7,10.2,320.0,692.27,572.03
2018,1,20,15,30,743.0,59.0,2.7,10.2,281.0,632.68,526.75
2018,1,20,15,45,688.5,55.5,2.45,9.55,237.0,556.25,466.19
2018,1,20,16,0,634.0,52.0,2.2,8.9,193.0,488.06,408.75
2018,1,20,16,15,543.0,47.0,2.15,8.35,149.0,396.46,330.61
2018,1,20,16,30,452.0,42.0,2.1,7.8,105.0,312.73,256.37
2018,1,20,16,45,332.5,32.0,2.0,7.25,69.0,219.72,168.61
2018,1,20,17,0,213.0,22.0,1.9,6.7,33.0,127.29,3.45
2018,1,20,17,15,106.5,11.0,1.85,6.55,16.5,46.78,0.0
2018,1,20,17,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,7,15,38.5,6.0,0.9,6.35,7.0,0.0,0.0
2018,1,21,7,30,77.0,12.0,0.8,6.7,14.0,38.5,0.0
2018,1,21,7,45,206.5,24.5,0.7,7.05,45.0,138.83,81.77
2018,1,21,8,0,336.0,37.0,0.6,7.4,76.0,233.81,186.29
2018,1,21,8,15,457.0,43.5,0.55,7.8,121.0,326.87,268.28
2018,1,21,8,30,578.0,50.0,0.5,8.2,166.0,431.55,355.77
2018,1,21,8,45,640.5,53.5,0.5,8.55,209.5,505.92,416.47
2018,1,21,9,0,703.0,57.0,0.5,8.9,253.0,580.59,475.05
2018,1,21,9,15,738.5,60.5,0.55,9.3,293.5,643.82,521.31
2018,1,21,9,30,774.0,64.0,0.6,9.7,334.0,707.97,566.82
2018,1,21,9,45,788.0,68.0,0.65,10.1,367.5,755.69,599.24
2018,1,21,10,0,802.0,72.0,0.7,10.5,401.0,801.99,630.15
2018,1,21,10,15,828.5,72.0,0.75,10.75,433.5,852.69,663.91
2018,1,21,10,30,855.0,72.0,0.8,11.0,466.0,902.07,696.15
2018,1,21,10,45,828.5,81.5,0.9,11.2,479.5,912.02,702.46
2018,1,21,11,0,802.0,91.0,1.0,11.4,493.0,917.27,706.26
2018,1,21,11,15,826.5,89.0,1.05,11.45,514.5,954.56,731.36
2018,1,21,11,30,851.0,87.0,1.1,11.5,536.0,989.31,754.21
2018,1,21,11,45,801.5,102.0,1.15,11.5,530.5,967.24,739.37
2018,1,21,12,0,752.0,117.0,1.2,11.5,525.0,948.73,727.8
2018,1,21,12,15,533.0,172.5,1.25,11.45,462.0,781.34,612.87
2018,1,21,12,30,314.0,228.0,1.3,11.4,399.0,598.13,477.29
2018,1,21,12,45,373.0,214.0,1.3,11.35,415.0,639.39,511.64
2018,1,21,13,0,432.0,200.0,1.3,11.3,431.0,703.07,559.16
2018,1,21,13,15,368.0,206.5,1.3,11.25,399.5,617.42,495.08
2018,1,21,13,30,304.0,213.0,1.3,11.2,368.0,556.95,449.46
2018,1,21,13,45,311.5,202.5,1.3,11.15,356.0,545.29,442.14
2018,1,21,14,0,319.0,192.0,1.3,11.1,344.0,532.26,433.29
2018,1,21,14,15,338.5,177.5,1.25,11.0,330.0,523.74,428.0
2018,1,21,14,30,358.0,163.0,1.2,10.9,316.0,513.02,420.91
2018,1,21,14,45,297.0,156.5,1.15,10.8,276.5,442.19,365.11
2018,1,21,15,0,236.0,150.0,1.1,10.7,237.0,375.1,311.53
2018,1,21,15,15,170.0,136.5,1.1,10.7,195.5,283.16,236.79
2018,1,21,15,30,104.0,123.0,1.1,10.7,154.0,214.36,178.98
2018,1,21,15,45,100.5,101.5,1.0,10.25,128.0,182.95,152.93
2018,1,21,16,0,97.0,80.0,0.9,9.8,102.0,151.63,126.13
2018,1,21,16,15,57.0,62.5,0.95,9.7,74.5,104.76,84.92
2018,1,21,16,30,17.0,45.0,1.0,9.6,47.0,52.58,39.2
2018,1,21,16,45,22.5,29.5,1.05,9.5,31.5,38.7,25.82
2018,1,21,17,0,28.0,14.0,1.1,9.4,16.0,26.97,0.78
2018,1,21,17,15,14.0,7.0,1.05,9.4,8.0,10.52,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
