Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.0,1.8,9.95,1.0,0.0,0.0
2018,1,22,7,30,0.0,2.0,1.8,10.2,2.0,1.57,0.0
2018,1,22,7,45,0.0,4.0,1.8,10.45,4.0,3.02,0.0
2018,1,22,8,0,0.0,6.0,1.8,10.7,6.0,4.54,0.0
2018,1,22,8,15,66.5,15.0,1.75,10.85,28.5,63.78,49.65
2018,1,22,8,30,133.0,24.0,1.7,11.0,51.0,120.03,99.64
2018,1,22,8,45,100.0,23.5,1.7,11.15,46.5,103.32,85.81
2018,1,22,9,0,67.0,23.0,1.7,11.3,42.0,74.44,60.79
2018,1,22,9,15,33.5,45.5,1.7,11.5,55.0,70.1,56.17
2018,1,22,9,30,0.0,68.0,1.7,11.7,68.0,52.16,39.47
2018,1,22,9,45,0.0,72.0,1.65,11.9,72.0,55.26,42.04
2018,1,22,10,0,0.0,76.0,1.6,12.1,76.0,58.36,44.56
2018,1,22,10,15,0.0,84.5,1.65,12.25,84.5,65.43,50.46
2018,1,22,10,30,0.0,93.0,1.7,12.4,93.0,72.63,56.43
2018,1,22,10,45,4.5,128.0,1.7,12.6,130.5,108.68,86.81
2018,1,22,11,0,9.0,163.0,1.7,12.8,168.0,146.8,118.44
2018,1,22,11,15,14.5,175.0,1.7,12.85,183.0,163.79,132.45
2018,1,22,11,30,20.0,187.0,1.7,12.9,198.0,181.16,146.75
2018,1,22,11,45,64.0,210.0,1.75,12.95,245.0,271.66,221.8
2018,1,22,12,0,108.0,233.0,1.8,13.0,292.0,344.57,280.95
2018,1,22,12,15,144.5,241.5,1.8,13.0,320.5,416.57,337.9
2018,1,22,12,30,181.0,250.0,1.8,13.0,349.0,464.55,375.62
2018,1,22,12,45,195.0,246.5,1.8,13.0,352.0,473.78,382.98
2018,1,22,13,0,209.0,243.0,1.8,13.0,355.0,482.28,390.1
2018,1,22,13,15,213.5,235.0,1.8,12.9,347.0,474.74,384.91
2018,1,22,13,30,218.0,227.0,1.8,12.8,339.0,466.5,379.32
2018,1,22,13,45,360.0,188.5,1.8,12.65,365.0,574.15,466.56
2018,1,22,14,0,502.0,150.0,1.8,12.5,391.0,676.11,546.22
2018,1,22,14,15,643.0,116.5,1.75,12.35,406.5,760.61,608.49
2018,1,22,14,30,784.0,83.0,1.7,12.2,422.0,817.49,649.7
2018,1,22,14,45,782.0,77.0,1.65,12.0,392.5,780.89,623.77
2018,1,22,15,0,780.0,71.0,1.6,11.8,363.0,741.86,596.74
2018,1,22,15,15,687.0,75.0,1.6,11.8,312.0,647.7,527.9
2018,1,22,15,30,594.0,79.0,1.6,11.8,261.0,553.92,456.87
2018,1,22,15,45,581.5,68.5,1.5,11.0,225.0,504.41,418.41
2018,1,22,16,0,569.0,58.0,1.4,10.2,189.0,454.68,377.58
2018,1,22,16,15,527.5,50.5,1.4,9.65,151.5,391.65,323.85
2018,1,22,16,30,486.0,43.0,1.4,9.1,114.0,331.84,270.24
2018,1,22,16,45,361.5,33.5,1.4,8.6,76.0,234.85,182.11
2018,1,22,17,0,237.0,24.0,1.4,8.1,38.0,141.08,45.67
2018,1,22,17,15,118.5,12.0,1.45,7.95,19.0,51.85,0.0
2018,1,22,17,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,23,7,15,39.0,7.0,1.0,6.45,8.0,0.0,0.0
2018,1,23,7,30,78.0,14.0,1.0,6.6,16.0,40.17,0.0
2018,1,23,7,45,156.0,27.5,0.95,6.8,42.5,119.88,75.51
2018,1,23,8,0,234.0,41.0,0.9,7.0,69.0,185.86,149.07
2018,1,23,8,15,270.0,55.0,0.9,7.2,100.5,233.88,194.07
2018,1,23,8,30,306.0,69.0,0.9,7.4,132.0,285.72,240.34
2018,1,23,8,45,413.5,75.5,0.9,7.6,181.0,377.69,318.57
2018,1,23,9,0,521.0,82.0,0.9,7.8,230.0,485.78,406.5
2018,1,23,9,15,645.5,76.5,0.85,8.2,287.0,597.37,492.99
2018,1,23,9,30,770.0,71.0,0.8,8.6,344.0,711.36,574.91
2018,1,23,9,45,800.0,72.0,0.8,9.0,381.0,768.77,613.12
2018,1,23,10,0,830.0,73.0,0.8,9.4,418.0,825.73,650.66
2018,1,23,10,15,847.5,74.5,0.8,9.8,449.0,871.43,679.46
2018,1,23,10,30,865.0,76.0,0.8,10.2,480.0,915.26,706.57
2018,1,23,10,45,877.5,77.0,0.8,10.6,504.5,951.59,728.21
2018,1,23,11,0,890.0,78.0,0.8,11.0,529.0,973.85,740.38
2018,1,23,11,15,897.5,78.5,0.7,11.3,546.0,998.68,752.44
2018,1,23,11,30,905.0,79.0,0.6,11.6,563.0,1020.36,762.17
2018,1,23,11,45,909.5,79.5,0.55,11.85,572.5,1035.71,769.18
2018,1,23,12,0,914.0,80.0,0.5,12.1,582.0,1047.59,774.15
2018,1,23,12,15,915.0,80.0,0.45,12.3,583.5,1051.7,774.52
2018,1,23,12,30,916.0,80.0,0.4,12.5,585.0,1052.2,772.92
2018,1,23,12,45,915.0,79.0,0.4,12.65,579.0,1045.75,768.63
2018,1,23,13,0,914.0,78.0,0.4,12.8,573.0,1035.71,762.37
2018,1,23,13,15,908.5,77.0,0.45,12.85,558.5,1017.65,752.75
2018,1,23,13,30,903.0,76.0,0.5,12.9,544.0,996.26,741.18
2018,1,23,13,45,893.0,75.0,0.55,12.95,522.0,967.35,724.75
2018,1,23,14,0,883.0,74.0,0.6,13.0,500.0,935.58,706.4
2018,1,23,14,15,869.0,72.0,0.6,12.95,471.5,906.39,688.79
2018,1,23,14,30,855.0,70.0,0.6,12.9,443.0,864.2,662.18
2018,1,23,14,45,820.5,70.0,0.65,12.8,405.0,805.2,624.74
2018,1,23,15,0,786.0,70.0,0.7,12.7,367.0,745.79,586.09
2018,1,23,15,15,771.0,65.5,0.7,12.7,331.0,696.06,552.21
2018,1,23,15,30,756.0,61.0,0.7,12.7,295.0,645.31,516.43
2018,1,23,15,45,715.0,56.5,0.75,12.2,252.5,576.16,466.49
2018,1,23,16,0,674.0,52.0,0.8,11.7,210.0,508.92,414.26
2018,1,23,16,15,609.5,46.0,0.8,11.45,166.0,428.83,348.51
2018,1,23,16,30,545.0,40.0,0.8,11.2,122.0,359.72,288.44
2018,1,23,16,45,431.5,32.0,0.85,10.9,83.0,266.48,205.1
2018,1,23,17,0,318.0,24.0,0.9,10.6,44.0,176.11,74.34
2018,1,23,17,15,170.0,13.5,0.9,10.45,23.0,71.43,0.0
2018,1,23,17,30,22.0,3.0,0.9,10.3,2.0,0.0,0.0
2018,1,23,17,45,11.0,1.5,0.9,10.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,24,7,15,10.0,4.0,1.75,6.95,4.5,0.0,0.0
2018,1,24,7,30,20.0,8.0,1.7,7.4,9.0,13.73,0.0
2018,1,24,7,45,10.0,18.5,1.65,7.85,19.0,19.59,8.14
2018,1,24,8,0,0.0,29.0,1.6,8.3,29.0,22.16,13.05
2018,1,24,8,15,0.0,42.0,1.7,8.7,42.0,33.24,23.03
2018,1,24,8,30,0.0,55.0,1.8,9.1,55.0,44.32,32.9
2018,1,24,8,45,4.5,75.0,1.85,9.5,76.5,65.66,51.63
2018,1,24,9,0,9.0,95.0,1.9,9.9,98.0,87.54,70.63
2018,1,24,9,15,14.0,110.5,1.95,10.15,115.5,105.38,85.98
2018,1,24,9,30,19.0,126.0,2.0,10.4,133.0,123.75,101.62
2018,1,24,9,45,192.0,139.5,2.05,10.65,219.5,326.76,275.62
2018,1,24,10,0,365.0,153.0,2.1,10.9,306.0,497.32,414.64
2018,1,24,10,15,379.0,164.0,2.2,11.2,333.0,556.04,458.25
2018,1,24,10,30,393.0,175.0,2.3,11.5,360.0,593.94,486.38
2018,1,24,10,45,359.0,192.5,2.4,11.8,368.0,571.5,467.61
2018,1,24,11,0,325.0,210.0,2.5,12.1,376.0,568.07,463.31
2018,1,24,11,15,285.0,225.0,2.6,12.25,374.0,553.1,450.17
2018,1,24,11,30,245.0,240.0,2.7,12.4,372.0,511.92,417.3
2018,1,24,11,45,204.0,243.0,2.85,12.55,354.0,476.36,388.59
2018,1,24,12,0,163.0,246.0,3.0,12.7,336.0,439.44,358.48
2018,1,24,12,15,95.5,231.0,3.1,12.65,284.0,328.14,268.59
2018,1,24,12,30,28.0,216.0,3.2,12.6,232.0,240.96,195.9
2018,1,24,12,45,42.5,223.0,3.25,12.5,246.5,264.31,215.88
2018,1,24,13,0,57.0,230.0,3.3,12.4,261.0,287.76,235.61
2018,1,24,13,15,39.0,201.0,3.35,12.25,222.0,234.91,192.25
2018,1,24,13,30,21.0,172.0,3.4,12.1,183.0,166.69,135.75
2018,1,24,13,45,10.5,143.0,3.4,12.0,148.5,128.16,103.48
2018,1,24,14,0,0.0,114.0,3.4,11.9,114.0,91.21,72.12
2018,1,24,14,15,0.0,116.5,3.35,11.75,116.5,94.06,74.74
2018,1,24,14,30,0.0,119.0,3.3,11.6,119.0,97.21,77.6
2018,1,24,14,45,0.0,110.5,3.2,11.45,110.5,90.0,71.66
2018,1,24,15,0,0.0,102.0,3.1,11.3,102.0,82.9,65.8
2018,1,24,15,15,3.5,97.0,3.1,11.3,98.0,82.05,65.33
2018,1,24,15,30,7.0,92.0,3.1,11.3,94.0,81.2,64.78
2018,1,24,15,45,3.5,82.5,2.9,11.0,83.5,70.97,55.93
2018,1,24,16,0,0.0,73.0,2.7,10.7,73.0,61.33,47.47
2018,1,24,16,15,0.0,57.5,2.7,10.55,57.5,47.68,35.48
2018,1,24,16,30,0.0,42.0,2.7,10.4,42.0,33.95,23.31
2018,1,24,16,45,5.5,29.5,2.7,10.25,30.0,25.95,15.81
2018,1,24,17,0,11.0,17.0,2.7,10.1,18.0,18.69,4.61
2018,1,24,17,15,11.0,9.5,2.65,9.9,10.0,11.41,0.0
2018,1,24,17,30,11.0,2.0,2.6,9.7,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,2.55,9.45,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,25,7,15,7.5,6.5,1.75,6.75,7.0,0.0,0.0
2018,1,25,7,30,15.0,13.0,1.7,7.1,14.0,15.78,0.0
2018,1,25,7,45,141.0,30.5,1.7,7.5,47.5,117.72,78.39
2018,1,25,8,0,267.0,48.0,1.7,7.9,81.0,209.21,168.56
2018,1,25,8,15,368.5,57.5,1.75,8.05,123.0,288.35,239.81
2018,1,25,8,30,470.0,67.0,1.8,8.2,165.0,381.03,320.4
2018,1,25,8,45,406.0,83.5,1.8,8.4,182.0,380.9,322.11
2018,1,25,9,0,342.0,100.0,1.8,8.6,199.0,376.15,318.69
2018,1,25,9,15,431.0,103.5,1.85,8.75,246.5,461.76,390.07
2018,1,25,9,30,520.0,107.0,1.9,8.9,294.0,554.04,464.14
2018,1,25,9,45,505.5,120.0,1.95,9.05,317.0,579.16,482.38
2018,1,25,10,0,491.0,133.0,2.0,9.2,340.0,601.6,498.63
2018,1,25,10,15,427.5,150.5,2.05,9.4,340.0,583.15,482.04
2018,1,25,10,30,364.0,168.0,2.1,9.6,340.0,536.19,444.01
2018,1,25,10,45,376.0,178.5,2.15,9.8,364.0,593.05,487.13
2018,1,25,11,0,388.0,189.0,2.2,10.0,388.0,626.22,511.35
2018,1,25,11,15,365.0,181.5,2.2,10.05,373.5,603.48,492.99
2018,1,25,11,30,342.0,174.0,2.2,10.1,359.0,578.05,473.02
2018,1,25,11,45,201.0,144.0,2.25,10.2,253.0,376.15,312.54
2018,1,25,12,0,60.0,114.0,2.3,10.3,147.0,178.87,147.91
2018,1,25,12,15,65.5,162.5,2.35,10.35,199.0,217.99,180.72
2018,1,25,12,30,71.0,211.0,2.4,10.4,251.0,278.48,229.9
2018,1,25,12,45,61.0,184.5,2.4,10.5,218.5,237.6,196.1
2018,1,25,13,0,51.0,158.0,2.4,10.6,186.0,197.93,163.34
2018,1,25,13,15,31.5,126.0,2.45,10.55,143.0,144.36,118.27
2018,1,25,13,30,12.0,94.0,2.5,10.5,100.0,84.66,67.31
2018,1,25,13,45,145.0,135.5,2.5,10.5,206.5,281.52,237.15
2018,1,25,14,0,278.0,177.0,2.5,10.5,313.0,473.83,394.38
2018,1,25,14,15,317.5,165.0,2.5,10.4,312.0,487.81,406.07
2018,1,25,14,30,357.0,153.0,2.5,10.3,311.0,520.55,433.01
2018,1,25,14,45,501.5,122.5,2.45,10.2,326.0,593.73,493.87
2018,1,25,15,0,646.0,92.0,2.4,10.1,341.0,664.5,549.29
2018,1,25,15,15,605.0,89.5,2.4,10.1,303.5,602.22,501.35
2018,1,25,15,30,564.0,87.0,2.4,10.1,266.0,541.22,453.25
2018,1,25,15,45,384.0,85.0,2.15,9.55,199.0,382.85,323.56
2018,1,25,16,0,204.0,83.0,1.9,9.0,132.0,233.58,197.36
2018,1,25,16,15,140.0,67.5,1.85,8.65,98.0,168.86,141.06
2018,1,25,16,30,76.0,52.0,1.8,8.3,64.0,100.12,80.6
2018,1,25,16,45,124.5,40.0,1.75,7.9,52.0,117.6,92.18
2018,1,25,17,0,173.0,28.0,1.7,7.5,40.0,122.96,68.88
2018,1,25,17,15,91.0,15.0,1.7,7.5,21.0,44.32,0.0
2018,1,25,17,30,9.0,2.0,1.7,7.5,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.65,7.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.0,1.15,6.75,11.5,0.0,0.0
2018,1,26,7,30,150.0,18.0,1.1,7.2,23.0,69.41,0.0
2018,1,26,7,45,239.5,29.0,1.05,7.6,52.0,157.65,108.36
2018,1,26,8,0,329.0,40.0,1.0,8.0,81.0,229.8,184.82
2018,1,26,8,15,433.5,48.5,1.05,8.35,126.0,315.2,260.54
2018,1,26,8,30,538.0,57.0,1.1,8.7,171.0,410.92,342.22
2018,1,26,8,45,638.0,56.5,1.15,9.05,221.0,502.97,418.47
2018,1,26,9,0,738.0,56.0,1.2,9.4,271.0,598.94,495.02
2018,1,26,9,15,771.5,59.0,1.2,9.55,312.5,661.78,541.2
2018,1,26,9,30,805.0,62.0,1.2,9.7,354.0,725.35,586.71
2018,1,26,9,45,829.0,63.5,1.15,9.85,390.5,779.59,623.45
2018,1,26,10,0,853.0,65.0,1.1,10.0,427.0,823.96,652.21
2018,1,26,10,15,863.0,68.0,1.1,10.15,457.0,865.16,678.96
2018,1,26,10,30,873.0,71.0,1.1,10.3,487.0,904.08,703.78
2018,1,26,10,45,873.0,74.5,1.1,10.5,508.0,931.72,720.49
2018,1,26,11,0,873.0,78.0,1.1,10.7,529.0,956.17,735.13
2018,1,26,11,15,897.0,74.5,1.15,10.8,550.5,991.99,758.63
2018,1,26,11,30,921.0,71.0,1.2,10.9,572.0,1025.15,780.14
2018,1,26,11,45,923.5,71.0,1.2,11.05,581.0,1038.22,787.29
2018,1,26,12,0,926.0,71.0,1.2,11.2,590.0,1047.71,792.55
2018,1,26,12,15,925.5,72.0,1.25,11.25,591.5,1051.82,795.79
2018,1,26,12,30,925.0,73.0,1.3,11.3,593.0,1052.26,796.87
2018,1,26,12,45,864.0,89.0,1.3,11.35,571.0,1019.4,775.21
2018,1,26,13,0,803.0,105.0,1.3,11.4,549.0,969.75,742.72
2018,1,26,13,15,826.0,95.5,1.35,11.3,542.5,971.19,746.06
2018,1,26,13,30,849.0,86.0,1.4,11.2,536.0,968.28,745.9
2018,1,26,13,45,828.5,87.5,1.4,11.15,512.0,933.0,722.9
2018,1,26,14,0,808.0,89.0,1.4,11.1,488.0,895.32,698.5
2018,1,26,14,15,564.5,130.0,1.45,10.95,401.5,704.38,564.5
2018,1,26,14,30,321.0,171.0,1.5,10.8,315.0,488.57,400.84
2018,1,26,14,45,408.5,142.5,1.5,10.65,311.0,538.43,443.8
2018,1,26,15,0,496.0,114.0,1.5,10.5,307.0,559.42,462.28
2018,1,26,15,15,358.0,113.5,1.5,10.5,245.5,432.1,360.37
2018,1,26,15,30,220.0,113.0,1.5,10.5,184.0,297.92,250.46
2018,1,26,15,45,163.0,93.5,1.45,9.8,142.0,226.29,190.96
2018,1,26,16,0,106.0,74.0,1.4,9.1,100.0,146.87,123.06
2018,1,26,16,15,81.0,58.0,1.45,8.55,75.5,109.99,90.65
2018,1,26,16,30,56.0,42.0,1.5,8.0,51.0,75.43,59.75
2018,1,26,16,45,64.5,33.5,1.55,7.5,40.5,69.27,52.65
2018,1,26,17,0,73.0,25.0,1.6,7.0,30.0,68.57,39.68
2018,1,26,17,15,36.5,13.0,1.6,6.8,15.5,23.26,0.0
2018,1,26,17,30,0.0,1.0,1.6,6.6,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.65,6.45,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,27,7,15,46.0,7.5,1.4,5.4,9.5,5.9,0.0
2018,1,27,7,30,92.0,15.0,1.4,6.0,19.0,45.52,0.0
2018,1,27,7,45,127.5,30.0,1.4,6.6,42.5,111.43,77.59
2018,1,27,8,0,163.0,45.0,1.4,7.2,66.0,142.35,114.46
2018,1,27,8,15,336.0,51.0,1.4,7.65,116.0,260.72,217.61
2018,1,27,8,30,509.0,57.0,1.4,8.1,166.0,393.01,329.98
2018,1,27,8,45,524.0,66.0,1.45,8.6,199.5,440.29,370.08
2018,1,27,9,0,539.0,75.0,1.5,9.1,233.0,487.89,409.21
2018,1,27,9,15,480.0,98.5,1.55,9.5,254.5,490.09,410.19
2018,1,27,9,30,421.0,122.0,1.6,9.9,276.0,493.44,411.34
2018,1,27,9,45,499.0,120.5,1.7,10.35,321.0,572.99,474.26
2018,1,27,10,0,577.0,119.0,1.8,10.8,366.0,666.13,544.25
2018,1,27,10,15,630.0,115.5,1.85,11.1,403.0,730.85,590.39
2018,1,27,10,30,683.0,112.0,1.9,11.4,440.0,795.97,636.11
2018,1,27,10,45,682.0,118.5,1.95,11.7,459.5,822.14,653.04
2018,1,27,11,0,681.0,125.0,2.0,12.0,479.0,845.64,668.42
2018,1,27,11,15,648.5,138.5,2.05,12.15,484.5,843.22,665.77
2018,1,27,11,30,616.0,152.0,2.1,12.3,490.0,836.49,660.46
2018,1,27,11,45,643.0,147.0,2.15,12.5,505.0,866.41,681.34
2018,1,27,12,0,670.0,142.0,2.2,12.7,520.0,893.77,700.01
2018,1,27,12,15,727.5,125.0,2.2,12.8,536.5,935.26,728.33
2018,1,27,12,30,785.0,108.0,2.2,12.9,553.0,965.45,748.53
2018,1,27,12,45,820.5,97.0,2.2,13.05,557.5,985.01,761.43
2018,1,27,13,0,856.0,86.0,2.2,13.2,562.0,1000.09,771.48
2018,1,27,13,15,812.0,95.0,2.2,13.2,538.0,956.64,742.01
2018,1,27,13,30,768.0,104.0,2.2,13.2,514.0,910.37,711.0
2018,1,27,13,45,789.0,93.5,2.2,13.25,500.0,902.34,706.59
2018,1,27,14,0,810.0,83.0,2.2,13.3,486.0,889.95,698.83
2018,1,27,14,15,794.0,82.0,2.15,13.2,459.0,851.36,672.47
2018,1,27,14,30,778.0,81.0,2.1,13.1,432.0,810.79,644.72
2018,1,27,14,45,769.5,76.5,2.1,13.0,401.5,770.66,617.41
2018,1,27,15,0,761.0,72.0,2.1,12.9,371.0,728.6,588.19
2018,1,27,15,15,705.5,71.5,2.1,12.9,327.0,653.32,533.11
2018,1,27,15,30,650.0,71.0,2.1,12.9,283.0,585.27,482.29
2018,1,27,15,45,559.5,70.5,1.9,12.15,235.0,491.9,408.42
2018,1,27,16,0,469.0,70.0,1.7,11.4,187.0,404.79,337.24
2018,1,27,16,15,397.5,61.5,1.7,10.85,147.0,323.27,269.03
2018,1,27,16,30,326.0,53.0,1.7,10.3,107.0,255.01,209.47
2018,1,27,16,45,285.0,40.0,1.7,9.7,76.5,203.08,161.38
2018,1,27,17,0,244.0,27.0,1.7,9.1,46.0,152.84,98.53
2018,1,27,17,15,145.5,16.0,1.75,9.0,25.0,64.49,0.0
2018,1,27,17,30,47.0,5.0,1.8,8.9,4.0,0.0,0.0
2018,1,27,17,45,23.5,2.5,1.85,8.8,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,28,7,15,101.0,9.5,2.05,6.65,13.5,7.47,0.0
2018,1,28,7,30,202.0,19.0,2.1,7.0,27.0,88.64,0.0
2018,1,28,7,45,349.5,28.0,2.15,7.4,64.5,204.42,147.05
2018,1,28,8,0,497.0,37.0,2.2,7.8,102.0,306.29,248.11
2018,1,28,8,15,577.5,42.5,2.2,8.3,146.5,379.11,314.89
2018,1,28,8,30,658.0,48.0,2.2,8.8,191.0,464.97,389.41
2018,1,28,8,45,695.5,53.5,2.15,9.35,234.0,530.07,444.08
2018,1,28,9,0,733.0,59.0,2.1,9.9,277.0,597.13,497.83
2018,1,28,9,15,781.0,59.5,2.05,10.55,321.5,667.56,550.03
2018,1,28,9,30,829.0,60.0,2.0,11.2,366.0,739.71,601.23
2018,1,28,9,45,855.0,61.0,1.9,11.85,404.0,787.58,632.36
2018,1,28,10,0,881.0,62.0,1.8,12.5,442.0,842.41,667.62
2018,1,28,10,15,896.5,64.0,1.75,13.0,474.0,888.28,696.32
2018,1,28,10,30,912.0,66.0,1.7,13.5,506.0,932.12,723.03
2018,1,28,10,45,922.0,66.5,1.6,14.0,530.5,966.47,742.04
2018,1,28,11,0,932.0,67.0,1.5,14.5,555.0,997.99,758.81
2018,1,28,11,15,940.0,67.5,1.5,14.85,573.0,1024.48,774.07
2018,1,28,11,30,948.0,68.0,1.5,15.2,591.0,1047.68,787.21
2018,1,28,11,45,952.0,69.0,1.5,15.55,601.5,1064.02,795.96
2018,1,28,12,0,956.0,70.0,1.5,15.9,612.0,1076.7,802.54
2018,1,28,12,15,956.5,69.5,1.5,16.1,613.5,1080.08,803.77
2018,1,28,12,30,957.0,69.0,1.5,16.3,615.0,1079.65,802.85
2018,1,28,12,45,954.5,69.0,1.45,16.5,608.5,1073.01,797.27
2018,1,28,13,0,952.0,69.0,1.4,16.7,602.0,1062.63,789.54
2018,1,28,13,15,947.0,68.5,1.4,16.7,588.0,1045.4,779.12
2018,1,28,13,30,942.0,68.0,1.4,16.7,574.0,1024.65,766.61
2018,1,28,13,45,934.0,67.0,1.4,16.75,552.5,996.95,749.49
2018,1,28,14,0,926.0,66.0,1.4,16.8,531.0,966.13,730.38
2018,1,28,14,15,912.5,65.5,1.4,16.65,502.5,928.02,706.83
2018,1,28,14,30,899.0,65.0,1.4,16.5,474.0,887.51,681.46
2018,1,28,14,45,879.5,63.5,1.4,16.3,438.5,838.46,649.93
2018,1,28,15,0,860.0,62.0,1.4,16.1,403.0,788.0,616.83
2018,1,28,15,15,831.5,59.5,1.4,16.1,362.0,735.68,581.15
2018,1,28,15,30,803.0,57.0,1.4,16.1,321.0,675.04,538.42
2018,1,28,15,45,685.0,58.0,1.25,14.9,261.5,557.97,452.24
2018,1,28,16,0,567.0,59.0,1.1,13.7,202.0,454.31,371.37
2018,1,28,16,15,482.0,52.5,1.1,13.1,157.5,367.21,300.7
2018,1,28,16,30,397.0,46.0,1.1,12.5,113.0,287.94,233.61
2018,1,28,16,45,318.5,36.5,1.15,11.9,79.5,217.13,171.18
2018,1,28,17,0,240.0,27.0,1.2,11.3,46.0,152.48,101.58
2018,1,28,17,15,144.0,16.5,1.2,11.1,25.5,64.28,0.0
2018,1,28,17,30,48.0,6.0,1.2,10.9,5.0,0.0,0.0
2018,1,28,17,45,24.0,3.0,1.25,10.7,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,29,7,15,11.5,6.5,2.3,7.55,7.0,8.67,0.0
2018,1,29,7,30,23.0,13.0,2.3,7.8,14.0,18.58,0.0
2018,1,29,7,45,14.5,29.0,2.3,8.05,30.0,35.21,21.7
2018,1,29,8,0,6.0,45.0,2.3,8.3,46.0,42.5,30.49
2018,1,29,8,15,16.5,63.0,2.2,8.7,66.5,71.41,56.14
2018,1,29,8,30,27.0,81.0,2.1,9.1,87.0,96.1,78.08
2018,1,29,8,45,63.0,101.0,2.05,9.45,119.0,140.69,117.32
2018,1,29,9,0,99.0,121.0,2.0,9.8,151.0,202.3,170.32
2018,1,29,9,15,72.0,133.5,1.85,10.4,157.0,184.57,154.29
2018,1,29,9,30,45.0,146.0,1.7,11.0,163.0,178.22,147.68
2018,1,29,9,45,50.0,163.0,1.55,11.55,183.5,201.48,166.54
2018,1,29,10,0,55.0,180.0,1.4,12.1,204.0,225.28,185.39
2018,1,29,10,15,109.0,198.0,1.3,12.75,249.5,313.64,257.31
2018,1,29,10,30,163.0,216.0,1.2,13.4,295.0,387.01,314.8
2018,1,29,10,45,111.0,217.5,1.1,14.0,272.5,342.74,276.74
2018,1,29,11,0,59.0,219.0,1.0,14.6,250.0,273.76,219.99
2018,1,29,11,15,40.5,214.0,0.95,15.0,235.5,249.34,199.71
2018,1,29,11,30,22.0,209.0,0.9,15.4,221.0,203.56,162.21
2018,1,29,11,45,50.0,226.5,0.85,15.85,255.0,273.21,218.08
2018,1,29,12,0,78.0,244.0,0.8,16.3,289.0,322.7,256.45
2018,1,29,12,15,58.0,227.0,0.8,16.4,260.5,281.86,223.73
2018,1,29,12,30,38.0,210.0,0.8,16.5,232.0,241.52,191.64
2018,1,29,12,45,34.0,203.5,0.75,16.6,223.0,230.0,182.55
2018,1,29,13,0,30.0,197.0,0.7,16.7,214.0,218.62,173.42
2018,1,29,13,15,72.0,207.0,0.7,16.35,246.5,272.3,217.76
2018,1,29,13,30,114.0,217.0,0.7,16.0,279.0,347.72,277.62
2018,1,29,13,45,155.5,218.5,0.7,15.6,299.5,388.04,309.91
2018,1,29,14,0,197.0,220.0,0.7,15.2,320.0,426.33,340.64
2018,1,29,14,15,243.5,203.0,0.75,15.05,319.5,464.92,371.54
2018,1,29,14,30,290.0,186.0,0.8,14.9,319.0,478.14,383.56
2018,1,29,14,45,273.5,174.0,0.85,14.7,292.0,440.25,355.53
2018,1,29,15,0,257.0,162.0,0.9,14.5,265.0,402.86,327.73
2018,1,29,15,15,212.5,140.0,0.9,14.5,219.5,332.29,272.34
2018,1,29,15,30,168.0,118.0,0.9,14.5,174.0,249.32,205.86
2018,1,29,15,45,146.5,108.5,0.9,13.8,152.5,218.16,180.64
2018,1,29,16,0,125.0,99.0,0.9,13.1,131.0,189.31,156.4
2018,1,29,16,15,93.5,80.5,0.95,12.6,102.0,145.11,118.62
2018,1,29,16,30,62.0,62.0,1.0,12.1,73.0,104.0,82.89
2018,1,29,16,45,44.0,45.5,1.05,11.65,52.0,75.3,57.22
2018,1,29,17,0,26.0,29.0,1.1,11.2,31.0,40.5,24.47
2018,1,29,17,15,25.0,16.5,1.1,10.95,17.5,21.88,0.0
2018,1,29,17,30,24.0,4.0,1.1,10.7,4.0,3.15,0.0
2018,1,29,17,45,12.0,2.0,1.15,10.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,30,7,15,28.0,8.0,1.4,8.7,9.5,14.89,0.0
2018,1,30,7,30,56.0,16.0,1.4,9.2,19.0,42.69,0.0
2018,1,30,7,45,108.5,32.0,1.45,9.7,44.5,94.88,67.82
2018,1,30,8,0,161.0,48.0,1.5,10.2,70.0,143.14,114.44
2018,1,30,8,15,390.5,50.0,1.45,10.55,130.0,290.84,240.46
2018,1,30,8,30,620.0,52.0,1.4,10.9,190.0,449.63,372.21
2018,1,30,8,45,693.0,53.0,1.4,11.3,238.0,526.11,434.63
2018,1,30,9,0,766.0,54.0,1.4,11.7,286.0,612.02,502.13
2018,1,30,9,15,798.5,56.0,1.35,12.2,328.0,674.2,546.29
2018,1,30,9,30,831.0,58.0,1.3,12.7,370.0,729.32,583.8
2018,1,30,9,45,854.5,60.0,1.25,13.25,408.0,784.27,619.82
2018,1,30,10,0,878.0,62.0,1.2,13.8,446.0,838.43,654.11
2018,1,30,10,15,893.5,63.0,1.2,14.25,477.5,883.02,681.83
2018,1,30,10,30,909.0,64.0,1.2,14.7,509.0,925.6,707.79
2018,1,30,10,45,920.0,64.5,1.15,15.15,534.0,960.96,727.66
2018,1,30,11,0,931.0,65.0,1.1,15.6,559.0,993.54,745.45
2018,1,30,11,15,937.5,66.0,1.1,15.95,577.0,1019.33,759.91
2018,1,30,11,30,944.0,67.0,1.1,16.3,595.0,1041.77,772.28
2018,1,30,11,45,947.5,67.0,1.05,16.65,604.5,1056.36,778.66
2018,1,30,12,0,951.0,67.0,1.0,17.0,614.0,1067.28,782.89
2018,1,30,12,15,952.0,67.0,1.0,17.3,616.0,1071.91,784.58
2018,1,30,12,30,953.0,67.0,1.0,17.6,618.0,1072.73,784.15
2018,1,30,12,45,951.5,67.0,0.95,17.9,612.5,1067.2,778.84
2018,1,30,13,0,950.0,67.0,0.9,18.2,607.0,1057.91,771.46
2018,1,30,13,15,945.5,66.5,0.9,18.25,593.0,1041.25,761.51
2018,1,30,13,30,941.0,66.0,0.9,18.3,579.0,1021.04,749.54
2018,1,30,13,45,932.5,65.5,0.85,18.35,557.5,993.56,731.97
2018,1,30,14,0,924.0,65.0,0.8,18.4,536.0,962.96,712.55
2018,1,30,14,15,912.0,63.5,0.9,18.35,507.5,924.93,691.49
2018,1,30,14,30,900.0,62.0,1.0,18.3,479.0,884.4,668.3
2018,1,30,14,45,882.5,61.0,1.1,18.25,444.5,837.63,640.2
2018,1,30,15,0,865.0,60.0,1.2,18.2,410.0,789.27,610.18
2018,1,30,15,15,840.0,57.0,1.2,18.2,369.5,731.23,571.05
2018,1,30,15,30,815.0,54.0,1.2,18.2,329.0,679.71,535.65
2018,1,30,15,45,778.0,51.5,1.3,16.45,285.5,613.09,491.89
2018,1,30,16,0,741.0,49.0,1.4,14.7,242.0,547.87,444.38
2018,1,30,16,15,682.0,44.5,1.45,13.9,196.0,469.35,381.66
2018,1,30,16,30,623.0,40.0,1.5,13.1,150.0,395.32,319.34
2018,1,30,16,45,480.5,35.5,1.55,12.35,105.0,291.79,230.71
2018,1,30,17,0,338.0,31.0,1.6,11.6,60.0,198.44,140.67
2018,1,30,17,15,186.5,17.5,1.55,11.35,32.0,80.02,0.0
2018,1,30,17,30,35.0,4.0,1.5,11.1,4.0,3.15,0.0
2018,1,30,17,45,17.5,2.0,1.45,10.85,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,31,7,15,132.0,10.0,1.4,8.3,16.5,48.14,0.0
2018,1,31,7,30,264.0,20.0,1.4,8.9,33.0,129.26,0.0
2018,1,31,7,45,402.5,28.0,1.4,9.55,72.0,224.98,166.59
2018,1,31,8,0,541.0,36.0,1.4,10.2,111.0,318.3,255.32
2018,1,31,8,15,605.0,42.0,1.3,10.6,155.0,390.79,319.92
2018,1,31,8,30,669.0,48.0,1.2,11.0,199.0,468.68,385.78
2018,1,31,8,45,692.5,54.5,1.1,11.45,239.5,526.57,432.72
2018,1,31,9,0,716.0,61.0,1.0,11.9,280.0,585.15,477.7
2018,1,31,9,15,673.0,77.0,0.95,12.4,305.5,611.25,495.42
2018,1,31,9,30,630.0,93.0,0.9,12.9,331.0,627.39,504.9
2018,1,31,9,45,649.0,99.0,0.8,13.4,365.5,676.92,537.91
2018,1,31,10,0,668.0,105.0,0.7,13.9,400.0,725.83,568.84
2018,1,31,10,15,761.0,92.0,0.75,14.25,450.0,810.75,626.36
2018,1,31,10,30,854.0,79.0,0.8,14.6,500.0,904.43,687.63
2018,1,31,10,45,893.5,73.0,0.85,14.95,533.0,946.6,713.14
2018,1,31,11,0,933.0,67.0,0.9,15.3,566.0,997.68,744.98
2018,1,31,11,15,939.0,68.0,0.95,15.5,583.5,1023.08,760.23
2018,1,31,11,30,945.0,69.0,1.0,15.7,601.0,1045.1,773.76
2018,1,31,11,45,948.0,69.5,1.1,15.85,611.0,1059.91,784.04
2018,1,31,12,0,951.0,70.0,1.2,16.0,621.0,1071.03,792.2
2018,1,31,12,15,948.5,71.0,1.2,16.15,622.0,1073.42,792.93
2018,1,31,12,30,946.0,72.0,1.2,16.3,623.0,1072.0,791.56
2018,1,31,12,45,939.5,73.5,1.25,16.4,616.0,1063.38,786.97
2018,1,31,13,0,933.0,75.0,1.3,16.5,609.0,1051.08,780.25
2018,1,31,13,15,927.5,74.5,1.35,16.55,594.5,1033.65,770.49
2018,1,31,13,30,922.0,74.0,1.4,16.6,580.0,1012.76,758.59
2018,1,31,13,45,859.5,84.0,1.45,16.6,542.0,958.45,724.67
2018,1,31,14,0,797.0,94.0,1.5,16.6,504.0,890.96,681.56
2018,1,31,14,15,757.0,95.0,1.5,16.5,467.5,832.9,643.73
2018,1,31,14,30,717.0,96.0,1.5,16.4,431.0,780.22,608.85
2018,1,31,14,45,732.0,84.5,1.45,16.25,404.5,748.14,587.64
2018,1,31,15,0,747.0,73.0,1.4,16.1,378.0,718.26,567.54
2018,1,31,15,15,729.0,68.5,1.4,16.1,342.0,667.66,532.11
2018,1,31,15,30,711.0,64.0,1.4,16.1,306.0,616.39,495.52
2018,1,31,15,45,670.0,61.0,1.3,15.1,265.0,550.8,447.16
2018,1,31,16,0,629.0,58.0,1.2,14.1,224.0,491.32,400.62
2018,1,31,16,15,541.0,53.5,1.2,13.4,177.5,401.66,328.34
2018,1,31,16,30,453.0,49.0,1.2,12.7,131.0,319.8,259.72
2018,1,31,16,45,372.5,40.5,1.25,12.05,94.5,245.73,195.13
2018,1,31,17,0,292.0,32.0,1.3,11.4,58.0,180.0,130.05
2018,1,31,17,15,171.5,19.0,1.3,11.2,32.0,93.23,0.0
2018,1,31,17,30,51.0,6.0,1.3,11.0,6.0,20.02,0.0
2018,1,31,17,45,25.5,3.0,1.3,10.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,7,15,59.0,9.5,0.95,10.1,12.5,25.36,0.0
2018,2,1,7,30,118.0,19.0,0.9,10.5,25.0,75.29,0.0
2018,2,1,7,45,179.5,34.0,0.9,10.9,54.0,135.97,100.51
2018,2,1,8,0,241.0,49.0,0.9,11.3,83.0,191.83,153.6
2018,2,1,8,15,284.0,62.5,0.9,11.75,117.0,243.23,199.44
