Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,0,58.0,141.0,3.9,10.5,167.0,175.36,146.02
2018,2,11,15,15,42.0,131.0,3.9,10.5,149.0,151.44,125.45
2018,2,11,15,30,26.0,121.0,3.9,10.5,131.0,128.96,106.09
2018,2,11,15,45,190.5,112.0,3.9,10.15,171.5,258.14,219.44
2018,2,11,16,0,355.0,103.0,3.9,9.8,212.0,357.12,303.47
2018,2,11,16,15,244.5,91.5,3.8,9.55,161.0,248.0,209.77
2018,2,11,16,30,134.0,80.0,3.7,9.3,110.0,155.14,128.96
2018,2,11,16,45,103.0,62.0,3.6,9.05,81.5,115.05,93.08
2018,2,11,17,0,72.0,44.0,3.5,8.8,53.0,78.24,59.83
2018,2,11,17,15,47.0,28.0,3.5,8.7,33.0,49.03,30.69
2018,2,11,17,30,22.0,12.0,3.5,8.6,13.0,15.73,0.0
2018,2,11,17,45,11.0,6.0,3.45,8.55,6.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,12,6,45,27.0,3.5,2.35,5.8,3.0,0.0,0.0
2018,2,12,7,0,54.0,7.0,2.3,6.2,6.0,0.0,0.0
2018,2,12,7,15,222.5,17.5,2.4,6.7,34.0,77.05,0.0
2018,2,12,7,30,391.0,28.0,2.5,7.2,62.0,185.16,128.44
2018,2,12,7,45,509.5,34.0,2.55,7.7,107.5,260.67,206.73
2018,2,12,8,0,628.0,40.0,2.6,8.2,153.0,353.42,290.05
2018,2,12,8,15,688.5,44.5,2.55,8.5,201.5,426.65,355.68
2018,2,12,8,30,749.0,49.0,2.5,8.8,250.0,505.0,422.93
2018,2,12,8,45,788.0,51.5,2.5,9.05,297.0,572.25,478.94
2018,2,12,9,0,827.0,54.0,2.5,9.3,344.0,635.45,529.83
2018,2,12,9,15,849.0,57.5,2.4,9.55,387.5,694.51,572.96
2018,2,12,9,30,871.0,61.0,2.3,9.8,431.0,753.24,614.29
2018,2,12,9,45,884.0,65.0,2.25,10.0,469.0,804.62,649.5
2018,2,12,10,0,897.0,69.0,2.2,10.2,507.0,854.24,682.7
2018,2,12,10,15,889.0,75.5,2.15,10.4,533.5,886.43,702.82
2018,2,12,10,30,881.0,82.0,2.1,10.6,560.0,914.91,720.27
2018,2,12,10,45,762.0,121.5,2.05,10.75,548.0,891.7,701.45
2018,2,12,11,0,643.0,161.0,2.0,10.9,536.0,840.7,663.63
2018,2,12,11,15,741.5,136.5,2.0,11.05,581.5,924.82,722.34
2018,2,12,11,30,840.0,112.0,2.0,11.2,627.0,1000.06,772.13
2018,2,12,11,45,902.5,93.5,2.0,11.3,655.0,1038.81,796.64
2018,2,12,12,0,965.0,75.0,2.0,11.4,683.0,1087.2,827.86
2018,2,12,12,15,964.5,75.5,2.0,11.5,685.0,1091.27,829.43
2018,2,12,12,30,964.0,76.0,2.0,11.6,687.0,1091.4,829.16
2018,2,12,12,45,960.5,76.5,2.0,11.65,680.5,1084.55,824.65
2018,2,12,13,0,957.0,77.0,2.0,11.7,674.0,1073.82,817.83
2018,2,12,13,15,952.5,76.5,2.0,11.75,660.0,1057.06,807.2
2018,2,12,13,30,948.0,76.0,2.0,11.8,646.0,1036.64,794.29
2018,2,12,13,45,940.0,75.0,2.0,11.8,623.5,1008.68,776.55
2018,2,12,14,0,932.0,74.0,2.0,11.8,601.0,977.47,756.67
2018,2,12,14,15,921.0,73.0,2.0,11.75,572.0,940.46,732.87
2018,2,12,14,30,910.0,72.0,2.0,11.7,543.0,900.78,707.05
2018,2,12,14,45,894.5,70.0,2.05,11.65,507.0,853.61,676.15
2018,2,12,15,0,879.0,68.0,2.1,11.6,471.0,804.6,643.38
2018,2,12,15,15,856.5,65.5,2.1,11.6,429.5,748.04,603.86
2018,2,12,15,30,834.0,63.0,2.1,11.6,388.0,697.54,568.08
2018,2,12,15,45,764.0,65.0,2.0,11.2,335.5,612.43,503.98
2018,2,12,16,0,694.0,67.0,1.9,10.8,283.0,534.83,442.42
2018,2,12,16,15,674.0,58.5,1.85,10.15,240.5,472.64,392.0
2018,2,12,16,30,654.0,50.0,1.8,9.5,198.0,414.74,342.37
2018,2,12,16,45,575.0,43.5,1.75,8.9,151.0,335.96,273.47
2018,2,12,17,0,496.0,37.0,1.7,8.3,104.0,262.16,206.59
2018,2,12,17,15,344.0,27.5,1.7,8.05,65.0,168.96,117.7
2018,2,12,17,30,192.0,18.0,1.7,7.8,26.0,68.77,0.0
2018,2,12,17,45,96.0,9.0,1.75,7.55,13.0,7.08,0.0
2018,2,12,18,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,13,6,45,20.5,3.0,1.5,4.25,3.0,0.0,0.0
2018,2,13,7,0,41.0,6.0,1.5,4.6,6.0,4.72,0.0
2018,2,13,7,15,157.0,19.0,1.5,5.2,31.0,59.37,0.0
2018,2,13,7,30,273.0,32.0,1.5,5.8,56.0,147.32,104.84
2018,2,13,7,45,362.5,42.5,1.5,6.45,96.0,212.66,169.7
2018,2,13,8,0,452.0,53.0,1.5,7.1,136.0,288.18,237.38
2018,2,13,8,15,560.0,57.0,1.45,7.7,189.5,376.13,313.5
2018,2,13,8,30,668.0,61.0,1.4,8.3,243.0,474.37,395.21
2018,2,13,8,45,731.0,62.0,1.35,8.9,294.0,547.98,454.33
2018,2,13,9,0,794.0,63.0,1.3,9.5,345.0,629.26,516.76
2018,2,13,9,15,824.0,65.5,1.3,10.05,389.5,692.28,561.98
2018,2,13,9,30,854.0,68.0,1.3,10.6,434.0,755.63,605.29
2018,2,13,9,45,876.5,69.0,1.3,11.15,473.5,802.8,635.77
2018,2,13,10,0,899.0,70.0,1.3,11.7,513.0,856.43,670.25
2018,2,13,10,15,912.0,71.5,1.25,12.05,546.0,900.97,697.36
2018,2,13,10,30,925.0,73.0,1.2,12.4,579.0,943.21,722.43
2018,2,13,10,45,933.5,75.0,1.1,12.75,605.0,979.27,742.0
2018,2,13,11,0,942.0,77.0,1.0,13.1,631.0,1012.29,759.15
2018,2,13,11,15,947.5,77.5,0.9,13.25,649.0,1037.26,771.31
2018,2,13,11,30,953.0,78.0,0.8,13.4,667.0,1058.71,781.13
2018,2,13,11,45,956.0,78.5,0.7,13.6,677.5,1074.0,786.82
2018,2,13,12,0,959.0,79.0,0.6,13.8,688.0,1085.5,790.2
2018,2,13,12,15,959.5,79.0,0.55,13.95,690.0,1089.94,790.8
2018,2,13,12,30,960.0,79.0,0.5,14.1,692.0,1090.46,789.26
2018,2,13,12,45,958.0,78.5,0.4,14.25,685.5,1083.89,782.27
2018,2,13,13,0,956.0,78.0,0.3,14.4,679.0,1073.44,773.29
2018,2,13,13,15,951.5,78.0,0.25,14.45,665.0,1057.29,762.7
2018,2,13,13,30,947.0,78.0,0.2,14.5,651.0,1037.48,750.17
2018,2,13,13,45,939.5,77.0,0.2,14.55,629.0,1009.99,734.12
2018,2,13,14,0,932.0,76.0,0.2,14.6,607.0,979.22,716.12
2018,2,13,14,15,920.5,74.5,0.25,14.55,577.5,941.1,694.66
2018,2,13,14,30,909.0,73.0,0.3,14.5,548.0,900.33,671.31
2018,2,13,14,45,892.5,71.5,0.35,14.45,512.0,852.93,643.19
2018,2,13,15,0,876.0,70.0,0.4,14.4,476.0,803.76,613.34
2018,2,13,15,15,854.0,67.5,0.4,14.4,434.5,755.13,582.14
2018,2,13,15,30,832.0,65.0,0.4,14.4,393.0,697.55,543.88
2018,2,13,15,45,799.5,62.0,0.45,13.9,347.0,631.88,499.61
2018,2,13,16,0,767.0,59.0,0.5,13.4,301.0,567.16,452.66
2018,2,13,16,15,718.5,55.0,0.6,12.9,253.0,493.46,396.85
2018,2,13,16,30,670.0,51.0,0.7,12.4,205.0,423.09,340.47
2018,2,13,16,45,592.5,45.0,0.85,11.9,157.5,344.66,274.92
2018,2,13,17,0,515.0,39.0,1.0,11.4,110.0,270.88,210.18
2018,2,13,17,15,365.5,29.5,1.05,11.1,69.5,177.33,124.04
2018,2,13,17,30,216.0,20.0,1.1,10.8,29.0,90.44,0.0
2018,2,13,17,45,108.0,10.0,1.2,10.5,14.5,7.87,0.0
2018,2,13,18,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,14,6,45,2.5,1.5,1.25,6.85,1.5,0.0,0.0
2018,2,14,7,0,5.0,3.0,1.2,7.0,3.0,3.49,0.0
2018,2,14,7,15,43.0,17.5,1.1,7.45,21.5,34.25,0.0
2018,2,14,7,30,81.0,32.0,1.0,7.9,40.0,71.67,50.03
2018,2,14,7,45,127.0,48.0,0.9,8.4,68.0,111.54,87.67
2018,2,14,8,0,173.0,64.0,0.8,8.9,96.0,156.82,128.09
2018,2,14,8,15,163.0,82.5,0.75,9.35,119.5,181.44,150.47
2018,2,14,8,30,153.0,101.0,0.7,9.8,143.0,192.99,160.99
2018,2,14,8,45,182.0,123.0,0.65,10.25,182.0,242.17,202.3
2018,2,14,9,0,211.0,145.0,0.6,10.7,221.0,308.36,255.72
2018,2,14,9,15,344.5,143.5,0.7,11.3,285.0,411.84,339.43
2018,2,14,9,30,478.0,142.0,0.8,11.9,349.0,546.15,442.87
2018,2,14,9,45,676.0,109.0,0.85,12.5,430.0,699.98,555.95
2018,2,14,10,0,874.0,76.0,0.9,13.1,511.0,841.96,652.05
2018,2,14,10,15,710.5,114.0,1.0,13.2,482.0,788.61,612.96
2018,2,14,10,30,547.0,152.0,1.1,13.3,453.0,695.19,547.27
2018,2,14,10,45,360.0,209.5,1.2,13.45,411.5,577.37,458.48
2018,2,14,11,0,173.0,267.0,1.3,13.6,370.0,449.9,358.45
2018,2,14,11,15,143.0,266.5,1.4,13.75,353.0,422.85,337.78
2018,2,14,11,30,113.0,266.0,1.5,13.9,336.0,394.32,314.98
2018,2,14,11,45,95.0,271.5,1.6,14.05,331.0,359.65,287.81
2018,2,14,12,0,77.0,277.0,1.7,14.2,326.0,348.02,278.15
2018,2,14,12,15,173.5,278.5,1.75,14.2,390.0,473.07,377.55
2018,2,14,12,30,270.0,280.0,1.8,14.2,454.0,598.59,473.13
2018,2,14,12,45,436.5,235.5,1.9,14.25,513.5,740.93,580.66
2018,2,14,13,0,603.0,191.0,2.0,14.3,573.0,864.95,671.68
2018,2,14,13,15,671.5,165.5,2.05,14.2,582.0,898.86,695.18
2018,2,14,13,30,740.0,140.0,2.1,14.1,591.0,926.01,715.05
2018,2,14,13,45,834.0,108.5,2.15,14.0,600.5,957.2,737.89
2018,2,14,14,0,928.0,77.0,2.2,13.9,610.0,975.91,752.27
2018,2,14,14,15,917.0,75.5,2.25,13.7,580.5,938.32,728.48
2018,2,14,14,30,906.0,74.0,2.3,13.5,551.0,898.06,703.13
2018,2,14,14,45,890.5,72.0,2.35,13.25,515.0,850.95,672.64
2018,2,14,15,0,875.0,70.0,2.4,13.0,479.0,801.99,640.26
2018,2,14,15,15,853.0,68.0,2.4,13.0,438.0,753.97,606.98
2018,2,14,15,30,831.0,66.0,2.4,13.0,397.0,696.98,566.3
2018,2,14,15,45,799.5,62.5,2.5,12.2,351.0,631.4,519.23
2018,2,14,16,0,768.0,59.0,2.6,11.4,305.0,566.71,469.5
2018,2,14,16,15,721.5,55.0,2.55,10.75,257.0,494.13,410.35
2018,2,14,16,30,675.0,51.0,2.5,10.1,209.0,424.69,351.28
2018,2,14,16,45,598.5,45.5,2.45,9.45,161.5,343.4,280.27
2018,2,14,17,0,522.0,40.0,2.4,8.8,114.0,273.7,216.59
2018,2,14,17,15,372.0,30.5,2.4,8.5,72.5,179.64,129.4
2018,2,14,17,30,222.0,21.0,2.4,8.2,31.0,93.23,0.0
2018,2,14,17,45,111.0,10.5,2.45,7.9,15.5,33.16,0.0
2018,2,14,18,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,15,6,45,20.0,3.5,2.4,5.25,3.5,0.0,0.0
2018,2,15,7,0,40.0,7.0,2.4,5.4,7.0,14.44,0.0
2018,2,15,7,15,152.5,20.5,2.45,5.85,33.5,73.46,0.0
2018,2,15,7,30,265.0,34.0,2.5,6.3,60.0,145.29,106.61
2018,2,15,7,45,409.5,42.0,2.55,6.7,108.0,229.92,184.48
2018,2,15,8,0,554.0,50.0,2.6,7.1,156.0,330.6,273.42
2018,2,15,8,15,653.0,53.0,2.6,7.6,211.5,414.7,347.44
2018,2,15,8,30,752.0,56.0,2.6,8.1,267.0,511.88,429.62
2018,2,15,8,45,799.5,58.0,2.6,8.6,317.5,584.4,489.15
2018,2,15,9,0,847.0,60.0,2.6,9.1,368.0,659.57,548.51
2018,2,15,9,15,873.5,62.0,2.6,9.6,413.0,715.22,589.12
2018,2,15,9,30,900.0,64.0,2.6,10.1,458.0,776.69,632.41
2018,2,15,9,45,918.5,66.0,2.65,10.6,498.0,831.3,669.84
2018,2,15,10,0,937.0,68.0,2.7,11.1,538.0,884.46,705.54
2018,2,15,10,15,950.0,69.0,2.65,11.5,571.5,929.77,734.43
2018,2,15,10,30,963.0,70.0,2.6,11.9,605.0,972.63,761.16
2018,2,15,10,45,973.0,70.5,2.55,12.25,631.5,1009.33,783.38
2018,2,15,11,0,983.0,71.0,2.5,12.6,658.0,1042.9,803.26
2018,2,15,11,15,990.0,71.5,2.5,12.8,677.5,1070.2,819.82
2018,2,15,11,30,997.0,72.0,2.5,13.0,697.0,1093.86,834.01
2018,2,15,11,45,1001.5,71.5,2.45,13.25,708.0,1109.96,842.47
2018,2,15,12,0,1006.0,71.0,2.4,13.5,719.0,1122.1,848.47
2018,2,15,12,15,1008.0,71.0,2.4,13.55,722.0,1128.25,852.03
2018,2,15,12,30,1010.0,71.0,2.4,13.6,725.0,1130.29,853.13
2018,2,15,12,45,1009.5,71.0,2.4,13.7,719.5,1125.63,849.92
2018,2,15,13,0,1009.0,71.0,2.4,13.8,714.0,1116.85,844.26
2018,2,15,13,15,1006.0,70.0,2.4,13.8,699.5,1100.25,833.95
2018,2,15,13,30,1003.0,69.0,2.4,13.8,685.0,1079.71,821.24
2018,2,15,13,45,996.5,68.0,2.35,13.85,662.5,1051.97,803.07
2018,2,15,14,0,990.0,67.0,2.3,13.9,640.0,1020.69,782.64
2018,2,15,14,15,980.0,66.0,2.3,13.8,610.0,982.87,758.75
2018,2,15,14,30,970.0,65.0,2.3,13.7,580.0,942.08,732.69
2018,2,15,14,45,954.5,63.5,2.25,13.6,542.5,893.31,700.26
2018,2,15,15,0,939.0,62.0,2.2,13.5,505.0,842.49,666.02
2018,2,15,15,15,919.0,60.0,2.2,13.5,462.5,785.85,627.21
2018,2,15,15,30,899.0,58.0,2.2,13.5,420.0,728.19,586.83
2018,2,15,15,45,868.5,56.0,2.0,12.8,372.5,662.79,539.46
2018,2,15,16,0,838.0,54.0,1.8,12.1,325.0,603.2,492.71
2018,2,15,16,15,793.0,50.0,1.75,11.25,274.5,528.03,433.14
2018,2,15,16,30,748.0,46.0,1.7,10.4,224.0,455.85,373.22
2018,2,15,16,45,676.0,41.0,1.65,9.55,174.0,373.56,302.49
2018,2,15,17,0,604.0,36.0,1.6,8.7,124.0,298.01,234.58
2018,2,15,17,15,461.5,29.0,1.6,8.35,81.0,203.55,147.5
2018,2,15,17,30,319.0,22.0,1.6,8.0,38.0,121.57,0.0
2018,2,15,17,45,159.5,11.0,1.65,7.7,19.0,44.1,0.0
2018,2,15,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,16,6,45,51.0,5.0,1.5,6.1,5.5,0.0,0.0
2018,2,16,7,0,102.0,10.0,1.4,6.3,11.0,30.46,0.0
2018,2,16,7,15,269.0,20.5,1.3,6.95,43.0,107.02,4.72
2018,2,16,7,30,436.0,31.0,1.2,7.6,75.0,200.77,147.55
2018,2,16,7,45,532.5,38.0,1.15,8.2,121.5,270.83,214.39
2018,2,16,8,0,629.0,45.0,1.1,8.8,168.0,355.64,289.03
2018,2,16,8,15,687.0,49.5,1.1,9.35,217.0,427.83,351.48
2018,2,16,8,30,745.0,54.0,1.1,9.9,266.0,504.82,415.04
2018,2,16,8,45,783.0,57.0,1.15,10.45,314.0,572.09,468.69
2018,2,16,9,0,821.0,60.0,1.2,11.0,362.0,641.22,521.6
2018,2,16,9,15,846.5,63.0,1.2,11.5,406.5,702.84,565.22
2018,2,16,9,30,872.0,66.0,1.2,12.0,451.0,756.96,601.34
2018,2,16,9,45,890.5,68.0,1.2,12.55,490.5,810.44,636.02
2018,2,16,10,0,909.0,70.0,1.2,13.1,530.0,862.56,668.89
2018,2,16,10,15,921.5,71.5,1.2,13.4,563.0,907.11,696.53
2018,2,16,10,30,934.0,73.0,1.2,13.7,596.0,949.26,722.23
2018,2,16,10,45,942.5,74.0,1.2,14.05,622.0,984.39,742.84
2018,2,16,11,0,951.0,75.0,1.2,14.4,648.0,1016.43,761.34
2018,2,16,11,15,956.0,76.0,1.25,14.6,666.0,1041.74,776.81
2018,2,16,11,30,961.0,77.0,1.3,14.8,684.0,1063.48,790.14
2018,2,16,11,45,964.0,77.5,1.3,15.0,694.5,1078.88,798.56
2018,2,16,12,0,967.0,78.0,1.3,15.2,705.0,1090.42,804.74
2018,2,16,12,15,967.5,78.0,1.3,15.35,707.0,1094.88,806.77
2018,2,16,12,30,968.0,78.0,1.3,15.5,709.0,1095.36,806.56
2018,2,16,12,45,965.5,78.5,1.3,15.6,703.0,1089.43,802.66
2018,2,16,13,0,963.0,79.0,1.3,15.7,697.0,1079.58,796.54
2018,2,16,13,15,959.0,78.0,1.35,15.7,682.5,1062.53,787.28
2018,2,16,13,30,955.0,77.0,1.4,15.7,668.0,1041.75,775.76
2018,2,16,13,45,949.0,76.0,1.45,15.7,646.5,1015.44,760.66
2018,2,16,14,0,943.0,75.0,1.5,15.7,625.0,985.74,743.31
2018,2,16,14,15,932.5,74.0,1.5,15.55,595.5,948.72,720.62
2018,2,16,14,30,922.0,73.0,1.5,15.4,566.0,908.94,695.92
2018,2,16,14,45,907.0,71.5,1.55,15.25,530.0,862.21,666.79
2018,2,16,15,0,892.0,70.0,1.6,15.1,494.0,813.55,635.76
2018,2,16,15,15,870.5,67.5,1.6,15.1,452.0,757.05,597.57
2018,2,16,15,30,849.0,65.0,1.6,15.1,410.0,706.41,562.87
2018,2,16,15,45,818.5,62.0,1.5,14.25,363.5,641.23,516.38
2018,2,16,16,0,788.0,59.0,1.4,13.4,317.0,576.77,467.54
2018,2,16,16,15,741.5,55.0,1.4,12.55,268.0,503.19,410.08
2018,2,16,16,30,695.0,51.0,1.4,11.7,219.0,432.76,352.36
2018,2,16,16,45,622.5,45.5,1.4,10.85,170.5,352.42,284.1
2018,2,16,17,0,550.0,40.0,1.4,10.0,122.0,282.7,221.87
2018,2,16,17,15,414.0,31.0,1.5,9.75,79.5,192.65,140.37
2018,2,16,17,30,278.0,22.0,1.6,9.5,37.0,110.39,10.54
2018,2,16,17,45,139.0,11.0,1.65,9.2,18.5,39.24,0.0
2018,2,16,18,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,6,45,54.0,5.5,1.15,7.9,6.0,0.0,0.0
2018,2,17,7,0,108.0,11.0,1.1,8.1,12.0,32.39,0.0
2018,2,17,7,15,277.0,21.5,1.05,8.6,45.5,110.48,23.64
2018,2,17,7,30,446.0,32.0,1.0,9.1,79.0,204.33,150.46
2018,2,17,7,45,539.5,39.0,0.95,9.65,125.5,277.31,218.28
2018,2,17,8,0,633.0,46.0,0.9,10.2,172.0,357.68,288.62
2018,2,17,8,15,689.0,51.0,0.85,10.7,221.5,429.61,349.96
2018,2,17,8,30,745.0,56.0,0.8,11.2,271.0,506.16,412.0
2018,2,17,8,45,781.5,59.0,0.75,11.75,318.5,572.59,463.29
2018,2,17,9,0,818.0,62.0,0.7,12.3,366.0,640.71,513.37
2018,2,17,9,15,843.5,64.5,0.7,12.95,410.5,701.65,555.22
2018,2,17,9,30,869.0,67.0,0.7,13.6,455.0,755.07,589.57
2018,2,17,9,45,888.0,68.5,0.7,14.25,494.0,808.24,622.86
2018,2,17,10,0,907.0,70.0,0.7,14.9,533.0,860.09,654.37
2018,2,17,10,15,918.5,71.5,0.7,15.2,565.5,903.71,680.57
2018,2,17,10,30,930.0,73.0,0.7,15.5,598.0,944.88,704.87
2018,2,17,10,45,938.5,74.0,0.65,15.85,624.0,979.91,723.68
2018,2,17,11,0,947.0,75.0,0.6,16.2,650.0,1011.86,740.32
2018,2,17,11,15,952.5,76.0,0.6,16.45,668.5,1037.59,754.4
2018,2,17,11,30,958.0,77.0,0.6,16.7,687.0,1059.77,766.37
2018,2,17,11,45,960.5,77.5,0.6,16.95,697.0,1074.62,773.92
2018,2,17,12,0,963.0,78.0,0.6,17.2,707.0,1085.62,779.34
2018,2,17,12,15,963.0,78.0,0.65,17.3,708.5,1089.53,782.38
2018,2,17,12,30,963.0,78.0,0.7,17.4,710.0,1089.48,783.28
2018,2,17,12,45,961.5,77.5,0.75,17.55,704.0,1083.33,780.5
2018,2,17,13,0,960.0,77.0,0.8,17.7,698.0,1073.27,775.52
2018,2,17,13,15,955.5,76.5,0.85,17.65,683.5,1056.34,767.0
2018,2,17,13,30,951.0,76.0,0.9,17.6,669.0,1035.71,756.28
2018,2,17,13,45,943.5,75.0,1.0,17.5,646.5,1008.0,742.25
2018,2,17,14,0,936.0,74.0,1.1,17.4,624.0,976.98,725.9
2018,2,17,14,15,925.5,73.0,1.15,17.2,595.0,940.11,704.79
2018,2,17,14,30,915.0,72.0,1.2,17.0,566.0,900.5,681.58
2018,2,17,14,45,899.5,70.5,1.25,16.75,529.5,853.56,653.07
2018,2,17,15,0,884.0,69.0,1.3,16.5,493.0,804.74,622.69
2018,2,17,15,15,863.0,66.5,1.3,16.5,451.5,748.91,585.47
2018,2,17,15,30,842.0,64.0,1.3,16.5,410.0,698.91,551.69
2018,2,17,15,45,811.5,61.5,1.4,15.55,364.0,634.67,508.14
2018,2,17,16,0,781.0,59.0,1.5,14.6,318.0,571.15,461.78
2018,2,17,16,15,735.0,55.0,1.55,13.75,269.0,498.24,405.16
2018,2,17,16,30,689.0,51.0,1.6,12.9,220.0,428.47,348.23
2018,2,17,16,45,616.5,45.5,1.65,12.0,171.5,348.58,280.61
2018,2,17,17,0,544.0,40.0,1.7,11.1,123.0,279.1,218.86
2018,2,17,17,15,409.0,31.5,1.75,10.7,81.0,190.42,139.37
2018,2,17,17,30,274.0,23.0,1.8,10.3,39.0,110.2,25.8
2018,2,17,17,45,137.0,11.5,1.85,9.9,19.5,38.88,0.0
2018,2,17,18,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.5,2.55,7.95,2.5,0.0,0.0
2018,2,18,7,0,0.0,5.0,2.6,8.1,5.0,3.93,0.0
2018,2,18,7,15,22.5,20.0,2.8,8.35,22.5,27.33,5.82
2018,2,18,7,30,45.0,35.0,3.0,8.6,40.0,53.32,37.67
2018,2,18,7,45,176.0,51.5,3.2,8.85,85.5,132.12,105.21
2018,2,18,8,0,307.0,68.0,3.4,9.1,131.0,230.32,190.56
2018,2,18,8,15,193.0,78.0,3.5,9.2,121.0,188.38,157.8
2018,2,18,8,30,79.0,88.0,3.6,9.3,111.0,133.34,111.0
2018,2,18,8,45,44.0,99.5,3.7,9.45,112.5,115.68,95.55
2018,2,18,9,0,9.0,111.0,3.8,9.6,114.0,96.36,78.05
2018,2,18,9,15,18.5,132.5,3.8,9.7,140.5,122.62,100.59
2018,2,18,9,30,28.0,154.0,3.8,9.8,167.0,162.32,134.21
2018,2,18,9,45,20.0,159.5,3.85,9.9,169.0,148.57,121.97
2018,2,18,10,0,12.0,165.0,3.9,10.0,171.0,146.72,119.82
2018,2,18,10,15,102.5,188.5,3.9,10.05,246.5,282.6,235.66
2018,2,18,10,30,193.0,212.0,3.9,10.1,322.0,393.76,327.97
2018,2,18,10,45,336.0,214.5,3.95,10.2,416.0,557.31,460.35
2018,2,18,11,0,479.0,217.0,4.0,10.3,510.0,730.03,594.15
2018,2,18,11,15,527.5,211.0,4.05,10.35,542.0,782.09,632.79
2018,2,18,11,30,576.0,205.0,4.1,10.4,574.0,833.41,671.25
2018,2,18,11,45,448.0,239.5,4.15,10.4,529.0,749.61,605.05
2018,2,18,12,0,320.0,274.0,4.2,10.4,484.0,637.62,517.55
2018,2,18,12,15,344.0,266.0,4.25,10.4,492.5,654.4,531.94
2018,2,18,12,30,368.0,258.0,4.3,10.4,501.0,669.74,544.58
2018,2,18,12,45,594.5,195.0,4.35,10.45,584.0,863.39,695.49
2018,2,18,13,0,821.0,132.0,4.4,10.5,667.0,1009.36,800.84
2018,2,18,13,15,606.5,190.5,4.45,10.35,581.0,856.64,689.92
2018,2,18,13,30,392.0,249.0,4.5,10.2,495.0,666.81,544.21
2018,2,18,13,45,289.5,254.0,4.55,10.1,432.5,565.74,465.03
2018,2,18,14,0,187.0,259.0,4.6,10.0,370.0,446.02,368.78
2018,2,18,14,15,131.5,242.0,4.6,9.85,318.0,371.54,308.26
2018,2,18,14,30,76.0,225.0,4.6,9.7,266.0,280.58,233.05
2018,2,18,14,45,230.5,198.0,4.65,9.5,311.5,416.67,350.05
2018,2,18,15,0,385.0,171.0,4.7,9.3,357.0,520.41,437.82
2018,2,18,15,15,264.5,155.0,4.7,9.3,278.0,375.16,317.76
2018,2,18,15,30,144.0,139.0,4.7,9.3,199.0,243.84,206.53
2018,2,18,15,45,93.0,122.5,4.65,8.75,159.5,185.85,156.9
2018,2,18,16,0,42.0,106.0,4.6,8.2,120.0,121.18,100.7
2018,2,18,16,15,76.0,101.0,4.55,7.9,121.5,146.01,122.59
2018,2,18,16,30,110.0,96.0,4.5,7.6,123.0,156.27,131.0
2018,2,18,16,45,87.0,77.0,4.45,7.3,95.5,120.64,99.0
2018,2,18,17,0,64.0,58.0,4.4,7.0,68.0,87.62,69.11
2018,2,18,17,15,35.5,39.0,4.35,6.8,44.0,49.35,34.77
2018,2,18,17,30,7.0,20.0,4.3,6.6,20.0,19.46,2.77
2018,2,18,17,45,3.5,10.0,4.25,6.4,10.0,8.62,0.0
2018,2,18,18,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.2,5.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,5.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.05,4.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.0,4.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,4.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.9,4.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.85,4.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,4.3,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.65,4.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.65,4.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.75,4.15,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.85,4.1,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.9,4.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.0,3.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.0,3.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.0,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,2,19,6,45,4.5,5.0,4.0,3.85,5.0,0.0,0.0
2018,2,19,7,0,9.0,10.0,4.0,3.9,10.0,9.82,0.0
2018,2,19,7,15,58.5,26.0,4.05,4.05,32.0,44.98,17.74
2018,2,19,7,30,108.0,42.0,4.1,4.2,54.0,89.74,67.96
2018,2,19,7,45,216.5,57.5,4.15,4.4,97.5,163.76,133.73
2018,2,19,8,0,325.0,73.0,4.2,4.6,141.0,243.16,204.89
2018,2,19,8,15,498.5,73.0,4.15,4.85,207.0,356.13,304.27
2018,2,19,8,30,672.0,73.0,4.1,5.1,273.0,484.55,414.67
2018,2,19,8,45,731.5,74.5,4.05,5.35,325.0,560.2,478.5
2018,2,19,9,0,791.0,76.0,4.0,5.6,377.0,636.7,541.18
2018,2,19,9,15,822.5,77.5,3.9,5.8,422.5,700.03,590.66
2018,2,19,9,30,854.0,79.0,3.8,6.0,468.0,763.67,637.54
2018,2,19,9,45,878.0,79.5,3.75,6.25,508.5,820.06,677.85
2018,2,19,10,0,902.0,80.0,3.7,6.5,549.0,866.38,709.85
2018,2,19,10,15,914.5,81.5,3.6,6.65,582.0,910.75,739.93
2018,2,19,10,30,927.0,83.0,3.5,6.8,615.0,952.73,767.8
2018,2,19,10,45,936.0,84.0,3.45,7.0,641.0,988.18,790.84
2018,2,19,11,0,945.0,85.0,3.4,7.2,667.0,1020.56,811.56
2018,2,19,11,15,950.0,86.0,3.4,7.25,685.5,1045.75,828.0
2018,2,19,11,30,955.0,87.0,3.4,7.3,704.0,1067.37,842.04
2018,2,19,11,45,949.5,90.5,3.35,7.4,711.5,1077.67,847.69
2018,2,19,12,0,944.0,94.0,3.3,7.5,719.0,1083.95,850.79
2018,2,19,12,15,952.0,91.5,3.35,7.5,723.5,1092.97,857.29
2018,2,19,12,30,960.0,89.0,3.4,7.5,728.0,1098.07,861.22
2018,2,19,12,45,856.0,122.5,3.4,7.5,688.5,1040.89,821.36
2018,2,19,13,0,752.0,156.0,3.4,7.5,649.0,974.69,775.27
2018,2,19,13,15,760.0,149.0,3.45,7.5,638.5,964.7,769.62
2018,2,19,13,30,768.0,142.0,3.5,7.5,628.0,951.15,761.02
2018,2,19,13,45,833.5,119.0,3.55,7.45,630.0,963.86,771.71
2018,2,19,14,0,899.0,96.0,3.6,7.4,632.0,977.89,783.33
2018,2,19,14,15,810.0,112.5,3.55,7.35,578.0,889.78,719.99
2018,2,19,14,30,721.0,129.0,3.5,7.3,524.0,809.71,662.24
2018,2,19,14,45,650.0,132.5,3.5,7.25,471.5,726.53,601.04
2018,2,19,15,0,579.0,136.0,3.5,7.2,419.0,645.63,539.18
2018,2,19,15,15,605.5,117.5,3.5,7.2,391.5,619.97,520.67
2018,2,19,15,30,632.0,99.0,3.5,7.2,364.0,589.71,497.57
2018,2,19,15,45,559.5,100.0,3.4,6.95,315.0,509.92,432.57
2018,2,19,16,0,487.0,101.0,3.3,6.7,266.0,428.92,365.37
2018,2,19,16,15,472.0,86.5,3.15,6.35,227.0,377.67,321.73
2018,2,19,16,30,457.0,72.0,3.0,6.0,188.0,332.42,281.36
2018,2,19,16,45,395.5,61.0,2.85,5.7,146.0,260.54,217.27
2018,2,19,17,0,334.0,50.0,2.7,5.4,104.0,200.71,162.36
2018,2,19,17,15,257.0,37.0,2.65,5.05,70.0,140.74,106.68
2018,2,19,17,30,180.0,24.0,2.6,4.7,36.0,84.94,36.06
2018,2,19,17,45,99.0,13.5,2.55,4.4,19.0,31.73,0.0
2018,2,19,18,0,18.0,3.0,2.5,4.1,2.0,0.0,0.0
2018,2,19,18,15,9.0,1.5,2.5,4.0,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.45,3.35,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,3.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.0,2.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.85,2.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,20,6,45,27.5,5.5,1.3,2.95,6.0,0.0,0.0
2018,2,20,7,0,55.0,11.0,1.2,3.2,12.0,20.48,0.0
2018,2,20,7,15,203.0,25.5,1.15,3.7,46.5,94.07,48.39
2018,2,20,7,30,351.0,40.0,1.1,4.2,81.0,177.06,135.66
2018,2,20,7,45,503.5,43.5,1.05,4.75,134.0,265.2,213.85
2018,2,20,8,0,656.0,47.0,1.0,5.3,187.0,366.89,301.92
2018,2,20,8,15,708.0,52.0,1.0,5.7,237.0,437.93,363.65
2018,2,20,8,30,760.0,57.0,1.0,6.1,287.0,513.19,426.25
2018,2,20,8,45,794.0,61.0,1.05,6.55,335.5,580.0,479.91
2018,2,20,9,0,828.0,65.0,1.1,7.0,384.0,648.3,532.63
2018,2,20,9,15,795.5,78.5,1.1,7.25,413.5,680.97,555.77
2018,2,20,9,30,763.0,92.0,1.1,7.5,443.0,707.98,573.48
2018,2,20,9,45,567.5,149.0,1.15,7.8,422.0,642.25,521.52
2018,2,20,10,0,372.0,206.0,1.2,8.1,401.0,543.39,442.98
2018,2,20,10,15,596.0,157.5,1.25,8.3,492.5,730.65,587.57
2018,2,20,10,30,820.0,109.0,1.3,8.5,584.0,895.51,702.06
2018,2,20,10,45,878.0,97.0,1.35,8.65,625.0,959.77,743.26
2018,2,20,11,0,936.0,85.0,1.4,8.8,666.0,1011.1,776.49
2018,2,20,11,15,941.5,85.5,1.5,8.95,684.0,1036.0,792.85
2018,2,20,11,30,947.0,86.0,1.6,9.1,702.0,1057.36,807.32
2018,2,20,11,45,949.5,87.0,1.65,9.2,712.5,1072.64,817.18
2018,2,20,12,0,952.0,88.0,1.7,9.3,723.0,1084.09,824.74
2018,2,20,12,15,952.5,87.5,1.75,9.3,724.5,1087.81,827.72
2018,2,20,12,30,953.0,87.0,1.8,9.3,726.0,1087.6,828.37
2018,2,20,12,45,942.5,89.5,1.85,9.35,716.5,1075.85,821.41
2018,2,20,13,0,932.0,92.0,1.9,9.4,707.0,1060.33,812.19
2018,2,20,13,15,918.0,94.0,1.95,9.35,689.5,1037.13,798.21
2018,2,20,13,30,904.0,96.0,2.0,9.3,672.0,1010.6,782.04
2018,2,20,13,45,899.5,93.5,2.1,9.25,650.5,984.85,767.01
2018,2,20,14,0,895.0,91.0,2.2,9.2,629.0,955.8,749.52
2018,2,20,14,15,891.0,87.5,2.25,9.05,601.5,922.88,728.85
2018,2,20,14,30,887.0,84.0,2.3,8.9,574.0,886.92,705.84
2018,2,20,14,45,849.5,86.0,2.35,8.75,531.0,835.5,671.32
2018,2,20,15,0,812.0,88.0,2.4,8.6,488.0,773.94,628.73
2018,2,20,15,15,562.5,126.0,2.4,8.6,392.0,594.91,492.49
2018,2,20,15,30,313.0,164.0,2.4,8.6,296.0,406.19,340.43
2018,2,20,15,45,218.0,151.0,2.45,8.05,238.0,313.73,264.97
2018,2,20,16,0,123.0,138.0,2.5,7.5,180.0,217.38,183.66
2018,2,20,16,15,190.5,116.0,2.4,7.05,170.0,237.69,201.65
2018,2,20,16,30,258.0,94.0,2.3,6.6,160.0,237.59,200.68
2018,2,20,16,45,214.5,77.0,2.25,6.1,124.0,185.39,154.16
2018,2,20,17,0,171.0,60.0,2.2,5.6,88.0,138.12,111.41
2018,2,20,17,15,118.0,42.5,2.15,5.4,58.5,92.24,69.58
2018,2,20,17,30,65.0,25.0,2.1,5.2,29.0,49.15,22.48
2018,2,20,17,45,41.0,14.0,2.05,4.95,15.5,19.66,0.0
2018,2,20,18,0,17.0,3.0,2.0,4.7,2.0,0.0,0.0
2018,2,20,18,15,8.5,1.5,2.0,4.6,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,6,45,7.5,4.5,1.0,4.05,4.5,0.0,0.0
2018,2,21,7,0,15.0,9.0,1.0,4.2,9.0,10.28,0.0
2018,2,21,7,15,35.0,25.5,1.05,4.6,29.0,37.14,18.83
2018,2,21,7,30,55.0,42.0,1.1,5.0,49.0,63.45,47.29
2018,2,21,7,45,143.5,59.5,1.1,5.4,88.0,126.51,102.28
2018,2,21,8,0,232.0,77.0,1.1,5.8,127.0,193.37,161.03
2018,2,21,8,15,476.5,69.5,1.1,6.1,205.0,340.15,285.78
2018,2,21,8,30,721.0,62.0,1.1,6.4,283.0,495.7,413.4
2018,2,21,8,45,758.5,65.0,1.1,6.65,331.0,561.71,465.82
2018,2,21,9,0,796.0,68.0,1.1,6.9,379.0,629.52,518.37
2018,2,21,9,15,825.0,70.0,1.1,7.15,424.0,691.51,563.89
2018,2,21,9,30,854.0,72.0,1.1,7.4,469.0,753.71,606.93
2018,2,21,9,45,876.5,72.5,1.05,7.65,509.0,800.58,637.17
2018,2,21,10,0,899.0,73.0,1.0,7.9,549.0,853.79,671.29
2018,2,21,10,15,893.0,80.0,0.95,8.25,577.0,888.48,691.46
2018,2,21,10,30,887.0,87.0,0.9,8.6,605.0,919.51,709.05
2018,2,21,10,45,682.5,154.0,0.85,8.9,562.5,846.87,656.05
2018,2,21,11,0,478.0,221.0,0.8,9.2,520.0,730.84,570.84
2018,2,21,11,15,421.0,243.0,0.7,9.45,512.0,709.37,553.16
2018,2,21,11,30,364.0,265.0,0.6,9.7,504.0,661.23,515.82
2018,2,21,11,45,297.0,286.0,0.5,10.0,483.0,622.22,484.43
2018,2,21,12,0,230.0,307.0,0.4,10.3,462.0,555.86,433.54
2018,2,21,12,15,214.0,297.0,0.5,10.45,441.5,529.03,415.33
2018,2,21,12,30,198.0,287.0,0.6,10.6,421.0,501.34,395.7
2018,2,21,12,45,171.0,290.5,0.75,10.75,405.5,477.04,378.05
2018,2,21,13,0,144.0,294.0,0.9,10.9,390.0,452.43,359.75
2018,2,21,13,15,166.5,288.0,1.0,10.85,396.5,466.27,372.09
2018,2,21,13,30,189.0,282.0,1.1,10.8,403.0,478.84,383.15
2018,2,21,13,45,154.0,264.0,1.25,10.8,360.5,421.31,339.39
2018,2,21,14,0,119.0,246.0,1.4,10.8,318.0,364.93,295.95
2018,2,21,14,15,116.5,228.5,1.45,10.7,296.0,340.09,277.44
2018,2,21,14,30,114.0,211.0,1.5,10.6,274.0,315.16,258.44
2018,2,21,14,45,112.5,198.5,1.55,10.5,257.5,296.54,244.24
2018,2,21,15,0,111.0,186.0,1.6,10.4,241.0,277.82,229.76
2018,2,21,15,15,392.0,142.5,1.6,10.4,313.5,474.06,393.11
2018,2,21,15,30,673.0,99.0,1.6,10.4,386.0,616.33,505.44
2018,2,21,15,45,710.0,84.5,1.55,9.9,358.0,590.71,485.1
2018,2,21,16,0,747.0,70.0,1.5,9.4,330.0,556.74,458.8
2018,2,21,16,15,690.5,67.0,1.55,8.8,279.5,483.38,400.06
2018,2,21,16,30,634.0,64.0,1.6,8.2,229.0,411.68,340.49
2018,2,21,16,45,565.0,57.0,1.6,7.6,181.0,334.96,274.35
2018,2,21,17,0,496.0,50.0,1.6,7.0,133.0,265.03,211.74
2018,2,21,17,15,381.5,39.0,1.6,6.75,90.0,183.8,138.96
2018,2,21,17,30,267.0,28.0,1.6,6.5,47.0,112.49,60.71
2018,2,21,17,45,143.5,15.5,1.65,6.2,24.5,42.11,0.0
2018,2,21,18,0,20.0,3.0,1.7,5.9,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,1.7,5.75,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
