Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,22,6,45,2.5,5.0,2.55,5.3,5.0,0.0,0.0
2018,2,22,7,0,5.0,10.0,2.6,5.4,10.0,8.93,0.0
2018,2,22,7,15,36.0,28.5,2.7,5.7,32.5,41.1,23.06
2018,2,22,7,30,67.0,47.0,2.8,6.0,55.0,73.03,55.12
2018,2,22,7,45,107.5,65.5,2.9,6.3,86.0,110.95,89.3
2018,2,22,8,0,148.0,84.0,3.0,6.6,117.0,153.62,127.7
2018,2,22,8,15,164.5,100.0,3.0,6.85,144.5,196.12,165.58
2018,2,22,8,30,181.0,116.0,3.0,7.1,172.0,231.44,196.62
2018,2,22,8,45,447.5,102.0,3.05,7.4,271.0,404.52,344.78
2018,2,22,9,0,714.0,88.0,3.1,7.7,370.0,599.41,504.31
2018,2,22,9,15,776.5,84.0,3.1,7.9,422.0,671.75,560.71
2018,2,22,9,30,839.0,80.0,3.1,8.1,474.0,750.85,619.25
2018,2,22,9,45,861.5,81.0,3.1,8.3,514.0,806.01,658.2
2018,2,22,10,0,884.0,82.0,3.1,8.5,554.0,851.07,689.16
2018,2,22,10,15,896.5,83.5,3.15,8.65,587.0,894.83,719.34
2018,2,22,10,30,909.0,85.0,3.2,8.8,620.0,936.25,747.54
2018,2,22,10,45,917.0,87.0,3.25,8.95,646.0,971.44,771.12
2018,2,22,11,0,925.0,89.0,3.3,9.1,672.0,1003.56,792.5
2018,2,22,11,15,911.0,96.5,3.4,9.1,684.0,1017.31,801.8
2018,2,22,11,30,897.0,104.0,3.5,9.1,696.0,1026.78,808.44
2018,2,22,11,45,808.5,129.5,3.55,9.15,669.0,991.05,782.79
2018,2,22,12,0,720.0,155.0,3.6,9.2,642.0,945.28,750.3
2018,2,22,12,15,465.0,170.0,3.7,9.15,485.0,692.08,563.32
2018,2,22,12,30,210.0,185.0,3.8,9.1,328.0,422.51,349.43
2018,2,22,12,45,137.0,226.5,3.9,9.1,319.5,370.62,306.21
2018,2,22,13,0,64.0,268.0,4.0,9.1,311.0,318.04,261.02
2018,2,22,13,15,52.0,252.5,4.05,9.0,287.0,288.76,237.3
2018,2,22,13,30,40.0,237.0,4.1,8.9,263.0,259.88,213.67
2018,2,22,13,45,48.0,224.0,4.2,8.85,254.0,253.32,209.08
2018,2,22,14,0,56.0,211.0,4.3,8.8,245.0,246.4,204.13
2018,2,22,14,15,45.5,185.5,4.35,8.7,212.5,209.31,173.43
2018,2,22,14,30,35.0,160.0,4.4,8.6,180.0,173.24,143.31
2018,2,22,14,45,55.5,174.0,4.45,8.5,203.0,204.14,170.35
2018,2,22,15,0,76.0,188.0,4.5,8.4,226.0,234.4,196.62
2018,2,22,15,15,233.5,161.0,4.5,8.4,264.0,354.64,301.21
2018,2,22,15,30,391.0,134.0,4.5,8.4,302.0,443.71,377.29
2018,2,22,15,45,259.5,127.5,4.5,8.0,234.0,312.9,267.09
2018,2,22,16,0,128.0,121.0,4.5,7.6,166.0,199.68,169.5
2018,2,22,16,15,64.0,74.5,4.45,7.35,97.0,108.26,89.94
2018,2,22,16,30,0.0,28.0,4.4,7.1,28.0,21.33,13.14
2018,2,22,16,45,19.0,20.0,4.3,6.85,23.5,26.88,17.97
2018,2,22,17,0,38.0,12.0,4.2,6.6,19.0,28.35,18.65
2018,2,22,17,15,19.0,8.0,4.15,6.45,11.5,15.6,7.24
2018,2,22,17,30,0.0,4.0,4.1,6.3,4.0,3.02,0.0
2018,2,22,17,45,0.0,2.0,4.05,6.15,2.0,1.57,0.0
2018,2,22,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,22,18,15,0.0,0.0,3.95,5.95,0.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.2,4.75,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.95,4.2,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.8,3.75,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.75,3.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.65,3.1,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.6,2.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.55,2.3,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,1.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.45,1.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.35,1.6,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,23,6,45,11.0,1.5,2.3,2.8,2.0,0.0,0.0
2018,2,23,7,0,22.0,3.0,2.3,3.2,4.0,6.99,0.0
2018,2,23,7,15,11.0,5.0,2.4,3.7,5.5,7.44,0.0
2018,2,23,7,30,0.0,7.0,2.5,4.2,7.0,5.3,0.0
2018,2,23,7,45,107.5,19.0,2.6,4.7,43.5,69.91,54.55
2018,2,23,8,0,215.0,31.0,2.7,5.2,80.0,146.63,122.47
2018,2,23,8,15,508.5,44.0,2.75,5.45,195.5,324.78,276.9
2018,2,23,8,30,802.0,57.0,2.8,5.7,311.0,534.26,451.95
2018,2,23,8,45,835.5,60.0,2.85,6.0,360.5,601.78,507.2
2018,2,23,9,0,869.0,63.0,2.9,6.3,410.0,664.86,558.03
2018,2,23,9,15,891.5,66.0,2.85,6.55,456.0,725.95,603.74
2018,2,23,9,30,914.0,69.0,2.8,6.8,502.0,786.56,646.91
2018,2,23,9,45,930.5,70.0,2.8,7.05,542.0,839.11,683.41
2018,2,23,10,0,947.0,71.0,2.8,7.3,582.0,889.96,718.07
2018,2,23,10,15,958.0,73.0,2.8,7.5,616.0,935.21,748.29
2018,2,23,10,30,969.0,75.0,2.8,7.7,650.0,977.8,776.3
2018,2,23,10,45,976.5,76.5,2.8,7.9,676.5,1013.6,799.28
2018,2,23,11,0,984.0,78.0,2.8,8.1,703.0,1046.09,819.87
2018,2,23,11,15,988.5,79.0,2.8,8.25,721.5,1071.54,835.73
2018,2,23,11,30,993.0,80.0,2.8,8.4,740.0,1093.21,849.12
2018,2,23,11,45,993.0,81.0,2.8,8.55,749.0,1106.47,856.89
2018,2,23,12,0,993.0,82.0,2.8,8.7,758.0,1115.66,862.14
2018,2,23,12,15,990.5,83.0,2.8,8.8,759.0,1118.19,863.26
2018,2,23,12,30,988.0,84.0,2.8,8.9,760.0,1116.61,861.85
2018,2,23,12,45,982.5,85.5,2.85,9.0,752.5,1108.5,856.83
2018,2,23,13,0,977.0,87.0,2.9,9.1,745.0,1096.39,849.31
2018,2,23,13,15,972.5,86.0,2.9,9.15,730.0,1078.41,837.56
2018,2,23,13,30,968.0,85.0,2.9,9.2,715.0,1056.64,823.38
2018,2,23,13,45,961.0,84.0,2.9,9.3,692.0,1028.79,804.95
2018,2,23,14,0,954.0,83.0,2.9,9.4,669.0,997.52,784.21
2018,2,23,14,15,943.0,82.0,2.85,9.35,638.5,959.39,758.57
2018,2,23,14,30,932.0,81.0,2.8,9.3,608.0,918.46,730.86
2018,2,23,14,45,917.0,79.0,2.8,9.25,570.5,870.45,698.22
2018,2,23,15,0,902.0,77.0,2.8,9.2,533.0,820.44,663.72
2018,2,23,15,15,881.5,75.0,2.8,9.2,490.0,771.86,629.63
2018,2,23,15,30,861.0,73.0,2.8,9.2,447.0,714.22,588.05
2018,2,23,15,45,832.0,69.5,2.65,8.85,399.0,648.59,537.6
2018,2,23,16,0,803.0,66.0,2.5,8.5,351.0,583.53,485.59
2018,2,23,16,15,760.0,62.0,2.4,7.85,300.5,511.04,426.46
2018,2,23,16,30,717.0,58.0,2.3,7.2,250.0,441.3,367.24
2018,2,23,16,45,649.0,52.0,2.15,6.5,199.0,361.59,297.61
2018,2,23,17,0,581.0,46.0,2.0,5.8,148.0,291.48,233.83
2018,2,23,17,15,458.5,38.0,2.05,5.4,102.0,206.06,157.04
2018,2,23,17,30,336.0,30.0,2.1,5.0,56.0,132.51,80.85
2018,2,23,17,45,179.0,16.5,2.1,4.55,29.0,49.41,0.0
2018,2,23,18,0,22.0,3.0,2.1,4.1,2.0,0.0,0.0
2018,2,23,18,15,11.0,1.5,2.1,4.0,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.9,2.75,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.9,2.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.8,2.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.9,2.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.9,2.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.5,1.7,3.75,12.5,0.0,0.0
2018,2,24,7,0,159.0,19.0,1.6,4.2,25.0,48.22,0.0
2018,2,24,7,15,284.5,31.0,1.6,4.8,62.0,123.93,82.36
2018,2,24,7,30,410.0,43.0,1.6,5.4,99.0,197.42,152.58
2018,2,24,7,45,506.5,50.5,1.65,6.05,148.0,270.34,218.51
2018,2,24,8,0,603.0,58.0,1.7,6.7,197.0,353.7,292.01
2018,2,24,8,15,661.0,62.5,1.75,7.05,247.5,424.29,353.72
2018,2,24,8,30,719.0,67.0,1.8,7.4,298.0,497.38,415.39
2018,2,24,8,45,663.5,86.0,1.85,7.75,324.5,526.48,439.32
2018,2,24,9,0,608.0,105.0,1.9,8.1,351.0,545.23,453.94
2018,2,24,9,15,514.5,131.5,1.95,8.4,355.5,529.56,440.38
2018,2,24,9,30,421.0,158.0,2.0,8.7,360.0,511.9,424.5
2018,2,24,9,45,305.5,197.5,2.05,9.0,350.0,462.23,382.52
2018,2,24,10,0,190.0,237.0,2.1,9.3,340.0,402.29,331.65
2018,2,24,10,15,178.0,249.0,2.2,9.55,350.0,411.25,338.1
2018,2,24,10,30,166.0,261.0,2.3,9.8,360.0,418.95,343.11
2018,2,24,10,45,170.0,272.0,2.4,10.0,377.0,439.29,358.59
2018,2,24,11,0,174.0,283.0,2.5,10.2,394.0,459.32,373.68
2018,2,24,11,15,291.5,261.0,2.55,10.15,453.5,576.48,467.17
2018,2,24,11,30,409.0,239.0,2.6,10.1,513.0,698.68,561.05
2018,2,24,11,45,495.5,226.5,2.65,10.05,563.0,778.16,620.75
2018,2,24,12,0,582.0,214.0,2.7,10.0,613.0,856.72,679.08
2018,2,24,12,15,482.5,250.0,2.75,9.95,581.5,796.82,632.58
2018,2,24,12,30,383.0,286.0,2.8,9.9,550.0,710.39,567.59
2018,2,24,12,45,425.5,269.5,2.9,9.85,560.5,756.68,604.01
2018,2,24,13,0,468.0,253.0,3.0,9.8,571.0,777.88,621.41
2018,2,24,13,15,451.0,249.0,3.05,9.75,550.0,749.87,601.06
2018,2,24,13,30,434.0,245.0,3.1,9.7,529.0,720.22,579.78
2018,2,24,13,45,234.5,232.0,3.15,9.65,385.0,482.3,394.86
2018,2,24,14,0,35.0,219.0,3.2,9.6,241.0,234.18,191.36
2018,2,24,14,15,28.0,171.0,3.2,9.5,188.0,177.99,145.83
2018,2,24,14,30,21.0,123.0,3.2,9.4,135.0,124.44,101.22
2018,2,24,14,45,70.0,157.0,3.25,9.3,193.5,197.98,164.98
2018,2,24,15,0,119.0,191.0,3.3,9.2,252.0,287.28,240.36
2018,2,24,15,15,211.0,177.0,3.3,9.2,274.0,353.42,296.93
2018,2,24,15,30,303.0,163.0,3.3,9.2,296.0,393.34,331.33
2018,2,24,15,45,395.0,135.0,3.25,8.95,289.0,424.43,357.96
2018,2,24,16,0,487.0,107.0,3.2,8.7,282.0,428.93,362.17
2018,2,24,16,15,423.0,98.5,3.1,8.5,235.0,356.97,301.19
2018,2,24,16,30,359.0,90.0,3.0,8.3,188.0,291.13,244.31
2018,2,24,16,45,339.0,73.5,2.9,8.05,151.0,242.99,201.15
2018,2,24,17,0,319.0,57.0,2.8,7.8,114.0,196.8,158.34
2018,2,24,17,15,261.0,43.5,2.75,7.55,80.5,143.86,109.68
2018,2,24,17,30,203.0,30.0,2.7,7.3,47.0,97.13,60.9
2018,2,24,17,45,112.0,17.5,2.65,7.0,26.0,36.27,0.0
2018,2,24,18,0,21.0,5.0,2.6,6.7,5.0,0.0,0.0
2018,2,24,18,15,10.5,2.5,2.6,6.65,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.05,3.75,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,25,6,45,69.0,9.0,1.45,3.55,12.0,7.08,0.0
2018,2,25,7,0,138.0,18.0,1.4,4.1,24.0,42.86,0.0
2018,2,25,7,15,315.0,29.0,1.4,4.6,66.5,130.38,88.65
2018,2,25,7,30,492.0,40.0,1.4,5.1,109.0,221.42,171.04
2018,2,25,7,45,574.5,47.0,1.4,5.65,159.0,292.72,236.15
2018,2,25,8,0,657.0,54.0,1.4,6.2,209.0,370.47,305.17
2018,2,25,8,15,708.5,58.5,1.4,6.85,260.0,440.93,366.04
2018,2,25,8,30,760.0,63.0,1.4,7.5,311.0,515.46,427.58
2018,2,25,8,45,794.0,66.5,1.45,8.15,360.0,581.83,480.49
2018,2,25,9,0,828.0,70.0,1.5,8.8,409.0,649.63,532.45
2018,2,25,9,15,852.5,73.0,1.5,9.25,454.5,711.11,577.18
2018,2,25,9,30,877.0,76.0,1.5,9.7,500.0,772.34,618.94
2018,2,25,9,45,895.5,77.0,1.5,10.2,540.0,817.65,648.12
2018,2,25,10,0,914.0,78.0,1.5,10.7,580.0,868.87,681.06
2018,2,25,10,15,926.0,80.0,1.5,11.0,613.5,913.81,709.45
2018,2,25,10,30,938.0,82.0,1.5,11.3,647.0,956.26,735.8
2018,2,25,10,45,946.5,82.5,1.45,11.55,673.0,990.92,755.94
2018,2,25,11,0,955.0,83.0,1.4,11.8,699.0,1022.41,773.83
2018,2,25,11,15,960.5,83.5,1.4,12.0,717.0,1047.6,788.51
2018,2,25,11,30,966.0,84.0,1.4,12.2,735.0,1069.16,800.93
2018,2,25,11,45,968.0,84.5,1.4,12.35,745.0,1083.44,808.9
2018,2,25,12,0,970.0,85.0,1.4,12.5,755.0,1093.78,814.56
2018,2,25,12,15,969.0,86.0,1.5,12.55,756.5,1097.67,818.51
2018,2,25,12,30,968.0,87.0,1.6,12.6,758.0,1097.52,820.06
2018,2,25,12,45,964.5,87.5,1.65,12.7,751.5,1090.24,816.11
2018,2,25,13,0,961.0,88.0,1.7,12.8,745.0,1079.0,809.82
2018,2,25,13,15,957.5,87.5,1.75,12.75,730.5,1062.71,800.81
2018,2,25,13,30,954.0,87.0,1.8,12.7,716.0,1042.65,789.43
2018,2,25,13,45,948.0,85.0,1.9,12.65,693.0,1014.77,773.59
2018,2,25,14,0,942.0,83.0,2.0,12.6,670.0,983.46,755.31
2018,2,25,14,15,932.0,82.0,2.05,12.4,640.0,946.47,732.72
2018,2,25,14,30,922.0,81.0,2.1,12.2,610.0,906.66,707.92
2018,2,25,14,45,908.0,79.0,2.2,12.0,573.0,859.74,678.2
2018,2,25,15,0,894.0,77.0,2.3,11.8,536.0,810.78,646.39
2018,2,25,15,15,873.5,74.5,2.3,11.8,493.0,761.8,612.64
2018,2,25,15,30,853.0,72.0,2.3,11.8,450.0,703.9,571.6
2018,2,25,15,45,824.5,69.0,2.45,11.1,402.5,639.56,524.92
2018,2,25,16,0,796.0,66.0,2.6,10.4,355.0,575.76,476.2
2018,2,25,16,15,753.0,62.0,2.55,9.8,304.5,503.71,417.81
2018,2,25,16,30,710.0,58.0,2.5,9.2,254.0,434.49,359.4
2018,2,25,16,45,642.0,52.5,2.45,8.6,203.0,358.23,293.07
2018,2,25,17,0,574.0,47.0,2.4,8.0,152.0,286.63,228.63
2018,2,25,17,15,456.5,39.0,2.35,7.55,106.0,203.71,154.56
2018,2,25,17,30,339.0,31.0,2.3,7.1,60.0,133.9,86.29
2018,2,25,17,45,185.0,18.0,2.25,6.7,32.0,50.84,0.0
2018,2,25,18,0,31.0,5.0,2.2,6.3,4.0,0.0,0.0
2018,2,25,18,15,15.5,2.5,2.15,6.15,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.6,7.55,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,2.6,7.6,3.0,2.27,0.0
2018,2,26,7,15,0.0,4.5,2.65,7.6,4.5,3.4,0.0
2018,2,26,7,30,0.0,6.0,2.7,7.6,6.0,4.54,0.0
2018,2,26,7,45,0.0,9.0,2.75,7.65,9.0,6.82,0.3
2018,2,26,8,0,0.0,12.0,2.8,7.7,12.0,9.11,2.36
2018,2,26,8,15,0.0,14.0,2.85,7.7,14.0,10.63,3.73
2018,2,26,8,30,0.0,16.0,2.9,7.7,16.0,12.17,5.08
2018,2,26,8,45,0.0,17.5,2.95,7.7,17.5,13.32,6.07
2018,2,26,9,0,0.0,19.0,3.0,7.7,19.0,14.48,7.06
2018,2,26,9,15,0.0,27.0,3.05,7.75,27.0,20.61,12.38
2018,2,26,9,30,0.0,35.0,3.1,7.8,35.0,26.76,17.68
2018,2,26,9,45,5.0,98.5,3.1,7.85,101.5,80.5,64.16
2018,2,26,10,0,10.0,162.0,3.1,7.9,168.0,140.2,114.83
2018,2,26,10,15,12.0,167.0,3.15,7.95,174.5,146.27,119.67
2018,2,26,10,30,14.0,172.0,3.2,8.0,181.0,152.53,124.77
2018,2,26,10,45,63.5,231.0,3.2,8.1,272.0,272.38,225.61
2018,2,26,11,0,113.0,290.0,3.2,8.2,363.0,406.8,334.54
2018,2,26,11,15,179.5,302.5,3.2,8.25,422.5,487.86,399.69
2018,2,26,11,30,246.0,315.0,3.2,8.3,482.0,570.7,465.1
2018,2,26,11,45,243.5,320.5,3.2,8.4,488.0,577.31,469.12
2018,2,26,12,0,241.0,326.0,3.2,8.5,494.0,582.89,472.86
2018,2,26,12,15,292.0,307.0,3.25,8.5,511.0,639.11,517.21
2018,2,26,12,30,343.0,288.0,3.3,8.5,528.0,669.64,541.94
2018,2,26,12,45,337.5,296.0,3.3,8.5,530.0,671.25,542.7
2018,2,26,13,0,332.0,304.0,3.3,8.5,532.0,671.36,542.61
2018,2,26,13,15,281.0,302.0,3.35,8.45,492.5,613.94,498.23
2018,2,26,13,30,230.0,300.0,3.4,8.4,453.0,533.54,436.11
2018,2,26,13,45,238.5,291.0,3.4,8.35,445.0,526.87,432.18
2018,2,26,14,0,247.0,282.0,3.4,8.3,437.0,540.72,443.54
2018,2,26,14,15,286.5,261.5,3.4,8.25,433.0,545.82,449.44
2018,2,26,14,30,326.0,241.0,3.4,8.2,429.0,547.54,452.69
2018,2,26,14,45,361.0,218.0,3.35,8.1,414.5,539.05,447.77
2018,2,26,15,0,396.0,195.0,3.3,8.0,400.0,544.98,453.73
2018,2,26,15,15,402.5,177.0,3.3,8.0,371.0,512.25,428.54
2018,2,26,15,30,409.0,159.0,3.3,8.0,342.0,477.75,401.6
2018,2,26,15,45,416.0,140.0,3.2,7.75,309.0,440.82,372.21
2018,2,26,16,0,423.0,121.0,3.1,7.5,276.0,402.17,340.51
2018,2,26,16,15,462.5,100.5,3.0,7.15,248.0,378.18,320.06
2018,2,26,16,30,502.0,80.0,2.9,6.8,220.0,354.21,297.88
2018,2,26,16,45,420.5,70.0,2.75,6.5,171.5,272.52,226.26
2018,2,26,17,0,339.0,60.0,2.6,6.2,123.0,205.18,165.95
2018,2,26,17,15,251.0,47.0,2.55,5.9,85.5,142.16,109.42
2018,2,26,17,30,163.0,34.0,2.5,5.6,48.0,90.31,60.23
2018,2,26,17,45,89.5,19.0,2.5,5.3,26.0,32.46,0.0
2018,2,26,18,0,16.0,4.0,2.5,5.0,4.0,0.0,0.0
2018,2,26,18,15,8.0,2.0,2.4,4.9,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.2,3.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.85,4.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.95,4.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.0,4.05,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.0,3.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.0,3.85,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.95,3.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.85,3.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.75,2.85,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.7,2.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.7,2.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.75,2.85,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,27,6,45,45.5,9.5,2.8,3.5,12.0,14.17,0.0
2018,2,27,7,0,91.0,19.0,2.8,3.8,24.0,43.79,0.0
2018,2,27,7,15,239.5,33.0,2.85,4.2,64.5,110.77,78.15
2018,2,27,7,30,388.0,47.0,2.9,4.6,105.0,192.01,150.39
2018,2,27,7,45,538.5,49.5,2.95,5.0,163.0,279.61,228.23
2018,2,27,8,0,689.0,52.0,3.0,5.4,221.0,381.45,317.9
2018,2,27,8,15,749.0,55.0,2.95,5.8,275.0,456.13,383.73
2018,2,27,8,30,809.0,58.0,2.9,6.2,329.0,535.73,451.22
2018,2,27,8,45,842.0,61.0,2.85,6.6,379.5,603.27,506.51
2018,2,27,9,0,875.0,64.0,2.8,7.0,430.0,666.4,556.44
2018,2,27,9,15,895.5,66.5,2.7,7.35,475.5,725.77,600.21
2018,2,27,9,30,916.0,69.0,2.6,7.7,521.0,784.45,641.01
2018,2,27,9,45,930.5,71.0,2.5,8.05,561.0,836.68,675.96
2018,2,27,10,0,945.0,73.0,2.4,8.4,601.0,887.04,708.73
2018,2,27,10,15,955.0,75.0,2.4,8.65,634.5,931.3,737.69
2018,2,27,10,30,965.0,77.0,2.4,8.9,668.0,972.82,764.41
2018,2,27,10,45,972.0,78.5,2.35,9.15,694.5,1007.97,785.9
2018,2,27,11,0,979.0,80.0,2.3,9.4,721.0,1039.76,804.94
2018,2,27,11,15,984.5,81.0,2.3,9.55,740.0,1065.98,821.04
2018,2,27,11,30,990.0,82.0,2.3,9.7,759.0,1088.45,834.7
2018,2,27,11,45,992.0,83.0,2.35,9.85,769.5,1103.53,844.21
2018,2,27,12,0,994.0,84.0,2.4,10.0,780.0,1114.57,851.26
2018,2,27,12,15,994.0,84.0,2.4,10.1,781.5,1118.3,853.13
2018,2,27,12,30,994.0,84.0,2.4,10.2,783.0,1117.88,852.51
2018,2,27,12,45,991.5,84.0,2.4,10.3,776.0,1110.8,847.68
2018,2,27,13,0,989.0,84.0,2.4,10.4,769.0,1099.64,840.39
2018,2,27,13,15,984.0,84.5,2.4,10.45,754.0,1082.58,829.49
2018,2,27,13,30,979.0,85.0,2.4,10.5,739.0,1061.68,816.19
2018,2,27,13,45,970.5,84.5,2.35,10.55,715.0,1032.55,796.81
2018,2,27,14,0,962.0,84.0,2.3,10.6,691.0,1000.02,775.23
2018,2,27,14,15,951.0,83.0,2.25,10.55,660.0,961.46,749.75
2018,2,27,14,30,940.0,82.0,2.2,10.5,629.0,920.05,722.21
2018,2,27,14,45,926.0,80.0,2.15,10.45,591.5,872.39,690.05
2018,2,27,15,0,912.0,78.0,2.1,10.4,554.0,822.63,656.05
2018,2,27,15,15,892.5,75.0,2.1,10.4,510.0,765.77,616.69
2018,2,27,15,30,873.0,72.0,2.1,10.4,466.0,714.21,580.57
2018,2,27,15,45,845.5,69.0,2.0,10.05,418.0,649.55,531.54
2018,2,27,16,0,818.0,66.0,1.9,9.7,370.0,585.28,481.13
2018,2,27,16,15,775.0,62.5,1.9,8.95,318.0,512.69,423.38
2018,2,27,16,30,732.0,59.0,1.9,8.2,266.0,442.86,365.33
2018,2,27,16,45,667.0,53.5,1.85,7.5,214.0,364.54,297.83
2018,2,27,17,0,602.0,48.0,1.8,6.8,162.0,294.91,235.24
2018,2,27,17,15,476.5,39.5,1.85,6.35,112.5,207.75,158.09
2018,2,27,17,30,351.0,31.0,1.9,5.9,63.0,135.38,90.57
2018,2,27,17,45,202.5,18.5,1.95,5.5,34.5,63.26,0.0
2018,2,27,18,0,54.0,6.0,2.0,5.1,6.0,4.72,0.0
2018,2,27,18,15,27.0,3.0,2.0,5.05,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,28,6,45,26.0,6.0,1.35,4.75,7.5,8.51,0.0
2018,2,28,7,0,52.0,12.0,1.3,5.2,15.0,24.07,0.0
2018,2,28,7,15,75.5,23.5,1.35,5.7,32.5,47.65,31.69
2018,2,28,7,30,99.0,35.0,1.4,6.2,50.0,71.74,54.22
2018,2,28,7,45,52.5,44.0,1.4,6.75,52.0,62.26,48.22
2018,2,28,8,0,6.0,53.0,1.4,7.3,54.0,43.28,32.42
2018,2,28,8,15,17.0,81.0,1.45,7.6,86.5,78.13,62.99
2018,2,28,8,30,28.0,109.0,1.5,7.9,119.0,111.82,92.12
2018,2,28,8,45,80.0,136.5,1.5,8.25,169.5,171.77,143.79
2018,2,28,9,0,132.0,164.0,1.5,8.6,220.0,250.75,210.15
2018,2,28,9,15,173.0,187.0,1.55,8.9,268.5,310.12,258.79
2018,2,28,9,30,214.0,210.0,1.6,9.2,317.0,373.04,309.35
2018,2,28,9,45,189.0,233.0,1.6,9.5,332.5,386.49,318.08
2018,2,28,10,0,164.0,256.0,1.6,9.8,348.0,397.58,325.02
2018,2,28,10,15,128.0,268.0,1.65,10.0,342.5,384.75,313.15
2018,2,28,10,30,92.0,280.0,1.7,10.2,337.0,348.74,283.25
2018,2,28,10,45,108.0,295.5,1.7,10.4,365.0,382.25,309.63
2018,2,28,11,0,124.0,311.0,1.7,10.6,393.0,438.65,352.76
2018,2,28,11,15,100.0,312.0,1.75,10.6,379.0,395.86,318.54
2018,2,28,11,30,76.0,313.0,1.8,10.6,365.0,374.22,300.95
2018,2,28,11,45,85.0,321.0,1.8,10.65,380.0,392.65,315.46
2018,2,28,12,0,94.0,329.0,1.8,10.7,395.0,411.07,329.7
2018,2,28,12,15,118.0,335.0,1.8,10.7,418.0,466.7,372.81
2018,2,28,12,30,142.0,341.0,1.8,10.7,441.0,497.69,396.74
2018,2,28,12,45,125.5,328.5,1.8,10.65,416.5,466.36,372.47
2018,2,28,13,0,109.0,316.0,1.8,10.6,392.0,410.93,330.12
2018,2,28,13,15,71.0,285.5,1.8,10.5,334.5,338.89,273.41
2018,2,28,13,30,33.0,255.0,1.8,10.4,277.0,268.5,216.86
2018,2,28,13,45,38.0,248.5,1.75,10.3,273.0,266.1,215.72
2018,2,28,14,0,43.0,242.0,1.7,10.2,269.0,263.45,214.12
2018,2,28,14,15,46.0,229.5,1.65,10.1,257.5,252.39,205.72
2018,2,28,14,30,49.0,217.0,1.6,10.0,246.0,241.14,197.17
2018,2,28,14,45,54.5,215.5,1.6,9.9,246.0,243.36,199.61
2018,2,28,15,0,60.0,214.0,1.6,9.8,246.0,245.33,201.8
2018,2,28,15,15,75.0,191.5,1.6,9.8,228.0,231.51,191.39
2018,2,28,15,30,90.0,169.0,1.6,9.8,210.0,216.45,179.8
2018,2,28,15,45,87.0,152.5,1.5,9.55,188.5,194.58,161.9
2018,2,28,16,0,84.0,136.0,1.4,9.3,167.0,173.0,143.98
2018,2,28,16,15,42.0,99.5,1.35,9.05,115.0,109.75,89.89
2018,2,28,16,30,0.0,63.0,1.3,8.8,63.0,48.62,36.88
2018,2,28,16,45,0.0,49.5,1.25,8.55,49.5,37.89,27.54
2018,2,28,17,0,0.0,36.0,1.2,8.3,36.0,27.49,18.32
2018,2,28,17,15,0.0,22.5,1.2,8.15,22.5,17.13,9.06
2018,2,28,17,30,0.0,9.0,1.2,8.0,9.0,6.82,0.0
2018,2,28,17,45,0.0,5.0,1.25,7.9,5.0,3.78,0.0
2018,2,28,18,0,0.0,1.0,1.3,7.8,1.0,0.79,0.0
2018,2,28,18,15,0.0,0.5,1.35,7.75,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.9,9.45,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,4.0,9.5,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,4.0,9.6,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,4.0,9.7,8.0,6.06,0.0
2018,3,1,7,45,0.0,12.0,4.0,9.8,12.0,9.1,2.26
2018,3,1,8,0,0.0,16.0,4.0,9.9,16.0,12.15,4.96
2018,3,1,8,15,0.0,19.5,4.0,10.0,19.5,14.83,7.32
2018,3,1,8,30,0.0,23.0,4.0,10.1,23.0,17.51,9.64
2018,3,1,8,45,0.0,27.0,4.0,10.15,27.0,20.59,12.28
2018,3,1,9,0,0.0,31.0,4.0,10.2,31.0,23.66,14.89
2018,3,1,9,15,0.0,36.0,4.0,10.3,36.0,27.52,18.16
2018,3,1,9,30,0.0,41.0,4.0,10.4,41.0,31.38,21.4
2018,3,1,9,45,0.0,46.0,3.95,10.45,46.0,35.24,24.65
2018,3,1,10,0,0.0,51.0,3.9,10.5,51.0,39.12,27.88
2018,3,1,10,15,0.0,68.0,3.9,10.55,68.0,52.27,38.99
2018,3,1,10,30,0.0,85.0,3.9,10.6,85.0,65.47,50.07
2018,3,1,10,45,1.5,118.5,3.85,10.65,119.5,94.18,74.19
2018,3,1,11,0,3.0,152.0,3.8,10.7,154.0,124.16,99.13
2018,3,1,11,15,3.5,158.0,3.8,10.7,160.5,129.81,103.7
2018,3,1,11,30,4.0,164.0,3.8,10.7,167.0,135.52,108.35
2018,3,1,11,45,5.5,172.0,3.75,10.7,176.0,144.01,115.37
2018,3,1,12,0,7.0,180.0,3.7,10.7,185.0,152.57,122.44
2018,3,1,12,15,6.0,176.0,3.65,10.7,180.5,148.03,118.6
2018,3,1,12,30,5.0,172.0,3.6,10.7,176.0,143.5,114.82
2018,3,1,12,45,9.0,200.5,3.55,10.7,207.0,172.88,139.22
2018,3,1,13,0,13.0,229.0,3.5,10.7,238.0,202.95,164.0
2018,3,1,13,15,8.5,192.5,3.5,10.7,198.5,165.19,132.93
2018,3,1,13,30,4.0,156.0,3.5,10.7,159.0,128.56,102.63
2018,3,1,13,45,3.5,151.0,3.5,10.7,153.5,123.76,98.79
2018,3,1,14,0,3.0,146.0,3.5,10.7,148.0,119.01,94.96
2018,3,1,14,15,2.5,144.5,3.5,10.65,146.0,117.35,93.73
2018,3,1,14,30,2.0,143.0,3.5,10.6,144.0,115.77,92.59
2018,3,1,14,45,8.0,150.0,3.45,10.55,154.0,127.18,102.63
2018,3,1,15,0,14.0,157.0,3.4,10.5,164.0,138.44,112.52
2018,3,1,15,15,43.0,161.5,3.4,10.5,181.5,175.89,145.07
2018,3,1,15,30,72.0,166.0,3.4,10.5,199.0,200.04,166.18
2018,3,1,15,45,112.0,155.5,3.25,10.35,201.0,226.27,189.08
2018,3,1,16,0,152.0,145.0,3.1,10.2,203.0,234.35,196.38
2018,3,1,16,15,317.0,113.5,3.05,10.0,212.5,307.72,258.31
2018,3,1,16,30,482.0,82.0,3.0,9.8,222.0,341.94,284.6
2018,3,1,16,45,507.0,67.5,2.95,9.6,190.0,307.87,252.26
2018,3,1,17,0,532.0,53.0,2.9,9.4,158.0,270.16,215.01
2018,3,1,17,15,427.0,44.5,2.9,9.25,113.0,193.87,146.91
2018,3,1,17,30,322.0,36.0,2.9,9.1,68.0,129.58,87.94
2018,3,1,17,45,187.0,22.5,2.95,8.9,38.5,62.89,0.0
2018,3,1,18,0,52.0,9.0,3.0,8.7,9.0,13.78,0.0
2018,3,1,18,15,26.0,4.5,3.05,8.65,4.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,3.5,1.4,6.25,3.5,2.75,0.0
2018,3,2,7,0,0.0,7.0,1.4,6.6,7.0,5.3,0.0
2018,3,2,7,15,0.0,13.5,1.55,6.85,13.5,10.25,2.98
2018,3,2,7,30,0.0,20.0,1.7,7.1,20.0,15.21,7.56
2018,3,2,7,45,0.0,25.5,1.8,7.35,25.5,19.41,11.4
2018,3,2,8,0,0.0,31.0,1.9,7.6,31.0,23.63,15.18
2018,3,2,8,15,5.0,42.0,2.05,7.75,44.0,34.6,24.86
2018,3,2,8,30,10.0,53.0,2.2,7.9,57.0,48.39,36.98
2018,3,2,8,45,20.5,76.0,2.35,8.1,84.5,75.6,60.74
2018,3,2,9,0,31.0,99.0,2.5,8.3,112.0,104.44,85.64
2018,3,2,9,15,295.0,110.5,2.6,8.45,259.0,345.39,293.13
2018,3,2,9,30,559.0,122.0,2.7,8.6,406.0,582.19,484.98
2018,3,2,9,45,583.0,141.0,2.8,8.75,457.0,646.73,532.9
2018,3,2,10,0,607.0,160.0,2.9,8.9,508.0,710.86,580.71
2018,3,2,10,15,549.5,184.5,2.95,8.95,513.0,700.9,571.0
2018,3,2,10,30,492.0,209.0,3.0,9.0,518.0,694.14,563.92
2018,3,2,10,45,531.0,212.0,3.05,9.1,557.0,748.97,605.11
2018,3,2,11,0,570.0,215.0,3.1,9.2,596.0,803.57,645.13
2018,3,2,11,15,400.0,272.0,3.15,9.2,543.0,688.07,554.53
2018,3,2,11,30,230.0,329.0,3.2,9.2,490.0,565.74,457.26
2018,3,2,11,45,163.0,328.5,3.25,9.25,443.5,500.9,405.75
2018,3,2,12,0,96.0,328.0,3.3,9.3,397.0,409.91,332.73
2018,3,2,12,15,71.0,310.0,3.35,9.3,361.0,365.09,296.86
2018,3,2,12,30,46.0,292.0,3.4,9.3,325.0,320.32,260.44
2018,3,2,12,45,43.5,265.5,3.45,9.3,296.5,289.55,236.01
2018,3,2,13,0,41.0,239.0,3.5,9.3,268.0,259.28,211.74
2018,3,2,13,15,50.0,242.0,3.5,9.3,276.5,270.82,221.7
2018,3,2,13,30,59.0,245.0,3.5,9.3,285.0,281.98,231.26
2018,3,2,13,45,39.5,210.0,3.5,9.25,236.5,226.7,185.75
2018,3,2,14,0,20.0,175.0,3.5,9.2,188.0,173.18,141.22
2018,3,2,14,15,18.5,150.0,3.5,9.05,161.5,147.23,119.95
2018,3,2,14,30,17.0,125.0,3.5,8.9,135.0,121.83,98.89
2018,3,2,14,45,32.0,163.0,3.5,8.8,180.5,170.11,140.25
2018,3,2,15,0,47.0,201.0,3.5,8.7,226.0,219.87,182.41
2018,3,2,15,15,113.0,198.0,3.5,8.7,252.0,280.66,234.88
2018,3,2,15,30,179.0,195.0,3.5,8.7,278.0,318.97,268.05
2018,3,2,15,45,155.5,175.5,3.35,8.4,242.0,275.03,231.47
2018,3,2,16,0,132.0,156.0,3.2,8.1,206.0,233.26,196.44
2018,3,2,16,15,139.0,136.0,3.15,7.95,182.5,209.92,176.7
2018,3,2,16,30,146.0,116.0,3.1,7.8,159.0,185.75,155.56
2018,3,2,16,45,115.5,96.0,3.0,7.65,126.0,144.61,119.3
2018,3,2,17,0,85.0,76.0,2.9,7.5,93.0,107.03,85.9
2018,3,2,17,15,53.0,56.0,2.9,7.4,65.5,72.66,55.39
2018,3,2,17,30,21.0,36.0,2.9,7.3,38.0,37.73,24.65
2018,3,2,17,45,13.5,21.0,2.85,7.2,22.0,20.74,0.0
2018,3,2,18,0,6.0,6.0,2.8,7.1,6.0,5.48,0.0
2018,3,2,18,15,3.0,3.0,2.8,7.05,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,6,15,3.0,1.0,1.5,5.25,1.0,0.0,0.0
2018,3,3,6,30,6.0,2.0,1.4,5.6,2.0,0.0,0.0
2018,3,3,6,45,65.0,12.0,1.35,5.9,16.5,18.62,0.0
2018,3,3,7,0,124.0,22.0,1.3,6.2,31.0,54.33,24.37
2018,3,3,7,15,88.5,20.0,1.35,6.5,29.0,51.42,35.07
2018,3,3,7,30,53.0,18.0,1.4,6.8,27.0,36.78,25.2
2018,3,3,7,45,26.5,23.5,1.45,7.1,28.0,31.58,21.82
2018,3,3,8,0,0.0,29.0,1.5,7.4,29.0,22.09,13.85
2018,3,3,8,15,1.0,38.0,1.5,7.5,38.5,29.5,20.4
2018,3,3,8,30,2.0,47.0,1.5,7.6,48.0,37.05,26.99
2018,3,3,8,45,74.0,100.0,1.55,7.7,132.5,140.69,117.78
2018,3,3,9,0,146.0,153.0,1.6,7.8,217.0,246.15,207.31
2018,3,3,9,15,170.5,169.0,1.65,7.85,251.0,286.77,240.72
2018,3,3,9,30,195.0,185.0,1.7,7.9,285.0,329.36,275.52
2018,3,3,9,45,405.5,176.5,1.75,8.0,404.5,532.62,440.11
2018,3,3,10,0,616.0,168.0,1.8,8.1,524.0,725.23,587.08
2018,3,3,10,15,425.0,204.5,1.9,8.15,456.5,612.74,497.46
2018,3,3,10,30,234.0,241.0,2.0,8.2,389.0,472.8,386.38
2018,3,3,10,45,160.5,216.5,2.05,8.25,320.0,364.56,300.41
2018,3,3,11,0,87.0,192.0,2.1,8.3,251.0,273.01,224.92
2018,3,3,11,15,356.5,202.0,2.1,8.25,451.5,593.42,484.46
2018,3,3,11,30,626.0,212.0,2.1,8.2,652.0,885.92,700.79
2018,3,3,11,45,489.5,258.5,2.15,8.2,605.5,798.38,631.77
2018,3,3,12,0,353.0,305.0,2.2,8.2,559.0,691.21,551.07
2018,3,3,12,15,227.5,314.5,2.25,8.15,478.5,551.57,444.53
2018,3,3,12,30,102.0,324.0,2.3,8.1,398.0,410.75,332.91
2018,3,3,12,45,84.0,291.0,2.3,8.1,351.5,356.58,290.67
2018,3,3,13,0,66.0,258.0,2.3,8.1,305.0,303.26,248.03
2018,3,3,13,15,33.0,174.0,2.35,8.0,197.5,185.9,151.99
2018,3,3,13,30,0.0,90.0,2.4,7.9,90.0,69.44,53.6
2018,3,3,13,45,4.0,115.0,2.4,7.8,117.5,93.57,74.43
2018,3,3,14,0,8.0,140.0,2.4,7.7,145.0,118.29,95.57
2018,3,3,14,15,111.5,167.5,2.4,7.6,234.5,263.64,220.63
2018,3,3,14,30,215.0,195.0,2.4,7.5,324.0,395.79,330.32
2018,3,3,14,45,203.5,213.5,2.4,7.4,329.5,379.41,316.52
2018,3,3,15,0,192.0,232.0,2.4,7.3,335.0,382.41,318.84
2018,3,3,15,15,139.5,197.0,2.4,7.3,269.0,298.3,249.81
2018,3,3,15,30,87.0,162.0,2.4,7.3,203.0,218.95,183.56
2018,3,3,15,45,147.0,153.0,2.3,6.9,213.5,244.59,206.89
2018,3,3,16,0,207.0,144.0,2.2,6.5,224.0,276.47,234.27
2018,3,3,16,15,213.5,118.5,2.1,6.3,191.5,241.63,204.54
2018,3,3,16,30,220.0,93.0,2.0,6.1,159.0,205.8,173.28
2018,3,3,16,45,215.5,81.0,1.9,5.85,135.5,178.75,148.45
2018,3,3,17,0,211.0,69.0,1.8,5.6,112.0,152.16,123.16
2018,3,3,17,15,257.5,52.5,1.75,5.45,90.0,144.07,111.4
2018,3,3,17,30,304.0,36.0,1.7,5.3,68.0,123.14,85.71
2018,3,3,17,45,180.5,22.0,1.6,5.15,38.5,60.33,7.78
2018,3,3,18,0,57.0,8.0,1.5,5.0,9.0,13.29,0.0
2018,3,3,18,15,28.5,4.0,1.5,4.9,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
