Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,18,0,268.0,28.0,2.0,6.2,47.0,41.01,14.75
2018,3,24,18,15,142.0,15.5,1.95,6.05,24.5,12.2,0.0
2018,3,24,18,30,16.0,3.0,1.9,5.9,2.0,0.0,0.0
2018,3,24,18,45,8.0,1.5,1.9,5.75,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,25,5,45,3.5,0.5,1.75,5.15,0.5,0.0,0.0
2018,3,25,6,0,7.0,1.0,1.7,5.3,1.0,0.0,0.0
2018,3,25,6,15,51.5,15.0,1.7,5.8,18.5,11.8,0.0
2018,3,25,6,30,96.0,29.0,1.7,6.3,36.0,30.31,13.53
2018,3,25,6,45,102.0,47.5,1.65,6.75,60.5,55.05,36.71
2018,3,25,7,0,108.0,66.0,1.6,7.2,85.0,77.06,56.47
2018,3,25,7,15,146.0,85.5,1.65,7.45,120.5,111.03,85.76
2018,3,25,7,30,184.0,105.0,1.7,7.7,156.0,155.51,124.44
2018,3,25,7,45,126.5,120.5,1.75,7.9,159.0,154.13,125.79
2018,3,25,8,0,69.0,136.0,1.8,8.1,162.0,143.95,118.34
2018,3,25,8,15,55.5,150.5,1.85,8.35,173.5,154.11,127.04
2018,3,25,8,30,42.0,165.0,1.9,8.6,185.0,162.8,134.05
2018,3,25,8,45,302.0,163.0,1.95,8.8,327.0,338.85,281.89
2018,3,25,9,0,562.0,161.0,2.0,9.0,469.0,535.14,438.94
2018,3,25,9,15,686.0,140.0,2.05,9.2,545.5,637.15,517.16
2018,3,25,9,30,810.0,119.0,2.1,9.4,622.0,735.82,591.7
2018,3,25,9,45,820.0,121.0,2.15,9.55,656.5,780.06,622.73
2018,3,25,10,0,830.0,123.0,2.2,9.7,691.0,822.17,651.53
2018,3,25,10,15,622.5,199.5,2.3,9.8,636.5,757.97,602.1
2018,3,25,10,30,415.0,276.0,2.4,9.9,582.0,663.99,528.76
2018,3,25,10,45,339.0,305.0,2.45,10.0,560.0,617.62,492.94
2018,3,25,11,0,263.0,334.0,2.5,10.1,538.0,585.55,466.63
2018,3,25,11,15,314.0,311.5,2.55,10.15,560.0,616.88,491.88
2018,3,25,11,30,365.0,289.0,2.6,10.2,582.0,670.32,532.5
2018,3,25,11,45,456.0,271.0,2.65,10.25,640.5,745.34,589.38
2018,3,25,12,0,547.0,253.0,2.7,10.3,699.0,819.12,644.23
2018,3,25,12,15,567.5,258.5,2.75,10.35,721.5,845.86,663.05
2018,3,25,12,30,588.0,264.0,2.8,10.4,744.0,869.82,680.28
2018,3,25,12,45,514.5,276.0,2.9,10.4,693.0,806.32,633.95
2018,3,25,13,0,441.0,288.0,3.0,10.4,642.0,741.32,586.4
2018,3,25,13,15,472.5,280.0,3.05,10.35,652.5,755.18,598.45
2018,3,25,13,30,504.0,272.0,3.1,10.3,663.0,765.74,607.5
2018,3,25,13,45,677.5,200.0,3.1,10.3,708.0,845.66,670.22
2018,3,25,14,0,851.0,128.0,3.1,10.3,753.0,898.24,708.69
2018,3,25,14,15,896.0,107.0,3.15,10.2,740.5,877.34,694.94
2018,3,25,14,30,941.0,86.0,3.2,10.1,728.0,861.03,685.16
2018,3,25,14,45,929.0,84.0,3.2,10.05,689.0,814.02,652.48
2018,3,25,15,0,917.0,82.0,3.2,10.0,650.0,764.79,618.0
2018,3,25,15,15,893.5,81.5,3.2,10.0,602.5,707.33,575.43
2018,3,25,15,30,870.0,81.0,3.2,10.0,555.0,649.25,530.39
2018,3,25,15,45,815.0,83.0,3.15,9.7,496.0,579.09,474.85
2018,3,25,16,0,760.0,85.0,3.1,9.4,437.0,507.24,416.61
2018,3,25,16,15,706.0,84.0,3.05,9.2,381.5,437.15,358.07
2018,3,25,16,30,652.0,83.0,3.0,9.0,326.0,370.77,301.05
2018,3,25,16,45,664.0,71.0,2.9,8.75,286.0,322.59,256.61
2018,3,25,17,0,676.0,59.0,2.8,8.5,246.0,272.35,208.64
2018,3,25,17,15,602.0,53.0,2.75,8.1,193.0,204.13,147.61
2018,3,25,17,30,528.0,47.0,2.7,7.7,140.0,144.66,95.42
2018,3,25,17,45,404.0,38.0,2.6,7.3,95.0,85.54,49.06
2018,3,25,18,0,280.0,29.0,2.5,6.9,50.0,41.42,16.08
2018,3,25,18,15,148.0,16.0,2.5,6.75,26.0,12.59,0.0
2018,3,25,18,30,16.0,3.0,2.5,6.6,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,2.5,6.5,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,26,5,45,16.0,2.5,2.25,5.1,2.0,0.0,0.0
2018,3,26,6,0,32.0,5.0,2.2,5.3,4.0,0.0,0.0
2018,3,26,6,15,177.5,17.0,2.3,5.85,30.0,13.38,0.0
2018,3,26,6,30,323.0,29.0,2.4,6.4,56.0,46.4,20.16
2018,3,26,6,45,445.0,37.0,2.5,6.95,103.0,92.49,53.44
2018,3,26,7,0,567.0,45.0,2.6,7.5,150.0,153.54,101.99
2018,3,26,7,15,647.5,50.0,2.65,7.9,206.0,216.88,157.74
2018,3,26,7,30,728.0,55.0,2.7,8.3,262.0,288.74,221.98
2018,3,26,7,45,770.0,58.5,2.75,8.7,316.5,353.52,280.92
2018,3,26,8,0,812.0,62.0,2.8,9.1,371.0,421.86,341.3
2018,3,26,8,15,840.0,65.5,2.85,9.5,424.0,486.59,397.02
2018,3,26,8,30,868.0,69.0,2.9,9.9,477.0,549.42,449.39
2018,3,26,8,45,887.5,71.0,2.95,10.25,526.0,608.89,497.46
2018,3,26,9,0,907.0,73.0,3.0,10.6,575.0,667.94,543.66
2018,3,26,9,15,922.0,75.0,3.0,10.9,619.5,723.16,585.43
2018,3,26,9,30,937.0,77.0,3.0,11.2,664.0,776.9,623.6
2018,3,26,9,45,947.5,78.5,3.0,11.5,702.0,824.85,656.12
2018,3,26,10,0,958.0,80.0,3.0,11.8,740.0,870.38,686.47
2018,3,26,10,15,965.0,81.5,3.0,12.0,771.5,910.29,712.72
2018,3,26,10,30,972.0,83.0,3.0,12.2,803.0,947.08,736.59
2018,3,26,10,45,976.5,84.0,3.0,12.45,827.0,977.77,755.93
2018,3,26,11,0,981.0,85.0,3.0,12.7,851.0,1004.85,772.77
2018,3,26,11,15,984.0,85.0,3.0,12.85,866.5,1025.69,785.64
2018,3,26,11,30,987.0,85.0,3.0,13.0,882.0,1042.62,795.97
2018,3,26,11,45,988.5,85.5,2.95,13.15,890.0,1054.63,802.62
2018,3,26,12,0,990.0,86.0,2.9,13.3,898.0,1062.54,806.65
2018,3,26,12,15,989.0,86.5,2.9,13.4,897.5,1063.87,807.1
2018,3,26,12,30,988.0,87.0,2.9,13.5,897.0,1061.05,804.97
2018,3,26,12,45,985.0,87.0,2.85,13.6,887.5,1051.63,798.11
2018,3,26,13,0,982.0,87.0,2.8,13.7,878.0,1038.15,788.73
2018,3,26,13,15,976.0,87.0,2.8,13.75,860.0,1017.89,775.57
2018,3,26,13,30,970.0,87.0,2.8,13.8,842.0,993.85,759.98
2018,3,26,13,45,961.5,87.0,2.75,13.8,816.5,963.94,740.11
2018,3,26,14,0,953.0,87.0,2.7,13.8,791.0,930.7,717.98
2018,3,26,14,15,942.5,87.0,2.7,13.75,758.5,892.63,692.99
2018,3,26,14,30,932.0,87.0,2.7,13.7,726.0,851.77,665.85
2018,3,26,14,45,916.5,86.0,2.7,13.6,686.0,803.45,633.23
2018,3,26,15,0,901.0,85.0,2.7,13.5,646.0,753.24,598.82
2018,3,26,15,15,884.5,83.0,2.7,13.5,601.5,699.69,559.71
2018,3,26,15,30,868.0,81.0,2.7,13.5,557.0,644.93,518.04
2018,3,26,15,45,845.0,78.5,2.7,13.2,508.0,588.91,474.61
2018,3,26,16,0,822.0,76.0,2.7,12.9,459.0,528.22,426.2
2018,3,26,16,15,788.5,72.5,2.65,12.5,406.0,461.93,371.76
2018,3,26,16,30,755.0,69.0,2.6,12.1,353.0,397.61,317.06
2018,3,26,16,45,708.0,65.0,2.55,11.7,299.5,330.24,258.42
2018,3,26,17,0,661.0,61.0,2.5,11.3,246.0,266.79,201.73
2018,3,26,17,15,589.5,54.5,2.45,10.65,193.5,200.14,143.01
2018,3,26,17,30,518.0,48.0,2.4,10.0,141.0,141.65,92.41
2018,3,26,17,45,398.5,38.5,2.4,9.35,96.0,83.64,47.56
2018,3,26,18,0,279.0,29.0,2.4,8.7,51.0,40.27,16.36
2018,3,26,18,15,148.0,15.5,2.35,8.5,26.5,12.2,0.0
2018,3,26,18,30,17.0,2.0,2.3,8.3,2.0,0.0,0.0
2018,3,26,18,45,8.5,1.0,2.3,8.15,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,27,5,45,21.0,3.0,1.65,6.75,2.5,0.0,0.0
2018,3,27,6,0,42.0,6.0,1.6,7.0,5.0,0.0,0.0
2018,3,27,6,15,189.5,18.0,1.65,7.75,32.5,14.16,0.0
2018,3,27,6,30,337.0,30.0,1.7,8.5,60.0,47.83,21.66
2018,3,27,6,45,450.0,38.5,1.7,9.2,107.0,93.83,54.07
2018,3,27,7,0,563.0,47.0,1.7,9.9,154.0,153.91,101.49
2018,3,27,7,15,629.0,52.5,1.7,10.35,206.5,213.28,153.54
2018,3,27,7,30,695.0,58.0,1.7,10.8,259.0,280.56,213.13
2018,3,27,7,45,737.0,62.5,1.7,11.2,313.0,344.35,269.88
2018,3,27,8,0,779.0,67.0,1.7,11.6,367.0,411.78,327.99
2018,3,27,8,15,807.5,70.5,1.7,12.05,419.0,474.91,380.84
2018,3,27,8,30,836.0,74.0,1.7,12.5,471.0,539.37,432.73
2018,3,27,8,45,856.5,77.0,1.7,12.9,520.0,595.57,476.65
2018,3,27,9,0,877.0,80.0,1.7,13.3,569.0,654.73,521.15
2018,3,27,9,15,892.0,82.5,1.7,13.65,613.0,709.01,560.67
2018,3,27,9,30,907.0,85.0,1.7,14.0,657.0,761.89,597.19
2018,3,27,9,45,864.0,106.5,1.7,14.35,677.5,795.95,618.6
2018,3,27,10,0,821.0,128.0,1.7,14.7,698.0,816.53,630.58
2018,3,27,10,15,858.5,120.0,1.7,15.0,739.0,868.76,664.63
2018,3,27,10,30,896.0,112.0,1.7,15.3,780.0,909.0,689.64
2018,3,27,10,45,923.5,104.0,1.7,15.55,811.0,949.14,714.56
2018,3,27,11,0,951.0,96.0,1.7,15.8,842.0,986.77,737.56
2018,3,27,11,15,954.0,96.5,1.7,16.0,857.5,1007.51,749.51
2018,3,27,11,30,957.0,97.0,1.7,16.2,873.0,1024.45,759.22
2018,3,27,11,45,946.0,103.5,1.7,16.4,877.0,1030.27,761.85
2018,3,27,12,0,935.0,110.0,1.7,16.6,881.0,1031.87,762.04
2018,3,27,12,15,792.5,183.0,1.7,16.7,836.0,982.4,729.46
2018,3,27,12,30,650.0,256.0,1.7,16.8,791.0,923.5,689.51
2018,3,27,12,45,637.5,259.0,1.7,16.9,779.5,909.06,680.21
2018,3,27,13,0,625.0,262.0,1.7,17.0,768.0,891.67,668.46
2018,3,27,13,15,644.5,246.0,1.75,17.05,758.5,884.73,665.4
2018,3,27,13,30,664.0,230.0,1.8,17.1,749.0,873.92,659.62
2018,3,27,13,45,671.5,216.5,1.8,17.1,728.0,850.75,644.82
2018,3,27,14,0,679.0,203.0,1.8,17.1,707.0,824.25,627.76
2018,3,27,14,15,709.5,179.0,1.8,17.0,686.0,803.57,615.34
2018,3,27,14,30,740.0,155.0,1.8,16.9,665.0,777.64,598.98
2018,3,27,14,45,763.5,135.5,1.8,16.85,636.5,745.64,577.7
2018,3,27,15,0,787.0,116.0,1.8,16.8,608.0,706.33,550.81
2018,3,27,15,15,814.5,99.0,1.8,16.8,577.0,671.44,526.13
2018,3,27,15,30,842.0,82.0,1.8,16.8,546.0,631.18,496.6
2018,3,27,15,45,836.5,76.0,1.8,16.35,503.0,578.22,456.94
2018,3,27,16,0,831.0,70.0,1.8,15.9,460.0,523.66,414.57
2018,3,27,16,15,804.5,66.5,1.75,15.4,408.5,460.4,363.66
2018,3,27,16,30,778.0,63.0,1.7,14.9,357.0,398.33,311.8
2018,3,27,16,45,735.0,59.0,1.65,14.4,303.5,331.36,254.51
2018,3,27,17,0,692.0,55.0,1.6,13.9,250.0,268.2,198.89
2018,3,27,17,15,616.0,50.5,1.6,13.2,197.0,200.93,140.68
2018,3,27,17,30,540.0,46.0,1.6,12.5,144.0,141.55,90.3
2018,3,27,17,45,421.0,37.0,1.6,11.8,98.0,83.13,45.93
2018,3,27,18,0,302.0,28.0,1.6,11.1,52.0,39.36,16.04
2018,3,27,18,15,160.5,15.5,1.6,10.85,27.0,12.2,0.0
2018,3,27,18,30,19.0,3.0,1.6,10.6,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.6,10.35,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,0.9,9.3,3.0,0.0,0.0
2018,3,28,6,0,43.0,6.0,0.9,9.3,6.0,4.72,0.0
2018,3,28,6,15,186.5,18.5,0.9,9.8,34.0,14.56,0.0
2018,3,28,6,30,330.0,31.0,0.9,10.3,62.0,47.82,22.47
2018,3,28,6,45,438.5,39.5,0.85,10.8,108.5,92.74,53.47
2018,3,28,7,0,547.0,48.0,0.8,11.3,155.0,151.16,99.16
2018,3,28,7,15,613.0,54.0,0.8,11.8,207.5,209.93,149.82
2018,3,28,7,30,679.0,60.0,0.8,12.3,260.0,276.68,207.78
2018,3,28,7,45,723.0,64.0,0.8,12.75,314.0,339.72,262.56
2018,3,28,8,0,767.0,68.0,0.8,13.2,368.0,406.62,318.78
2018,3,28,8,15,797.0,71.5,0.85,13.75,420.0,469.72,370.36
2018,3,28,8,30,827.0,75.0,0.9,14.3,472.0,534.33,421.16
2018,3,28,8,45,849.0,77.5,0.9,14.9,521.0,594.31,466.16
2018,3,28,9,0,871.0,80.0,0.9,15.5,570.0,649.52,506.13
2018,3,28,9,15,890.0,80.5,0.95,15.95,614.5,704.09,545.05
2018,3,28,9,30,909.0,81.0,1.0,16.4,659.0,757.59,581.25
2018,3,28,9,45,925.0,80.5,1.0,16.85,698.0,806.34,611.7
2018,3,28,10,0,941.0,80.0,1.0,17.3,737.0,853.14,640.31
2018,3,28,10,15,949.5,81.0,1.05,17.65,768.5,893.02,664.93
2018,3,28,10,30,958.0,82.0,1.1,18.0,800.0,929.91,687.48
2018,3,28,10,45,963.5,83.0,1.1,18.35,824.0,960.94,705.25
2018,3,28,11,0,969.0,84.0,1.1,18.7,848.0,988.45,720.73
2018,3,28,11,15,972.5,84.0,1.1,18.95,864.0,1009.35,732.29
2018,3,28,11,30,976.0,84.0,1.1,19.2,880.0,1026.4,741.54
2018,3,28,11,45,977.5,84.5,1.15,19.4,888.0,1038.11,748.7
2018,3,28,12,0,979.0,85.0,1.2,19.6,896.0,1045.77,753.52
2018,3,28,12,15,979.0,85.5,1.25,19.65,896.0,1047.89,755.48
2018,3,28,12,30,979.0,86.0,1.3,19.7,896.0,1045.9,755.07
2018,3,28,12,45,977.0,85.5,1.35,19.8,887.0,1036.81,750.23
2018,3,28,13,0,975.0,85.0,1.4,19.9,878.0,1023.7,743.02
2018,3,28,13,15,971.0,84.5,1.45,19.85,861.0,1004.75,732.62
2018,3,28,13,30,967.0,84.0,1.5,19.8,844.0,981.99,719.82
2018,3,28,13,45,961.0,83.0,1.55,19.75,819.0,953.23,703.11
2018,3,28,14,0,955.0,82.0,1.6,19.7,794.0,921.02,684.06
2018,3,28,14,15,946.5,81.0,1.65,19.55,762.0,883.44,661.51
2018,3,28,14,30,938.0,80.0,1.7,19.4,730.0,842.95,636.71
2018,3,28,14,45,926.5,79.0,1.7,19.25,691.5,797.46,607.62
2018,3,28,15,0,915.0,78.0,1.7,19.1,653.0,749.75,576.58
2018,3,28,15,15,899.5,76.0,1.7,19.1,608.5,696.31,539.12
2018,3,28,15,30,884.0,74.0,1.7,19.1,564.0,641.55,499.07
2018,3,28,15,45,863.0,71.5,1.7,18.55,515.0,582.07,455.23
2018,3,28,16,0,842.0,69.0,1.7,18.0,466.0,522.45,409.59
2018,3,28,16,15,812.5,66.0,1.65,17.45,414.0,460.64,360.24
2018,3,28,16,30,783.0,63.0,1.6,16.9,362.0,397.47,308.04
2018,3,28,16,45,740.5,59.5,1.55,16.3,308.5,331.02,251.72
2018,3,28,17,0,698.0,56.0,1.5,15.7,255.0,268.29,196.95
2018,3,28,17,15,633.5,50.0,1.45,15.0,202.0,202.18,139.75
2018,3,28,17,30,569.0,44.0,1.4,14.3,149.0,142.47,89.09
2018,3,28,17,45,459.5,36.0,1.4,13.55,103.0,84.58,45.44
2018,3,28,18,0,350.0,28.0,1.4,12.8,57.0,40.19,16.41
2018,3,28,18,15,198.5,17.0,1.4,12.55,31.0,13.38,0.0
2018,3,28,18,30,47.0,6.0,1.4,12.3,5.0,0.0,0.0
2018,3,28,18,45,23.5,3.0,1.4,12.05,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,29,5,45,29.0,3.5,0.45,11.4,3.5,0.0,0.0
2018,3,29,6,0,58.0,7.0,0.5,11.4,7.0,5.51,0.0
2018,3,29,6,15,203.5,19.0,0.5,11.85,36.0,15.7,0.0
2018,3,29,6,30,349.0,31.0,0.5,12.3,65.0,48.45,22.82
2018,3,29,6,45,415.0,41.5,0.5,12.7,106.5,91.08,52.85
2018,3,29,7,0,481.0,52.0,0.5,13.1,148.0,141.94,93.58
2018,3,29,7,15,595.5,54.5,0.5,13.55,209.0,205.29,145.31
2018,3,29,7,30,710.0,57.0,0.5,14.0,270.0,282.52,209.51
2018,3,29,7,45,751.0,61.5,0.5,14.4,324.5,346.61,264.49
2018,3,29,8,0,792.0,66.0,0.5,14.8,379.0,414.2,320.53
2018,3,29,8,15,820.0,69.0,0.5,15.35,431.0,477.09,370.85
2018,3,29,8,30,848.0,72.0,0.5,15.9,483.0,538.18,417.83
2018,3,29,8,45,868.0,75.0,0.55,16.45,532.0,597.71,462.27
2018,3,29,9,0,888.0,78.0,0.6,17.0,581.0,656.91,504.87
2018,3,29,9,15,905.0,79.0,0.6,17.55,625.5,711.3,542.05
2018,3,29,9,30,922.0,80.0,0.6,18.1,670.0,764.42,576.26
2018,3,29,9,45,935.5,80.0,0.65,18.6,708.5,812.2,605.95
2018,3,29,10,0,949.0,80.0,0.7,19.1,747.0,857.81,633.83
2018,3,29,10,15,956.5,81.0,0.75,19.5,778.0,897.01,657.47
2018,3,29,10,30,964.0,82.0,0.8,19.9,809.0,933.14,679.03
2018,3,29,10,45,968.5,83.5,0.8,20.3,833.0,963.86,696.05
2018,3,29,11,0,973.0,85.0,0.8,20.7,857.0,991.0,710.79
2018,3,29,11,15,976.0,86.0,0.85,20.95,873.0,1012.48,723.49
2018,3,29,11,30,979.0,87.0,0.9,21.2,889.0,1030.07,733.93
2018,3,29,11,45,980.0,88.0,0.95,21.4,897.0,1041.77,741.03
2018,3,29,12,0,981.0,89.0,1.0,21.6,905.0,1049.4,745.84
2018,3,29,12,15,981.5,88.5,1.05,21.65,904.5,1050.85,747.45
2018,3,29,12,30,982.0,88.0,1.1,21.7,904.0,1048.19,746.75
2018,3,29,12,45,981.0,87.0,1.15,21.75,895.0,1039.44,742.44
2018,3,29,13,0,980.0,86.0,1.2,21.8,886.0,1026.62,735.77
2018,3,29,13,15,976.5,85.5,1.2,21.75,869.5,1008.01,724.96
2018,3,29,13,30,973.0,85.0,1.2,21.7,853.0,985.54,711.85
2018,3,29,13,45,967.0,84.5,1.25,21.65,828.0,957.12,695.83
2018,3,29,14,0,961.0,84.0,1.3,21.6,803.0,925.24,677.5
2018,3,29,14,15,954.0,82.5,1.35,21.4,771.5,888.16,655.98
2018,3,29,14,30,947.0,81.0,1.4,21.2,740.0,848.04,632.14
2018,3,29,14,45,935.5,79.5,1.45,21.05,701.0,801.67,603.56
2018,3,29,15,0,924.0,78.0,1.5,20.9,662.0,753.04,572.92
2018,3,29,15,15,902.0,76.5,1.5,20.9,614.0,695.37,532.82
2018,3,29,15,30,880.0,75.0,1.5,20.9,566.0,636.97,490.65
2018,3,29,15,45,867.5,72.0,1.55,20.15,520.5,582.09,451.29
2018,3,29,16,0,855.0,69.0,1.6,19.4,475.0,526.2,409.3
2018,3,29,16,15,827.5,66.0,1.55,18.8,423.0,464.6,360.47
2018,3,29,16,30,800.0,63.0,1.5,18.2,371.0,401.49,308.65
2018,3,29,16,45,758.5,59.0,1.45,17.6,316.5,334.04,251.84
2018,3,29,17,0,717.0,55.0,1.4,17.0,262.0,270.21,196.45
2018,3,29,17,15,653.0,50.0,1.35,16.2,209.0,204.23,139.72
2018,3,29,17,30,589.0,45.0,1.3,15.4,156.0,144.43,89.38
2018,3,29,17,45,475.0,37.5,1.25,14.6,108.5,85.59,45.71
2018,3,29,18,0,361.0,30.0,1.2,13.8,61.0,40.91,17.59
2018,3,29,18,15,205.5,18.0,1.2,13.5,33.0,14.16,0.0
2018,3,29,18,30,50.0,6.0,1.2,13.2,5.0,0.0,0.0
2018,3,29,18,45,25.0,3.0,1.2,12.9,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,30,5,45,11.0,3.5,1.05,10.2,3.5,0.0,0.0
2018,3,30,6,0,22.0,7.0,1.0,10.3,7.0,5.51,0.0
2018,3,30,6,15,109.0,22.0,0.9,10.9,32.0,16.61,0.0
2018,3,30,6,30,196.0,37.0,0.8,11.5,57.0,42.57,23.12
2018,3,30,6,45,219.0,52.5,0.7,12.15,87.5,74.01,47.36
2018,3,30,7,0,242.0,68.0,0.6,12.8,118.0,108.39,76.08
2018,3,30,7,15,231.5,91.0,0.6,13.2,149.5,138.78,103.84
2018,3,30,7,30,221.0,114.0,0.6,13.6,181.0,171.89,133.49
2018,3,30,7,45,263.5,132.0,0.55,14.0,227.0,218.68,172.34
2018,3,30,8,0,306.0,150.0,0.5,14.4,273.0,270.26,214.29
2018,3,30,8,15,371.5,160.5,0.5,15.0,329.0,340.51,269.64
2018,3,30,8,30,437.0,171.0,0.5,15.6,385.0,408.65,321.82
2018,3,30,8,45,448.5,187.0,0.45,16.15,425.5,455.98,356.46
2018,3,30,9,0,460.0,203.0,0.4,16.7,466.0,503.38,390.07
2018,3,30,9,15,449.5,224.5,0.45,17.15,497.5,540.63,416.07
2018,3,30,9,30,439.0,246.0,0.5,17.6,529.0,575.61,439.89
2018,3,30,9,45,486.0,243.5,0.5,18.1,573.5,630.41,477.56
2018,3,30,10,0,533.0,241.0,0.5,18.6,618.0,686.73,515.13
2018,3,30,10,15,515.0,260.5,0.5,18.95,637.5,710.64,528.92
2018,3,30,10,30,497.0,280.0,0.5,19.3,657.0,731.36,540.76
2018,3,30,10,45,457.0,307.0,0.55,19.6,661.5,736.26,542.33
2018,3,30,11,0,417.0,334.0,0.6,19.9,666.0,736.97,541.3
2018,3,30,11,15,449.0,329.5,0.6,20.1,693.5,772.35,564.62
2018,3,30,11,30,481.0,325.0,0.6,20.3,721.0,806.36,586.33
2018,3,30,11,45,542.0,305.5,0.6,20.5,755.5,852.11,616.18
2018,3,30,12,0,603.0,286.0,0.6,20.7,790.0,895.62,644.03
2018,3,30,12,15,700.0,237.5,0.65,20.85,822.0,949.67,680.35
2018,3,30,12,30,797.0,189.0,0.7,21.0,854.0,993.24,707.75
2018,3,30,12,45,827.0,171.5,0.7,21.15,855.5,988.9,704.21
2018,3,30,13,0,857.0,154.0,0.7,21.3,857.0,990.58,705.27
2018,3,30,13,15,757.0,195.5,0.75,21.3,807.5,933.79,671.31
2018,3,30,13,30,657.0,237.0,0.8,21.3,758.0,866.08,628.95
2018,3,30,13,45,580.0,258.5,0.85,21.3,708.0,795.01,583.34
2018,3,30,14,0,503.0,280.0,0.9,21.3,658.0,731.2,541.23
2018,3,30,14,15,519.0,258.5,0.9,21.4,634.5,705.97,525.78
2018,3,30,14,30,535.0,237.0,0.9,21.5,611.0,677.64,507.52
2018,3,30,14,45,576.5,207.5,0.95,21.65,590.5,657.79,495.69
2018,3,30,15,0,618.0,178.0,1.0,21.8,570.0,640.07,484.64
2018,3,30,15,15,675.0,146.5,1.0,21.8,547.5,618.39,470.35
2018,3,30,15,30,732.0,115.0,1.0,21.8,525.0,588.43,449.43
2018,3,30,15,45,589.0,138.0,1.05,21.45,449.5,489.44,376.94
2018,3,30,16,0,446.0,161.0,1.1,21.1,374.0,395.82,306.97
2018,3,30,16,15,405.5,147.5,1.1,20.25,324.5,337.04,262.26
2018,3,30,16,30,365.0,134.0,1.1,19.4,275.0,282.05,218.92
2018,3,30,16,45,310.0,120.5,1.1,18.5,228.0,218.89,168.28
2018,3,30,17,0,255.0,107.0,1.1,17.6,181.0,170.52,128.8
2018,3,30,17,15,196.0,89.0,1.15,16.7,139.0,123.8,90.77
2018,3,30,17,30,137.0,71.0,1.2,15.8,97.0,84.44,59.35
2018,3,30,17,45,99.5,51.5,1.25,14.9,67.5,51.86,33.45
2018,3,30,18,0,62.0,32.0,1.3,14.0,38.0,27.23,14.04
2018,3,30,18,15,38.0,18.0,1.3,13.7,21.0,14.16,0.0
2018,3,30,18,30,14.0,4.0,1.3,13.4,4.0,0.0,0.0
2018,3,30,18,45,7.0,2.0,1.3,13.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,31,5,45,5.5,2.5,1.0,10.85,2.5,0.0,0.0
2018,3,31,6,0,11.0,5.0,1.0,10.9,5.0,3.93,0.0
2018,3,31,6,15,7.0,19.0,1.0,11.35,19.0,14.46,0.0
2018,3,31,6,30,3.0,33.0,1.0,11.8,33.0,25.22,14.94
2018,3,31,6,45,10.0,52.0,1.0,12.25,54.0,41.0,28.76
2018,3,31,7,0,17.0,71.0,1.0,12.7,75.0,59.77,44.87
2018,3,31,7,15,95.0,94.0,0.95,13.0,123.0,103.26,79.28
2018,3,31,7,30,173.0,117.0,0.9,13.3,171.0,153.81,120.26
2018,3,31,7,45,189.5,140.5,0.9,13.6,209.0,191.88,152.46
2018,3,31,8,0,206.0,164.0,0.9,13.9,247.0,231.91,185.68
2018,3,31,8,15,212.0,187.5,0.95,14.4,283.0,268.7,215.53
2018,3,31,8,30,218.0,211.0,1.0,14.9,319.0,305.99,245.0
2018,3,31,8,45,200.0,235.5,1.0,15.4,342.0,330.55,263.48
2018,3,31,9,0,182.0,260.0,1.0,15.9,365.0,353.04,279.8
2018,3,31,9,15,243.0,272.5,1.0,16.25,423.5,416.05,327.88
2018,3,31,9,30,304.0,285.0,1.0,16.6,482.0,498.66,388.84
2018,3,31,9,45,332.5,295.5,1.05,16.95,522.5,544.92,421.74
2018,3,31,10,0,361.0,306.0,1.1,17.3,563.0,592.24,455.17
2018,3,31,10,15,317.0,332.5,1.15,17.55,565.0,595.22,455.18
2018,3,31,10,30,273.0,359.0,1.2,17.8,567.0,594.32,452.77
2018,3,31,10,45,277.0,371.0,1.2,18.05,587.5,618.55,469.02
2018,3,31,11,0,281.0,383.0,1.2,18.3,608.0,641.73,484.16
2018,3,31,11,15,318.5,379.5,1.25,18.4,639.0,679.66,511.17
2018,3,31,11,30,356.0,376.0,1.3,18.5,670.0,717.16,537.53
2018,3,31,11,45,342.5,384.0,1.35,18.6,669.0,716.46,536.33
2018,3,31,12,0,329.0,392.0,1.4,18.7,668.0,713.8,534.23
2018,3,31,12,15,303.0,399.5,1.45,18.6,653.5,696.8,522.44
2018,3,31,12,30,277.0,407.0,1.5,18.5,639.0,678.19,509.62
2018,3,31,12,45,314.0,391.5,1.6,18.45,652.0,695.48,523.93
2018,3,31,13,0,351.0,376.0,1.7,18.4,665.0,710.48,536.35
2018,3,31,13,15,377.0,358.0,1.7,18.2,663.0,710.17,537.53
2018,3,31,13,30,403.0,340.0,1.7,18.0,661.0,707.26,537.07
2018,3,31,13,45,388.5,333.5,1.75,17.8,635.0,677.09,516.85
2018,3,31,14,0,374.0,327.0,1.8,17.6,609.0,645.98,495.94
2018,3,31,14,15,447.5,285.0,1.85,17.3,609.0,669.13,515.71
2018,3,31,14,30,521.0,243.0,1.9,17.0,609.0,669.77,519.1
2018,3,31,14,45,543.0,220.5,1.9,16.7,584.0,642.43,500.86
2018,3,31,15,0,565.0,198.0,1.9,16.4,559.0,611.48,479.75
2018,3,31,15,15,554.0,186.0,1.9,16.4,519.5,564.88,445.45
2018,3,31,15,30,543.0,174.0,1.9,16.4,480.0,517.67,409.99
2018,3,31,15,45,534.5,158.5,1.9,15.65,438.0,468.25,373.02
2018,3,31,16,0,526.0,143.0,1.9,14.9,396.0,418.47,334.43
2018,3,31,16,15,410.5,145.5,1.85,14.45,329.5,335.6,268.27
2018,3,31,16,30,295.0,148.0,1.8,14.0,263.0,256.15,204.23
2018,3,31,16,45,277.5,126.5,1.75,13.5,222.5,211.53,166.62
2018,3,31,17,0,260.0,105.0,1.7,13.0,182.0,168.86,129.75
2018,3,31,17,15,243.0,86.5,1.7,12.35,147.0,131.02,96.62
2018,3,31,17,30,226.0,68.0,1.7,11.7,112.0,95.3,65.61
2018,3,31,17,45,173.0,51.0,1.65,11.1,78.5,59.58,37.58
2018,3,31,18,0,120.0,34.0,1.6,10.5,45.0,30.72,16.3
2018,3,31,18,15,68.5,19.5,1.6,10.2,25.0,15.34,0.0
2018,3,31,18,30,17.0,5.0,1.6,9.9,5.0,3.93,0.0
2018,3,31,18,45,8.5,2.5,1.6,9.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,5,45,29.5,5.0,1.9,8.9,5.5,0.0,0.0
2018,4,1,6,0,59.0,10.0,1.9,9.1,11.0,7.87,0.0
2018,4,1,6,15,192.0,25.0,1.95,9.4,44.0,19.03,3.53
2018,4,1,6,30,325.0,40.0,2.0,9.7,77.0,53.3,28.97
2018,4,1,6,45,426.0,50.0,2.05,10.05,125.0,97.99,59.24
2018,4,1,7,0,527.0,60.0,2.1,10.4,173.0,155.32,104.37
2018,4,1,7,15,590.5,66.5,2.05,10.75,226.0,212.68,154.12
2018,4,1,7,30,654.0,73.0,2.0,11.1,279.0,277.09,210.75
2018,4,1,7,45,697.0,78.0,1.95,11.45,332.5,339.29,265.64
2018,4,1,8,0,740.0,83.0,1.9,11.8,386.0,405.29,322.22
2018,4,1,8,15,771.0,86.5,1.85,12.25,438.0,467.41,373.96
2018,4,1,8,30,802.0,90.0,1.8,12.7,490.0,531.01,424.92
2018,4,1,8,45,825.0,92.0,1.75,13.2,538.5,589.66,470.18
2018,4,1,9,0,848.0,94.0,1.7,13.7,587.0,648.32,513.75
2018,4,1,9,15,866.0,96.0,1.7,14.15,631.5,703.24,553.5
2018,4,1,9,30,884.0,98.0,1.7,14.6,676.0,750.34,586.65
2018,4,1,9,45,898.0,99.0,1.75,15.0,714.5,797.82,618.1
2018,4,1,10,0,912.0,100.0,1.8,15.4,753.0,843.26,647.59
2018,4,1,10,15,921.0,101.5,1.85,15.65,784.5,882.72,673.02
2018,4,1,10,30,930.0,103.0,1.9,15.9,816.0,919.32,696.36
2018,4,1,10,45,936.0,104.5,2.0,16.15,840.0,950.17,716.33
2018,4,1,11,0,942.0,106.0,2.1,16.4,864.0,977.62,734.05
2018,4,1,11,15,946.0,106.5,2.15,16.5,880.0,998.65,747.41
2018,4,1,11,30,950.0,107.0,2.2,16.6,896.0,1015.95,758.44
2018,4,1,11,45,951.5,108.0,2.3,16.65,904.0,1027.53,766.59
2018,4,1,12,0,953.0,109.0,2.4,16.7,912.0,1035.17,772.31
2018,4,1,12,15,953.0,108.5,2.5,16.65,911.0,1035.88,773.91
2018,4,1,12,30,953.0,108.0,2.6,16.6,910.0,1032.6,773.05
2018,4,1,12,45,951.5,107.0,2.7,16.6,901.0,1023.4,768.25
2018,4,1,13,0,950.0,106.0,2.8,16.6,892.0,1010.27,760.93
2018,4,1,13,15,946.0,105.5,2.9,16.4,875.0,991.48,750.42
2018,4,1,13,30,942.0,105.0,3.0,16.2,858.0,968.98,737.4
2018,4,1,13,45,935.5,104.5,3.05,16.05,833.0,940.69,719.82
2018,4,1,14,0,929.0,104.0,3.1,15.9,808.0,909.07,699.88
2018,4,1,14,15,920.0,102.5,3.15,15.7,775.5,871.24,675.56
2018,4,1,14,30,911.0,101.0,3.2,15.5,743.0,830.61,649.02
2018,4,1,14,45,898.5,98.5,3.25,15.25,703.5,783.79,617.77
2018,4,1,15,0,886.0,96.0,3.3,15.0,664.0,734.9,583.76
2018,4,1,15,15,869.5,93.5,3.3,15.0,619.5,687.01,547.66
2018,4,1,15,30,853.0,91.0,3.3,15.0,575.0,631.67,505.14
2018,4,1,15,45,831.0,88.5,3.35,14.4,526.0,572.37,459.58
2018,4,1,16,0,809.0,86.0,3.4,13.8,477.0,513.1,412.35
2018,4,1,16,15,778.0,82.0,3.4,13.4,424.5,448.61,358.94
2018,4,1,16,30,747.0,78.0,3.4,13.0,372.0,385.85,305.19
2018,4,1,16,45,702.0,73.5,3.35,12.55,318.0,319.38,247.15
2018,4,1,17,0,657.0,69.0,3.3,12.1,264.0,257.42,191.84
2018,4,1,17,15,571.0,63.0,3.2,11.65,208.5,189.57,133.22
2018,4,1,17,30,485.0,57.0,3.1,11.2,153.0,131.67,85.01
2018,4,1,17,45,387.5,46.5,3.0,10.75,108.5,79.31,45.73
2018,4,1,18,0,290.0,36.0,2.9,10.3,64.0,39.3,20.64
2018,4,1,18,15,161.0,21.0,2.85,10.05,35.0,15.95,0.0
2018,4,1,18,30,32.0,6.0,2.8,9.8,6.0,4.72,0.0
2018,4,1,18,45,16.0,3.0,2.75,9.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,2,5,45,20.5,5.0,2.6,9.3,5.5,0.0,0.0
2018,4,2,6,0,41.0,10.0,2.6,9.5,11.0,7.87,0.0
2018,4,2,6,15,35.0,19.0,2.7,9.75,21.0,14.69,3.13
2018,4,2,6,30,29.0,28.0,2.8,10.0,31.0,24.04,13.57
2018,4,2,6,45,24.0,48.0,2.9,10.25,51.5,40.46,28.01
2018,4,2,7,0,19.0,68.0,3.0,10.5,72.0,57.38,43.18
2018,4,2,7,15,24.5,90.5,3.0,10.7,97.5,78.63,61.58
2018,4,2,7,30,30.0,113.0,3.0,10.9,123.0,100.93,80.71
2018,4,2,7,45,39.0,138.0,3.0,11.1,153.0,127.61,103.29
2018,4,2,8,0,48.0,163.0,3.0,11.3,183.0,155.67,126.76
2018,4,2,8,15,143.5,182.5,2.95,11.65,252.5,229.95,188.11
2018,4,2,8,30,239.0,202.0,2.9,12.0,322.0,317.34,259.46
2018,4,2,8,45,189.5,233.0,2.9,12.35,334.0,320.33,261.07
2018,4,2,9,0,140.0,264.0,2.9,12.7,346.0,328.3,266.23
2018,4,2,9,15,141.5,284.0,2.85,13.0,372.0,355.83,287.34
2018,4,2,9,30,143.0,304.0,2.8,13.3,398.0,383.25,307.95
2018,4,2,9,45,155.5,323.5,2.75,13.6,431.0,418.4,334.49
2018,4,2,10,0,168.0,343.0,2.7,13.9,464.0,454.11,361.05
2018,4,2,10,15,246.5,329.5,2.7,14.1,515.0,530.68,420.17
2018,4,2,10,30,325.0,316.0,2.7,14.3,566.0,594.36,468.6
2018,4,2,10,45,629.0,208.0,2.7,14.45,710.5,796.85,621.92
2018,4,2,11,0,933.0,100.0,2.7,14.6,855.0,961.02,735.27
2018,4,2,11,15,937.0,101.0,2.7,14.7,871.0,982.3,747.26
2018,4,2,11,30,941.0,102.0,2.7,14.8,887.0,999.88,758.2
2018,4,2,11,45,942.5,102.5,2.7,14.95,894.5,1010.79,764.62
2018,4,2,12,0,944.0,103.0,2.7,15.1,902.0,1017.79,768.59
2018,4,2,12,15,944.0,103.0,2.7,15.1,901.5,1018.91,769.23
2018,4,2,12,30,944.0,103.0,2.7,15.1,901.0,1016.08,767.42
2018,4,2,12,45,942.0,102.5,2.75,15.15,892.0,1006.91,761.87
2018,4,2,13,0,940.0,102.0,2.8,15.2,883.0,993.87,753.87
2018,4,2,13,15,936.0,102.0,2.8,15.15,866.5,975.68,742.32
2018,4,2,13,30,932.0,102.0,2.8,15.1,850.0,953.83,728.38
2018,4,2,13,45,924.0,102.0,2.85,15.05,824.5,924.94,710.05
2018,4,2,14,0,916.0,102.0,2.9,15.0,799.0,892.84,689.44
2018,4,2,14,15,906.0,101.0,2.85,14.9,767.0,855.08,664.14
2018,4,2,14,30,896.0,100.0,2.8,14.8,735.0,814.65,636.81
2018,4,2,14,45,881.5,100.0,2.8,14.65,696.5,769.4,606.21
2018,4,2,15,0,867.0,100.0,2.8,14.5,658.0,728.71,577.26
2018,4,2,15,15,851.0,97.0,2.8,14.5,614.0,675.16,537.27
2018,4,2,15,30,835.0,94.0,2.8,14.5,570.0,620.48,495.45
2018,4,2,15,45,811.0,91.5,2.75,14.1,521.0,560.98,449.2
2018,4,2,16,0,787.0,89.0,2.7,13.7,472.0,501.74,401.69
2018,4,2,16,15,734.0,87.0,2.7,13.3,413.5,430.36,343.34
2018,4,2,16,30,681.0,85.0,2.7,12.9,355.0,363.1,286.7
2018,4,2,16,45,629.0,77.5,2.7,12.5,299.0,295.7,228.64
2018,4,2,17,0,577.0,70.0,2.7,12.1,243.0,233.51,174.0
2018,4,2,17,15,526.0,62.5,2.6,11.5,196.5,177.11,124.33
2018,4,2,17,30,475.0,55.0,2.5,10.9,150.0,126.46,81.11
2018,4,2,17,45,363.5,46.0,2.45,10.35,106.0,75.11,43.52
2018,4,2,18,0,252.0,37.0,2.4,9.8,62.0,35.72,19.19
2018,4,2,18,15,141.5,21.5,2.35,9.5,34.0,16.3,0.0
2018,4,2,18,30,31.0,6.0,2.3,9.2,6.0,4.72,0.0
2018,4,2,18,45,15.5,3.0,2.25,8.9,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,3,5,45,31.5,7.0,1.5,7.3,7.5,0.0,0.0
2018,4,3,6,0,63.0,14.0,1.5,7.6,15.0,11.02,0.0
2018,4,3,6,15,188.5,29.5,1.5,8.05,49.5,22.32,9.58
2018,4,3,6,30,314.0,45.0,1.5,8.5,84.0,53.68,30.36
2018,4,3,6,45,417.0,55.0,1.55,8.95,133.0,100.02,61.86
2018,4,3,7,0,520.0,65.0,1.6,9.4,182.0,156.96,106.41
2018,4,3,7,15,587.5,71.5,1.55,9.8,236.0,214.76,156.1
2018,4,3,7,30,655.0,78.0,1.5,10.2,290.0,280.08,213.03
2018,4,3,7,45,702.0,82.0,1.5,10.65,345.0,342.77,267.9
2018,4,3,8,0,749.0,86.0,1.5,11.1,400.0,409.64,324.8
2018,4,3,8,15,780.0,89.0,1.45,11.6,452.0,471.69,376.05
2018,4,3,8,30,811.0,92.0,1.4,12.1,504.0,535.09,426.38
2018,4,3,8,45,833.5,94.5,1.4,12.6,553.0,594.23,471.88
2018,4,3,9,0,856.0,97.0,1.4,13.1,602.0,653.31,515.71
2018,4,3,9,15,870.5,100.0,1.4,13.5,645.5,707.07,554.37
2018,4,3,9,30,885.0,103.0,1.4,13.9,689.0,752.55,586.18
2018,4,3,9,45,895.0,106.0,1.4,14.3,726.5,798.8,616.38
2018,4,3,10,0,905.0,109.0,1.4,14.7,764.0,842.71,644.03
2018,4,3,10,15,913.0,110.5,1.4,15.0,794.5,880.92,667.66
2018,4,3,10,30,921.0,112.0,1.4,15.3,825.0,916.21,689.15
2018,4,3,10,45,927.0,113.0,1.4,15.6,848.5,946.13,706.91
2018,4,3,11,0,933.0,114.0,1.4,15.9,872.0,972.67,722.43
2018,4,3,11,15,937.0,114.0,1.35,16.15,887.5,992.86,733.13
2018,4,3,11,30,941.0,114.0,1.3,16.4,903.0,1009.34,741.48
2018,4,3,11,45,943.5,113.5,1.3,16.65,910.0,1020.11,747.14
2018,4,3,12,0,946.0,113.0,1.3,16.9,917.0,1026.99,750.5
2018,4,3,12,15,941.0,115.5,1.3,16.95,914.5,1025.73,749.42
2018,4,3,12,30,936.0,118.0,1.3,17.0,912.0,1020.54,746.08
2018,4,3,12,45,919.5,124.5,1.35,17.1,898.0,1004.49,736.71
2018,4,3,13,0,903.0,131.0,1.4,17.2,884.0,984.83,725.18
2018,4,3,13,15,907.5,125.0,1.45,17.15,869.0,969.18,716.7
2018,4,3,13,30,912.0,119.0,1.5,17.1,854.0,949.63,705.63
2018,4,3,13,45,904.5,117.5,1.55,17.05,828.0,920.1,687.96
2018,4,3,14,0,897.0,116.0,1.6,17.0,802.0,887.42,668.13
2018,4,3,14,15,885.0,115.5,1.7,16.8,769.0,849.05,645.17
2018,4,3,14,30,873.0,115.0,1.8,16.6,736.0,816.92,626.11
2018,4,3,14,45,856.0,112.5,1.85,16.4,694.5,767.24,593.66
2018,4,3,15,0,839.0,110.0,1.9,16.2,653.0,715.98,558.1
2018,4,3,15,15,821.5,107.5,1.9,16.2,609.0,663.11,519.57
2018,4,3,15,30,804.0,105.0,1.9,16.2,565.0,609.3,479.29
2018,4,3,15,45,783.5,100.5,2.0,15.5,517.5,551.27,436.24
2018,4,3,16,0,763.0,96.0,2.1,14.8,470.0,493.27,391.38
2018,4,3,16,15,725.0,92.0,2.1,14.3,416.0,428.26,338.73
2018,4,3,16,30,687.0,88.0,2.1,13.8,362.0,365.56,286.24
2018,4,3,16,45,641.5,82.0,2.1,13.3,309.5,301.51,231.34
2018,4,3,17,0,596.0,76.0,2.1,12.8,257.0,241.79,179.04
2018,4,3,17,15,532.0,68.5,2.05,12.2,206.5,181.49,127.03
2018,4,3,17,30,468.0,61.0,2.0,11.6,156.0,128.54,82.9
2018,4,3,17,45,362.5,50.0,1.95,10.95,110.5,76.8,45.17
2018,4,3,18,0,257.0,39.0,1.9,10.3,65.0,36.17,20.14
2018,4,3,18,15,144.5,23.5,1.85,10.0,36.5,17.77,0.0
2018,4,3,18,30,32.0,8.0,1.8,9.7,8.0,6.29,0.0
2018,4,3,18,45,16.0,4.0,1.75,9.35,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
