Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.35,8.35,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,4,14,5,45,110.5,15.5,1.3,8.9,23.5,12.2,0.0
2018,4,14,6,0,211.0,29.0,1.3,9.2,45.0,22.04,9.73
2018,4,14,6,15,328.5,40.5,1.3,9.7,87.5,33.18,23.48
2018,4,14,6,30,446.0,52.0,1.3,10.2,130.0,62.55,36.79
2018,4,14,6,45,521.0,60.0,1.3,10.65,181.0,108.86,65.65
2018,4,14,7,0,596.0,68.0,1.3,11.1,232.0,164.23,108.33
2018,4,14,7,15,645.5,73.5,1.25,11.6,285.5,220.23,156.03
2018,4,14,7,30,695.0,79.0,1.2,12.1,339.0,281.36,209.02
2018,4,14,7,45,729.5,83.5,1.2,12.6,392.0,341.1,260.93
2018,4,14,8,0,764.0,88.0,1.2,13.1,445.0,404.41,314.35
2018,4,14,8,15,789.5,91.5,1.15,13.65,496.5,463.67,362.74
2018,4,14,8,30,815.0,95.0,1.1,14.2,548.0,523.83,409.9
2018,4,14,8,45,834.5,97.5,1.1,14.7,595.0,580.17,452.84
2018,4,14,9,0,854.0,100.0,1.1,15.2,642.0,636.11,493.95
2018,4,14,9,15,870.0,101.5,1.05,15.65,685.0,682.69,526.74
2018,4,14,9,30,886.0,103.0,1.0,16.1,728.0,732.4,560.51
2018,4,14,9,45,899.0,103.0,1.0,16.5,765.0,776.8,589.92
2018,4,14,10,0,912.0,103.0,1.0,16.9,802.0,819.03,616.04
2018,4,14,10,15,920.5,104.0,1.0,17.2,832.0,856.16,638.64
2018,4,14,10,30,929.0,105.0,1.0,17.5,862.0,890.38,659.12
2018,4,14,10,45,934.5,105.5,1.0,17.75,884.0,918.41,675.56
2018,4,14,11,0,940.0,106.0,1.0,18.0,906.0,943.03,689.79
2018,4,14,11,15,943.5,106.5,1.0,18.2,921.0,962.3,700.75
2018,4,14,11,30,947.0,107.0,1.0,18.4,936.0,977.86,709.45
2018,4,14,11,45,948.5,107.0,1.05,18.55,942.5,987.3,715.49
2018,4,14,12,0,950.0,107.0,1.1,18.7,949.0,992.85,719.26
2018,4,14,12,15,949.5,107.0,1.15,18.75,947.0,992.64,719.82
2018,4,14,12,30,949.0,107.0,1.2,18.8,945.0,988.52,718.07
2018,4,14,12,45,946.0,107.5,1.3,18.8,935.0,978.69,713.8
2018,4,14,13,0,943.0,108.0,1.4,18.8,925.0,965.06,707.13
2018,4,14,13,15,939.5,106.5,1.45,18.7,907.0,945.32,696.01
2018,4,14,13,30,936.0,105.0,1.5,18.6,889.0,921.94,682.55
2018,4,14,13,45,930.0,104.5,1.6,18.5,864.0,893.91,666.57
2018,4,14,14,0,924.0,104.0,1.7,18.4,839.0,862.61,648.19
2018,4,14,14,15,916.0,102.0,1.8,18.2,806.5,825.2,625.59
2018,4,14,14,30,908.0,100.0,1.9,18.0,774.0,785.01,600.67
2018,4,14,14,45,897.0,98.0,1.95,17.8,735.0,740.12,570.57
2018,4,14,15,0,886.0,96.0,2.0,17.6,696.0,693.11,537.42
2018,4,14,15,15,871.0,93.5,2.0,17.6,651.5,641.29,499.07
2018,4,14,15,30,856.0,91.0,2.0,17.6,607.0,591.68,461.17
2018,4,14,15,45,835.0,88.5,2.15,16.95,558.0,533.73,417.54
2018,4,14,16,0,814.0,86.0,2.3,16.3,509.0,475.77,372.0
2018,4,14,16,15,785.5,82.5,2.3,15.75,456.5,414.07,321.24
2018,4,14,16,30,757.0,79.0,2.3,15.2,404.0,353.86,270.03
2018,4,14,16,45,717.5,74.5,2.35,14.7,350.0,291.28,215.89
2018,4,14,17,0,678.0,70.0,2.4,14.2,296.0,230.4,162.62
2018,4,14,17,15,588.5,67.0,2.35,13.6,238.5,167.25,110.48
2018,4,14,17,30,499.0,64.0,2.3,13.0,181.0,114.31,70.15
2018,4,14,17,45,363.0,55.0,2.25,12.4,128.5,62.24,36.99
2018,4,14,18,0,227.0,46.0,2.2,11.8,76.0,34.45,24.53
2018,4,14,18,15,141.0,30.0,2.15,11.5,46.0,22.57,11.8
2018,4,14,18,30,55.0,14.0,2.1,11.2,16.0,11.02,0.0
2018,4,14,18,45,27.5,7.0,2.05,10.9,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,8.65,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,15,5,45,60.5,15.5,1.25,8.95,20.0,12.2,0.0
2018,4,15,6,0,113.0,29.0,1.3,9.1,38.0,21.71,10.53
2018,4,15,6,15,171.5,45.0,1.35,9.45,70.0,33.51,23.9
2018,4,15,6,30,230.0,61.0,1.4,9.8,102.0,56.74,37.5
2018,4,15,6,45,376.5,70.0,1.5,10.1,163.5,97.86,62.71
2018,4,15,7,0,523.0,79.0,1.6,10.4,225.0,160.22,108.56
2018,4,15,7,15,446.0,101.0,1.6,10.8,244.0,192.45,141.17
2018,4,15,7,30,369.0,123.0,1.6,11.2,263.0,218.55,168.31
2018,4,15,7,45,426.0,135.5,1.6,11.65,319.5,274.15,215.03
2018,4,15,8,0,483.0,148.0,1.6,12.1,376.0,335.69,265.92
2018,4,15,8,15,648.5,123.5,1.6,12.45,465.0,426.14,338.06
2018,4,15,8,30,814.0,99.0,1.6,12.8,554.0,525.49,415.92
2018,4,15,8,45,832.0,102.5,1.6,13.15,601.5,581.83,459.55
2018,4,15,9,0,850.0,106.0,1.6,13.5,649.0,637.63,501.62
2018,4,15,9,15,864.0,108.0,1.7,13.75,691.0,688.49,539.76
2018,4,15,9,30,878.0,110.0,1.8,14.0,733.0,731.31,571.45
2018,4,15,9,45,889.0,112.0,1.85,14.2,769.5,775.73,603.18
2018,4,15,10,0,900.0,114.0,1.9,14.4,806.0,817.86,631.35
2018,4,15,10,15,907.5,115.0,1.95,14.5,835.5,853.72,655.09
2018,4,15,10,30,915.0,116.0,2.0,14.6,865.0,886.63,676.74
2018,4,15,10,45,920.0,116.5,2.0,14.7,886.5,913.81,693.9
2018,4,15,11,0,925.0,117.0,2.0,14.8,908.0,937.59,708.79
2018,4,15,11,15,928.5,117.5,2.05,14.8,922.5,956.52,721.3
2018,4,15,11,30,932.0,118.0,2.1,14.8,937.0,971.79,731.5
2018,4,15,11,45,934.0,118.0,2.15,14.85,943.5,981.49,737.97
2018,4,15,12,0,936.0,118.0,2.2,14.9,950.0,987.37,742.08
2018,4,15,12,15,935.0,117.5,2.3,14.85,947.0,986.16,742.46
2018,4,15,12,30,934.0,117.0,2.4,14.8,944.0,981.11,740.42
2018,4,15,12,45,931.5,116.0,2.5,14.8,933.5,970.39,734.51
2018,4,15,13,0,929.0,115.0,2.6,14.8,923.0,955.92,726.15
2018,4,15,13,15,922.5,114.5,2.65,14.65,903.5,934.69,713.16
2018,4,15,13,30,916.0,114.0,2.7,14.5,884.0,910.02,697.83
2018,4,15,13,45,907.0,113.5,2.8,14.35,857.0,879.93,679.05
2018,4,15,14,0,898.0,113.0,2.9,14.2,830.0,846.82,657.98
2018,4,15,14,15,666.5,188.5,3.0,13.95,709.0,723.42,568.81
2018,4,15,14,30,435.0,264.0,3.1,13.7,588.0,587.6,465.91
2018,4,15,14,45,355.0,265.0,3.15,13.5,520.5,498.36,398.63
2018,4,15,15,0,275.0,266.0,3.2,13.3,453.0,429.14,344.81
2018,4,15,15,15,228.0,261.5,3.2,13.3,410.0,381.23,306.97
2018,4,15,15,30,181.0,257.0,3.2,13.3,367.0,326.76,263.56
2018,4,15,15,45,159.0,238.5,3.3,12.6,329.5,288.23,233.36
2018,4,15,16,0,137.0,220.0,3.4,11.9,292.0,251.72,204.25
2018,4,15,16,15,233.0,187.0,3.4,11.55,294.0,260.75,210.68
2018,4,15,16,30,329.0,154.0,3.4,11.2,296.0,251.08,199.81
2018,4,15,16,45,340.5,134.0,3.4,10.8,264.0,215.99,168.2
2018,4,15,17,0,352.0,114.0,3.4,10.4,232.0,183.68,138.33
2018,4,15,17,15,342.0,95.0,3.3,10.15,193.5,141.3,100.94
2018,4,15,17,30,332.0,76.0,3.2,9.9,155.0,100.11,66.38
2018,4,15,17,45,274.5,61.0,3.1,9.6,115.0,60.84,39.18
2018,4,15,18,0,217.0,46.0,3.0,9.3,75.0,34.4,24.8
2018,4,15,18,15,134.0,30.5,2.9,9.15,46.0,22.91,12.59
2018,4,15,18,30,51.0,15.0,2.8,9.0,17.0,11.8,0.0
2018,4,15,18,45,25.5,7.5,2.75,8.85,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,1.7,7.65,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,1.7,7.8,1.0,0.0,0.0
2018,4,16,5,45,2.0,3.5,1.75,7.95,3.5,2.75,0.0
2018,4,16,6,0,3.0,6.0,1.8,8.1,6.0,4.7,0.0
2018,4,16,6,15,1.5,10.5,1.85,8.15,10.5,7.97,1.44
2018,4,16,6,30,0.0,15.0,1.9,8.2,15.0,11.39,4.26
2018,4,16,6,45,0.0,16.0,2.0,8.3,16.0,12.15,5.02
2018,4,16,7,0,0.0,17.0,2.1,8.4,17.0,12.92,5.73
2018,4,16,7,15,0.0,18.5,2.15,8.45,18.5,14.07,6.73
2018,4,16,7,30,0.0,20.0,2.2,8.5,20.0,15.23,7.72
2018,4,16,7,45,0.0,42.5,2.25,8.55,42.5,32.49,22.73
2018,4,16,8,0,0.0,65.0,2.3,8.6,65.0,49.86,37.65
2018,4,16,8,15,89.5,146.0,2.35,8.65,196.5,165.79,135.74
2018,4,16,8,30,179.0,227.0,2.4,8.7,328.0,287.0,235.63
2018,4,16,8,45,324.5,227.5,2.45,8.75,429.0,389.85,319.13
2018,4,16,9,0,470.0,228.0,2.5,8.8,530.0,509.06,413.9
2018,4,16,9,15,256.5,178.0,2.55,8.85,344.5,334.73,275.08
2018,4,16,9,30,43.0,128.0,2.6,8.9,159.0,134.71,108.81
2018,4,16,9,45,74.5,198.0,2.6,9.0,254.5,231.38,189.16
2018,4,16,10,0,106.0,268.0,2.6,9.1,350.0,322.55,262.43
2018,4,16,10,15,247.5,309.0,2.65,9.1,510.0,493.36,398.64
2018,4,16,10,30,389.0,350.0,2.7,9.1,670.0,658.12,524.4
2018,4,16,10,45,355.5,370.5,2.7,9.15,668.5,659.9,523.16
2018,4,16,11,0,322.0,391.0,2.7,9.2,667.0,658.68,520.86
2018,4,16,11,15,242.5,405.5,2.7,9.2,615.5,608.03,480.99
2018,4,16,11,30,163.0,420.0,2.7,9.2,564.0,535.73,424.85
2018,4,16,11,45,115.5,405.0,2.7,9.2,507.5,480.15,381.72
2018,4,16,12,0,68.0,390.0,2.7,9.2,451.0,404.08,322.17
2018,4,16,12,15,55.0,364.0,2.75,9.15,413.0,367.89,294.21
2018,4,16,12,30,42.0,338.0,2.8,9.1,375.0,331.59,265.71
2018,4,16,12,45,37.0,334.5,2.8,9.1,367.0,323.24,259.17
2018,4,16,13,0,32.0,331.0,2.8,9.1,359.0,314.73,252.41
2018,4,16,13,15,31.5,288.0,2.85,9.1,315.0,274.24,220.61
2018,4,16,13,30,31.0,245.0,2.9,9.1,271.0,234.28,188.96
2018,4,16,13,45,162.0,283.5,2.95,9.05,414.0,392.35,319.21
2018,4,16,14,0,293.0,322.0,3.0,9.0,557.0,542.63,437.83
2018,4,16,14,15,260.5,329.5,3.05,8.95,532.0,512.88,413.71
2018,4,16,14,30,228.0,337.0,3.1,8.9,507.0,470.17,380.58
2018,4,16,14,45,222.5,319.5,3.1,8.85,478.5,439.91,357.46
2018,4,16,15,0,217.0,302.0,3.1,8.8,450.0,409.47,333.82
2018,4,16,15,15,281.5,272.0,3.1,8.8,451.0,421.93,344.69
2018,4,16,15,30,346.0,242.0,3.1,8.8,452.0,415.92,340.18
2018,4,16,15,45,391.5,212.5,3.15,8.6,432.0,393.63,322.08
2018,4,16,16,0,437.0,183.0,3.2,8.4,412.0,374.96,305.74
2018,4,16,16,15,473.5,155.0,3.2,8.25,380.5,338.6,273.77
2018,4,16,16,30,510.0,127.0,3.2,8.1,349.0,297.43,236.32
2018,4,16,16,45,474.5,114.5,3.15,8.0,300.0,243.33,188.51
2018,4,16,17,0,439.0,102.0,3.1,7.9,251.0,192.82,143.72
2018,4,16,17,15,414.5,87.0,3.0,7.7,208.0,146.06,102.59
2018,4,16,17,30,390.0,72.0,2.9,7.5,165.0,102.12,66.31
2018,4,16,17,45,347.0,58.5,2.8,7.3,126.0,61.38,38.48
2018,4,16,18,0,304.0,45.0,2.7,7.1,87.0,34.21,24.93
2018,4,16,18,15,189.0,30.5,2.6,7.0,53.0,23.12,13.23
2018,4,16,18,30,74.0,16.0,2.5,6.9,19.0,12.59,0.0
2018,4,16,18,45,37.0,8.0,2.45,6.8,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,1.6,5.3,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,1.5,5.7,5.0,0.0,0.0
2018,4,17,5,45,144.0,18.5,1.4,6.05,30.0,14.56,0.0
2018,4,17,6,0,261.0,32.0,1.3,6.4,55.0,26.42,15.79
2018,4,17,6,15,378.5,42.5,1.3,6.8,100.5,34.88,25.58
2018,4,17,6,30,496.0,53.0,1.3,7.2,146.0,63.63,37.81
2018,4,17,6,45,566.0,60.0,1.25,7.65,198.5,111.36,66.95
2018,4,17,7,0,636.0,67.0,1.2,8.1,251.0,167.4,110.31
2018,4,17,7,15,683.0,73.0,1.2,8.45,306.0,225.29,160.15
2018,4,17,7,30,730.0,79.0,1.2,8.8,361.0,287.97,215.25
2018,4,17,7,45,763.0,83.0,1.15,9.15,415.0,349.81,269.55
2018,4,17,8,0,796.0,87.0,1.1,9.5,469.0,412.32,323.0
2018,4,17,8,15,820.0,90.5,1.05,9.9,520.5,472.25,372.67
2018,4,17,8,30,844.0,94.0,1.0,10.3,572.0,532.84,420.88
2018,4,17,8,45,862.0,97.0,1.0,10.7,620.0,589.89,464.98
2018,4,17,9,0,880.0,100.0,1.0,11.1,668.0,642.03,504.02
2018,4,17,9,15,894.0,102.0,0.95,11.45,711.0,693.07,540.47
2018,4,17,9,30,908.0,104.0,0.9,11.8,754.0,742.49,574.46
2018,4,17,9,45,919.0,105.0,0.85,12.1,791.0,786.87,603.88
2018,4,17,10,0,930.0,106.0,0.8,12.4,828.0,828.87,629.42
2018,4,17,10,15,927.5,111.5,0.75,12.65,854.0,861.67,648.44
2018,4,17,10,30,925.0,117.0,0.7,12.9,880.0,890.82,664.89
2018,4,17,10,45,861.5,153.5,0.7,13.15,878.5,905.17,672.51
2018,4,17,11,0,798.0,190.0,0.7,13.4,877.0,901.12,668.42
2018,4,17,11,15,781.0,199.5,0.75,13.55,881.0,918.06,679.67
2018,4,17,11,30,764.0,209.0,0.8,13.7,885.0,922.36,682.45
2018,4,17,11,45,697.0,237.0,0.85,13.85,857.0,894.39,663.39
2018,4,17,12,0,630.0,265.0,0.9,14.0,829.0,861.34,640.96
2018,4,17,12,15,427.5,351.0,0.95,14.1,733.5,750.42,562.52
2018,4,17,12,30,225.0,437.0,1.0,14.2,638.0,608.93,461.07
2018,4,17,12,45,172.5,424.0,1.05,14.3,577.0,546.8,417.52
2018,4,17,13,0,120.0,411.0,1.1,14.4,516.0,484.81,372.27
2018,4,17,13,15,160.0,406.5,1.15,14.35,543.5,512.56,394.69
2018,4,17,13,30,200.0,402.0,1.2,14.3,571.0,537.99,414.56
2018,4,17,13,45,282.0,373.0,1.3,14.3,603.5,589.01,454.07
2018,4,17,14,0,364.0,344.0,1.4,14.3,636.0,618.1,477.42
2018,4,17,14,15,479.5,289.0,1.5,14.2,658.0,657.97,509.27
2018,4,17,14,30,595.0,234.0,1.6,14.1,680.0,678.9,527.15
2018,4,17,14,45,712.5,180.0,1.7,13.95,687.0,688.09,536.42
2018,4,17,15,0,830.0,126.0,1.8,13.8,694.0,680.67,533.17
2018,4,17,15,15,833.0,116.5,1.8,13.8,655.5,634.87,498.68
2018,4,17,15,30,836.0,107.0,1.8,13.8,617.0,586.34,461.39
2018,4,17,15,45,811.5,104.0,2.05,13.35,566.5,527.17,416.48
2018,4,17,16,0,787.0,101.0,2.3,12.9,516.0,468.41,369.81
2018,4,17,16,15,751.5,97.0,2.35,12.55,461.0,404.13,316.42
2018,4,17,16,30,716.0,93.0,2.4,12.2,406.0,342.76,263.82
2018,4,17,16,45,667.0,87.0,2.45,11.85,349.0,278.42,208.11
2018,4,17,17,0,618.0,81.0,2.5,11.5,292.0,218.82,156.13
2018,4,17,17,15,540.0,73.5,2.45,11.0,235.0,158.14,105.77
2018,4,17,17,30,462.0,66.0,2.4,10.5,178.0,106.53,66.35
2018,4,17,17,45,391.0,55.5,2.4,10.0,134.0,62.21,38.19
2018,4,17,18,0,320.0,45.0,2.4,9.5,90.0,34.32,24.82
2018,4,17,18,15,212.0,31.5,2.35,9.15,56.0,23.94,14.02
2018,4,17,18,30,104.0,18.0,2.3,8.8,22.0,14.16,0.0
2018,4,17,18,45,52.0,9.0,2.2,8.5,11.0,7.08,0.0
2018,4,17,19,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.25,6.95,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.2,7.1,1.0,0.79,0.0
2018,4,18,5,45,0.0,3.0,1.1,7.25,3.0,2.36,0.0
2018,4,18,6,0,0.0,5.0,1.0,7.4,5.0,3.78,0.0
2018,4,18,6,15,0.0,6.5,1.05,7.65,6.5,4.92,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.9,8.0,6.06,0.0
2018,4,18,6,45,0.0,21.0,1.1,8.15,21.0,15.97,8.41
2018,4,18,7,0,0.0,34.0,1.1,8.4,34.0,25.93,17.19
2018,4,18,7,15,0.0,47.5,1.05,8.55,47.5,36.31,26.25
2018,4,18,7,30,0.0,61.0,1.0,8.7,61.0,46.74,35.22
2018,4,18,7,45,0.0,58.0,1.0,8.85,58.0,44.44,33.06
2018,4,18,8,0,0.0,55.0,1.0,9.0,55.0,42.15,30.94
2018,4,18,8,15,0.0,73.0,0.95,9.25,73.0,56.08,42.74
2018,4,18,8,30,0.0,91.0,0.9,9.5,91.0,70.08,54.43
2018,4,18,8,45,4.0,121.5,0.9,9.75,124.0,96.34,76.31
2018,4,18,9,0,8.0,152.0,0.9,10.0,157.0,123.3,98.44
2018,4,18,9,15,75.0,244.0,0.95,10.3,297.5,251.74,203.42
2018,4,18,9,30,142.0,336.0,1.0,10.6,438.0,395.86,315.47
2018,4,18,9,45,212.5,348.5,1.05,10.9,510.0,466.19,368.44
2018,4,18,10,0,283.0,361.0,1.1,11.2,582.0,555.32,434.52
2018,4,18,10,15,308.5,370.0,1.15,11.4,618.5,595.39,462.99
2018,4,18,10,30,334.0,379.0,1.2,11.6,655.0,635.7,491.78
2018,4,18,10,45,305.5,398.0,1.3,11.8,655.5,639.11,493.16
2018,4,18,11,0,277.0,417.0,1.4,12.0,656.0,639.9,492.98
2018,4,18,11,15,242.5,428.5,1.5,12.1,640.5,626.06,482.45
2018,4,18,11,30,208.0,440.0,1.6,12.2,625.0,592.32,457.8
2018,4,18,11,45,200.5,442.0,1.7,12.3,621.0,589.74,456.31
2018,4,18,12,0,193.0,444.0,1.8,12.4,617.0,585.92,453.65
2018,4,18,12,15,165.0,435.5,1.85,12.45,583.0,552.38,428.69
2018,4,18,12,30,137.0,427.0,1.9,12.5,549.0,517.95,403.07
2018,4,18,12,45,112.0,412.0,2.0,12.5,511.0,479.66,374.7
2018,4,18,13,0,87.0,397.0,2.1,12.5,473.0,423.26,332.4
2018,4,18,13,15,70.5,366.5,2.1,12.5,427.5,378.66,298.57
2018,4,18,13,30,54.0,336.0,2.1,12.5,382.0,334.65,264.72
2018,4,18,13,45,48.0,316.5,2.15,12.5,356.5,310.08,245.99
2018,4,18,14,0,42.0,297.0,2.2,12.5,331.0,285.77,227.23
2018,4,18,14,15,39.5,271.5,2.2,12.4,302.5,259.2,206.7
2018,4,18,14,30,37.0,246.0,2.2,12.3,274.0,232.93,186.22
2018,4,18,14,45,290.0,226.5,2.2,12.2,427.0,412.77,333.54
2018,4,18,15,0,543.0,207.0,2.2,12.1,580.0,559.72,447.62
2018,4,18,15,15,703.5,149.5,2.2,12.1,600.5,585.01,466.39
2018,4,18,15,30,864.0,92.0,2.2,12.1,621.0,581.52,463.0
2018,4,18,15,45,856.0,88.0,2.2,11.75,577.0,531.83,422.82
2018,4,18,16,0,848.0,84.0,2.2,11.4,533.0,477.68,378.03
2018,4,18,16,15,823.0,80.0,2.15,11.1,480.0,415.59,325.37
2018,4,18,16,30,798.0,76.0,2.1,10.8,427.0,354.56,272.03
2018,4,18,16,45,761.5,71.5,2.05,10.5,372.0,291.16,215.93
2018,4,18,17,0,725.0,67.0,2.0,10.2,317.0,230.85,162.16
2018,4,18,17,15,651.5,63.0,1.85,9.65,259.0,165.91,107.64
2018,4,18,17,30,578.0,59.0,1.7,9.1,201.0,111.25,65.94
2018,4,18,17,45,456.0,52.5,1.6,8.5,147.5,61.09,36.51
2018,4,18,18,0,334.0,46.0,1.5,7.9,94.0,37.39,27.79
2018,4,18,18,15,215.0,32.0,1.45,7.55,58.0,24.32,14.71
2018,4,18,18,30,96.0,18.0,1.4,7.2,22.0,13.64,0.0
2018,4,18,18,45,48.0,9.0,1.4,6.85,11.0,7.08,0.0
2018,4,18,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,19,5,15,12.0,2.0,1.35,5.95,2.0,0.0,0.0
2018,4,19,5,30,24.0,4.0,1.4,6.3,4.0,3.15,0.0
2018,4,19,5,45,108.0,19.0,1.45,6.65,28.0,14.4,0.0
2018,4,19,6,0,192.0,34.0,1.5,7.0,52.0,25.66,15.98
2018,4,19,6,15,318.0,44.5,1.6,7.35,97.0,33.98,24.85
2018,4,19,6,30,444.0,55.0,1.7,7.7,142.0,61.78,37.95
2018,4,19,6,45,552.0,59.5,1.8,8.05,201.0,107.88,64.72
2018,4,19,7,0,660.0,64.0,1.9,8.4,260.0,166.9,108.83
2018,4,19,7,15,705.0,68.5,1.95,8.8,314.5,226.23,160.09
2018,4,19,7,30,750.0,73.0,2.0,9.2,369.0,287.67,214.64
2018,4,19,7,45,778.5,77.5,2.1,9.6,422.0,347.52,268.3
2018,4,19,8,0,807.0,82.0,2.2,10.0,475.0,409.21,322.37
2018,4,19,8,15,829.0,85.0,2.25,10.4,526.0,468.02,372.64
2018,4,19,8,30,851.0,88.0,2.3,10.8,577.0,527.24,421.63
2018,4,19,8,45,867.5,91.0,2.35,11.15,624.0,580.46,464.62
2018,4,19,9,0,884.0,94.0,2.4,11.5,671.0,635.08,507.3
2018,4,19,9,15,896.0,96.5,2.4,11.8,713.0,685.19,545.2
2018,4,19,9,30,908.0,99.0,2.4,12.1,755.0,733.51,580.74
2018,4,19,9,45,917.0,101.0,2.4,12.4,791.0,777.12,611.96
2018,4,19,10,0,926.0,103.0,2.4,12.7,827.0,818.22,639.25
2018,4,19,10,15,933.5,103.5,2.4,12.9,856.5,853.97,662.69
2018,4,19,10,30,941.0,104.0,2.4,13.1,886.0,886.7,683.86
2018,4,19,10,45,947.0,105.0,2.4,13.3,909.0,915.42,702.15
2018,4,19,11,0,953.0,106.0,2.4,13.5,932.0,940.71,718.05
2018,4,19,11,15,957.0,106.5,2.45,13.65,947.0,960.19,730.64
2018,4,19,11,30,961.0,107.0,2.5,13.8,962.0,975.92,740.82
2018,4,19,11,45,962.5,107.5,2.5,13.9,968.5,985.57,746.64
2018,4,19,12,0,964.0,108.0,2.5,14.0,975.0,991.31,750.0
2018,4,19,12,15,961.5,109.0,2.55,14.05,972.5,989.93,749.38
2018,4,19,12,30,959.0,110.0,2.6,14.1,970.0,984.62,746.29
2018,4,19,12,45,953.5,111.5,2.7,14.2,958.5,973.21,739.54
2018,4,19,13,0,948.0,113.0,2.8,14.3,947.0,958.02,730.31
2018,4,19,13,15,945.0,111.5,2.85,14.25,929.0,938.55,718.16
2018,4,19,13,30,942.0,110.0,2.9,14.2,911.0,915.43,703.53
2018,4,19,13,45,937.0,108.5,2.95,14.2,885.5,887.11,685.12
2018,4,19,14,0,932.0,107.0,3.0,14.2,860.0,855.47,664.32
2018,4,19,14,15,923.5,105.5,3.0,14.1,827.0,817.98,639.15
2018,4,19,14,30,915.0,104.0,3.0,14.0,794.0,777.74,611.64
2018,4,19,14,45,903.5,102.5,3.0,13.9,755.0,732.88,578.83
2018,4,19,15,0,892.0,101.0,3.0,13.8,716.0,685.94,543.72
2018,4,19,15,15,877.0,98.5,3.0,13.8,671.0,634.13,503.86
2018,4,19,15,30,862.0,96.0,3.0,13.8,626.0,584.3,464.34
2018,4,19,15,45,840.0,93.5,2.95,13.5,576.0,525.93,417.5
2018,4,19,16,0,818.0,91.0,2.9,13.2,526.0,467.65,369.31
2018,4,19,16,15,787.0,88.0,2.8,12.9,472.5,405.74,316.8
2018,4,19,16,30,756.0,85.0,2.7,12.6,419.0,345.58,264.39
2018,4,19,16,45,715.5,80.5,2.65,12.35,364.5,281.69,208.34
2018,4,19,17,0,675.0,76.0,2.6,12.1,310.0,222.93,156.47
2018,4,19,17,15,616.5,70.5,2.5,11.55,256.5,164.31,107.18
2018,4,19,17,30,558.0,65.0,2.4,11.0,203.0,112.19,67.42
2018,4,19,17,45,467.5,56.5,2.3,10.5,153.0,63.23,38.49
2018,4,19,18,0,377.0,48.0,2.2,10.0,103.0,39.26,29.23
2018,4,19,18,15,248.5,34.0,2.15,9.6,64.5,25.9,16.07
2018,4,19,18,30,120.0,20.0,2.1,9.2,26.0,15.16,0.0
2018,4,19,18,45,60.0,10.0,2.0,8.85,13.0,7.87,0.0
2018,4,19,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.0,1.5,7.55,4.0,0.0,0.0
2018,4,20,5,30,42.0,8.0,1.4,8.0,8.0,6.29,0.0
2018,4,20,5,45,158.5,22.5,1.3,8.45,36.0,17.07,0.0
2018,4,20,6,0,275.0,37.0,1.2,8.9,64.0,28.17,18.25
2018,4,20,6,15,379.5,47.0,1.25,9.35,109.0,38.39,28.63
2018,4,20,6,30,484.0,57.0,1.3,9.8,154.0,64.34,39.24
2018,4,20,6,45,553.5,64.0,1.3,10.2,206.0,110.93,66.8
2018,4,20,7,0,623.0,71.0,1.3,10.6,258.0,165.74,108.4
2018,4,20,7,15,668.5,76.5,1.25,11.1,312.0,221.76,155.85
2018,4,20,7,30,714.0,82.0,1.2,11.6,366.0,282.34,208.35
2018,4,20,7,45,746.5,85.0,1.2,12.1,418.5,341.99,260.21
2018,4,20,8,0,779.0,88.0,1.2,12.6,471.0,402.07,311.24
2018,4,20,8,15,802.5,92.0,1.25,13.05,522.0,460.93,360.12
2018,4,20,8,30,826.0,96.0,1.3,13.5,573.0,520.44,407.87
2018,4,20,8,45,844.0,98.0,1.3,14.0,619.5,575.28,450.21
2018,4,20,9,0,862.0,100.0,1.3,14.5,666.0,625.42,487.74
2018,4,20,9,15,878.5,100.5,1.35,14.85,708.5,675.52,524.72
2018,4,20,9,30,895.0,101.0,1.4,15.2,751.0,724.25,559.7
2018,4,20,9,45,909.0,100.5,1.45,15.55,788.0,768.55,590.76
2018,4,20,10,0,923.0,100.0,1.5,15.9,825.0,810.71,618.34
2018,4,20,10,15,929.5,101.0,1.55,16.15,853.5,845.93,641.01
2018,4,20,10,30,936.0,102.0,1.6,16.4,882.0,878.09,661.53
2018,4,20,10,45,940.0,103.0,1.65,16.65,903.5,904.9,678.4
2018,4,20,11,0,944.0,104.0,1.7,16.9,925.0,928.21,692.99
2018,4,20,11,15,946.0,105.0,1.75,17.05,938.5,946.16,704.36
2018,4,20,11,30,948.0,106.0,1.8,17.2,952.0,960.36,713.38
2018,4,20,11,45,949.5,106.0,1.8,17.35,958.0,969.36,718.48
2018,4,20,12,0,951.0,106.0,1.8,17.5,964.0,974.5,721.22
2018,4,20,12,15,951.0,105.5,1.85,17.5,962.0,973.93,721.43
2018,4,20,12,30,951.0,105.0,1.9,17.5,960.0,969.48,719.26
2018,4,20,12,45,949.5,104.5,1.95,17.55,950.0,959.8,713.65
2018,4,20,13,0,948.0,104.0,2.0,17.6,940.0,946.3,705.64
2018,4,20,13,15,944.0,103.5,2.05,17.55,922.0,926.88,694.02
2018,4,20,13,30,940.0,103.0,2.1,17.5,904.0,903.85,680.02
2018,4,20,13,45,934.0,102.0,2.15,17.4,878.5,875.23,662.31
2018,4,20,14,0,928.0,101.0,2.2,17.3,853.0,843.36,642.28
2018,4,20,14,15,920.0,99.0,2.3,17.1,820.0,805.94,618.82
2018,4,20,14,30,912.0,97.0,2.4,16.9,787.0,765.75,592.92
2018,4,20,14,45,901.0,95.5,2.45,16.7,748.5,721.41,561.61
2018,4,20,15,0,890.0,94.0,2.5,16.5,710.0,674.98,527.9
2018,4,20,15,15,875.5,91.5,2.5,16.5,665.5,623.66,488.99
2018,4,20,15,30,861.0,89.0,2.5,16.5,621.0,571.08,448.03
2018,4,20,15,45,842.5,86.5,2.55,15.9,572.5,517.54,406.12
2018,4,20,16,0,824.0,84.0,2.6,15.3,524.0,460.92,360.27
2018,4,20,16,15,799.0,80.5,2.55,14.8,472.5,400.84,309.81
2018,4,20,16,30,774.0,77.0,2.5,14.3,421.0,341.87,258.77
2018,4,20,16,45,738.5,72.5,2.5,13.85,367.5,280.46,205.0
2018,4,20,17,0,703.0,68.0,2.5,13.4,314.0,222.05,153.58
2018,4,20,17,15,652.0,63.0,2.4,12.8,261.0,161.61,102.75
2018,4,20,17,30,601.0,58.0,2.3,12.2,208.0,108.84,62.75
2018,4,20,17,45,522.5,50.5,2.2,11.55,158.5,58.82,34.18
2018,4,20,18,0,444.0,43.0,2.1,10.9,109.0,35.5,25.84
2018,4,20,18,15,316.0,32.0,2.05,10.4,69.5,26.39,16.59
2018,4,20,18,30,188.0,21.0,2.0,9.9,30.0,17.37,0.0
2018,4,20,18,45,94.0,10.5,1.95,9.45,15.0,8.26,0.0
2018,4,20,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.55,7.3,4.5,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.5,7.8,9.0,7.08,0.0
2018,4,21,5,45,194.5,21.5,1.5,8.3,38.5,17.75,0.0
2018,4,21,6,0,327.0,34.0,1.5,8.8,68.0,28.06,18.39
2018,4,21,6,15,427.0,43.0,1.45,9.25,114.0,35.33,25.97
2018,4,21,6,30,527.0,52.0,1.4,9.7,160.0,61.29,36.01
2018,4,21,6,45,591.0,58.5,1.4,10.15,212.5,109.39,64.05
2018,4,21,7,0,655.0,65.0,1.4,10.6,265.0,164.93,106.29
2018,4,21,7,15,697.5,69.5,1.3,11.1,318.5,223.26,155.86
2018,4,21,7,30,740.0,74.0,1.2,11.6,372.0,283.27,208.09
2018,4,21,7,45,770.5,78.0,1.15,12.05,425.0,342.53,259.81
2018,4,21,8,0,801.0,82.0,1.1,12.5,478.0,403.84,311.81
2018,4,21,8,15,822.5,85.0,1.0,13.05,528.0,461.85,359.23
2018,4,21,8,30,844.0,88.0,0.9,13.6,578.0,520.21,404.85
2018,4,21,8,45,860.5,90.0,0.85,14.1,624.5,572.05,444.21
2018,4,21,9,0,877.0,92.0,0.8,14.6,671.0,625.14,482.86
2018,4,21,9,15,890.5,94.0,0.75,15.25,713.0,675.19,517.51
2018,4,21,9,30,904.0,96.0,0.7,15.9,755.0,723.6,549.66
2018,4,21,9,45,915.0,96.0,0.7,16.55,790.5,766.39,577.62
2018,4,21,10,0,926.0,96.0,0.7,17.2,826.0,806.81,601.86
2018,4,21,10,15,932.0,97.0,0.7,17.75,854.5,841.62,622.16
2018,4,21,10,30,938.0,98.0,0.7,18.3,883.0,873.33,640.26
2018,4,21,10,45,942.5,99.0,0.7,18.85,904.5,900.52,655.28
2018,4,21,11,0,947.0,100.0,0.7,19.4,926.0,924.23,668.04
2018,4,21,11,15,949.5,101.0,0.7,19.7,940.0,942.59,678.06
2018,4,21,11,30,952.0,102.0,0.7,20.0,954.0,957.21,685.83
2018,4,21,11,45,953.0,102.5,0.75,20.3,960.0,966.19,691.24
2018,4,21,12,0,954.0,103.0,0.8,20.6,966.0,971.31,694.42
2018,4,21,12,15,953.0,103.0,0.85,20.65,963.5,970.26,694.56
2018,4,21,12,30,952.0,103.0,0.9,20.7,961.0,965.32,692.45
2018,4,21,12,45,949.5,102.5,1.0,20.8,950.5,954.7,687.69
2018,4,21,13,0,947.0,102.0,1.1,20.9,940.0,940.3,680.54
2018,4,21,13,15,941.5,102.5,1.2,20.8,921.5,920.53,670.42
2018,4,21,13,30,936.0,103.0,1.3,20.7,903.0,897.24,657.91
2018,4,21,13,45,928.5,102.5,1.4,20.6,877.0,867.96,641.29
2018,4,21,14,0,921.0,102.0,1.5,20.5,851.0,835.54,622.34
2018,4,21,14,15,911.5,101.0,1.6,20.3,818.0,798.17,599.92
2018,4,21,14,30,902.0,100.0,1.7,20.1,785.0,758.17,574.88
2018,4,21,14,45,889.0,99.5,1.8,19.85,746.0,713.82,544.96
2018,4,21,15,0,876.0,99.0,1.9,19.6,707.0,667.56,512.68
2018,4,21,15,15,861.5,96.5,1.9,19.6,663.0,616.91,475.1
2018,4,21,15,30,847.0,94.0,1.9,19.6,619.0,567.99,437.64
2018,4,21,15,45,826.0,91.5,2.0,18.9,570.0,511.1,394.59
2018,4,21,16,0,805.0,89.0,2.1,18.2,521.0,454.25,349.79
2018,4,21,16,15,776.0,86.0,2.1,17.7,469.0,394.14,300.34
2018,4,21,16,30,747.0,83.0,2.1,17.2,417.0,335.59,250.69
2018,4,21,16,45,709.0,79.0,2.1,16.65,364.0,273.61,197.58
2018,4,21,17,0,671.0,75.0,2.1,16.1,311.0,216.59,148.37
2018,4,21,17,15,618.5,69.0,2.05,15.4,258.5,159.21,101.09
2018,4,21,17,30,566.0,63.0,2.0,14.7,206.0,107.6,62.79
2018,4,21,17,45,486.5,54.5,2.0,14.0,157.0,59.12,35.58
2018,4,21,18,0,407.0,46.0,2.0,13.3,108.0,37.68,27.53
2018,4,21,18,15,286.5,34.0,1.95,12.85,69.5,27.91,17.83
2018,4,21,18,30,166.0,22.0,1.9,12.4,31.0,16.74,0.0
2018,4,21,18,45,83.0,11.0,1.85,11.9,15.5,8.65,0.0
2018,4,21,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,5,15,25.5,4.5,1.6,8.25,5.0,0.0,0.0
2018,4,22,5,30,51.0,9.0,1.5,8.7,10.0,7.08,0.0
2018,4,22,5,45,180.0,24.0,1.45,9.15,41.0,18.25,0.63
2018,4,22,6,0,309.0,39.0,1.4,9.6,72.0,32.17,22.05
2018,4,22,6,15,413.5,49.0,1.4,10.05,119.5,40.1,30.18
2018,4,22,6,30,518.0,59.0,1.4,10.5,167.0,65.86,40.35
2018,4,22,6,45,584.0,66.0,1.4,10.95,220.5,113.96,68.16
2018,4,22,7,0,650.0,73.0,1.4,11.4,274.0,169.83,110.24
2018,4,22,7,15,654.5,84.0,1.35,11.95,318.0,222.81,156.52
2018,4,22,7,30,659.0,95.0,1.3,12.5,362.0,275.6,203.59
2018,4,22,7,45,693.5,102.0,1.3,13.05,417.0,334.74,254.44
2018,4,22,8,0,728.0,109.0,1.3,13.6,472.0,396.6,306.27
2018,4,22,8,15,787.5,104.5,1.25,14.05,533.5,462.33,359.31
2018,4,22,8,30,847.0,100.0,1.2,14.5,595.0,531.27,413.11
2018,4,22,8,45,822.5,115.5,1.15,15.0,627.5,575.96,447.05
2018,4,22,9,0,798.0,131.0,1.1,15.5,660.0,615.9,476.1
2018,4,22,9,15,777.5,148.5,1.05,16.0,690.5,657.94,505.25
2018,4,22,9,30,757.0,166.0,1.0,16.5,721.0,694.55,529.4
2018,4,22,9,45,843.5,139.0,0.95,16.95,784.5,759.77,574.22
2018,4,22,10,0,930.0,112.0,0.9,17.4,848.0,822.4,614.95
2018,4,22,10,15,936.0,114.0,0.95,17.8,877.5,858.18,636.78
2018,4,22,10,30,942.0,116.0,1.0,18.2,907.0,890.82,656.75
2018,4,22,10,45,906.0,139.0,1.05,18.6,915.0,903.55,663.72
2018,4,22,11,0,870.0,162.0,1.1,19.0,923.0,924.91,676.6
2018,4,22,11,15,751.0,229.5,1.15,19.15,893.5,905.66,662.96
2018,4,22,11,30,632.0,297.0,1.2,19.3,864.0,868.07,636.04
2018,4,22,11,45,583.5,325.5,1.25,19.45,852.0,854.74,626.74
2018,4,22,12,0,535.0,354.0,1.3,19.6,840.0,839.06,615.52
2018,4,22,12,15,539.0,350.5,1.35,19.65,839.0,839.44,616.59
2018,4,22,12,30,543.0,347.0,1.4,19.7,838.0,837.07,615.69
2018,4,22,12,45,582.5,323.0,1.45,19.75,844.5,845.28,622.81
2018,4,22,13,0,622.0,299.0,1.5,19.8,851.0,850.83,628.04
2018,4,22,13,15,738.5,230.5,1.55,19.8,873.0,880.86,651.49
2018,4,22,13,30,855.0,162.0,1.6,19.8,895.0,892.07,661.11
2018,4,22,13,45,895.5,136.5,1.65,19.8,884.5,868.7,646.75
2018,4,22,14,0,936.0,111.0,1.7,19.8,874.0,852.55,637.57
2018,4,22,14,15,928.0,109.5,1.7,19.7,841.0,815.4,613.78
2018,4,22,14,30,920.0,108.0,1.7,19.6,808.0,775.44,587.34
2018,4,22,14,45,905.5,106.0,1.75,19.5,766.5,728.01,554.7
2018,4,22,15,0,891.0,104.0,1.8,19.4,725.0,678.74,519.85
2018,4,22,15,15,879.5,101.0,1.8,19.4,681.5,628.8,482.95
2018,4,22,15,30,868.0,98.0,1.8,19.4,638.0,580.36,445.95
2018,4,22,15,45,848.0,95.5,1.75,19.0,589.0,522.96,401.59
2018,4,22,16,0,828.0,93.0,1.7,18.6,540.0,465.44,355.69
2018,4,22,16,15,801.0,90.0,1.7,18.15,487.5,404.92,306.26
2018,4,22,16,30,774.0,87.0,1.7,17.7,435.0,345.69,256.32
2018,4,22,16,45,736.0,82.5,1.7,17.3,380.0,281.75,201.89
2018,4,22,17,0,698.0,78.0,1.7,16.9,325.0,222.77,151.34
2018,4,22,17,15,643.0,72.0,1.65,16.05,270.5,163.5,103.12
2018,4,22,17,30,588.0,66.0,1.6,15.2,216.0,110.28,64.28
2018,4,22,17,45,500.5,57.5,1.6,14.35,164.5,60.41,37.16
2018,4,22,18,0,413.0,49.0,1.6,13.5,113.0,40.15,29.71
2018,4,22,18,15,286.5,36.5,1.55,13.0,73.0,29.98,19.71
2018,4,22,18,30,160.0,24.0,1.5,12.5,33.0,18.19,0.0
2018,4,22,18,45,80.0,12.0,1.5,12.0,16.5,9.44,0.0
2018,4,22,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,5,15,12.0,4.5,0.8,9.25,4.5,0.0,0.0
2018,4,23,5,30,24.0,9.0,0.8,9.5,9.0,7.08,0.0
2018,4,23,5,45,99.0,25.0,0.75,9.8,34.5,18.7,3.32
2018,4,23,6,0,174.0,41.0,0.7,10.1,60.0,30.61,20.86
2018,4,23,6,15,270.0,54.0,0.65,10.5,102.5,40.36,30.45
2018,4,23,6,30,366.0,67.0,0.6,10.9,145.0,62.98,41.27
2018,4,23,6,45,431.0,79.0,0.6,11.3,195.5,105.25,67.03
2018,4,23,7,0,496.0,91.0,0.6,11.7,246.0,155.26,104.43
2018,4,23,7,15,519.0,104.0,0.55,12.3,292.5,204.29,145.59
2018,4,23,7,30,542.0,117.0,0.5,12.9,339.0,255.56,189.27
2018,4,23,7,45,582.5,125.5,0.45,13.55,393.0,315.75,238.92
2018,4,23,8,0,623.0,134.0,0.4,14.2,447.0,375.2,286.7
2018,4,23,8,15,675.5,134.5,0.4,14.75,505.0,436.39,334.69
2018,4,23,8,30,728.0,135.0,0.4,15.3,563.0,501.38,384.04
2018,4,23,8,45,744.0,141.5,0.4,15.9,608.5,554.98,423.48
2018,4,23,9,0,760.0,148.0,0.4,16.5,654.0,608.1,461.22
2018,4,23,9,15,802.0,140.0,0.4,17.1,703.5,661.69,498.41
2018,4,23,9,30,844.0,132.0,0.4,17.7,753.0,717.87,536.16
2018,4,23,9,45,871.5,125.5,0.4,18.25,793.0,765.08,566.78
2018,4,23,10,0,899.0,119.0,0.4,18.8,833.0,802.82,590.33
2018,4,23,10,15,905.5,120.5,0.45,19.15,861.5,837.46,611.56
2018,4,23,10,30,912.0,122.0,0.5,19.5,890.0,869.12,630.76
2018,4,23,10,45,916.0,124.0,0.55,19.8,911.5,895.96,646.98
2018,4,23,11,0,920.0,126.0,0.6,20.1,933.0,919.4,661.1
2018,4,23,11,15,922.5,126.5,0.65,20.25,946.5,936.68,671.8
2018,4,23,11,30,925.0,127.0,0.7,20.4,960.0,950.32,680.39
2018,4,23,11,45,925.0,127.5,0.75,20.55,965.0,958.04,685.42
2018,4,23,12,0,925.0,128.0,0.8,20.7,970.0,962.0,688.29
2018,4,23,12,15,910.0,136.5,0.85,20.75,963.0,955.79,685.2
2018,4,23,12,30,895.0,145.0,0.9,20.8,956.0,945.82,679.97
2018,4,23,12,45,904.0,137.5,0.95,20.8,949.0,939.79,677.45
2018,4,23,13,0,913.0,130.0,1.0,20.8,942.0,929.82,672.44
2018,4,23,13,15,908.5,129.0,1.1,20.7,923.5,910.08,662.33
2018,4,23,13,30,904.0,128.0,1.2,20.6,905.0,886.9,649.95
2018,4,23,13,45,860.5,145.0,1.25,20.45,867.5,856.01,631.75
2018,4,23,14,0,817.0,162.0,1.3,20.3,830.0,812.28,604.26
2018,4,23,14,15,752.0,183.0,1.35,20.05,779.0,760.27,569.48
2018,4,23,14,30,687.0,204.0,1.4,19.8,728.0,703.65,530.93
2018,4,23,14,45,680.5,192.0,1.45,19.55,689.5,659.55,501.35
2018,4,23,15,0,674.0,180.0,1.5,19.3,651.0,613.69,469.49
2018,4,23,15,15,653.0,171.5,1.5,19.3,604.5,560.75,430.7
2018,4,23,15,30,632.0,163.0,1.5,19.3,558.0,507.84,390.96
2018,4,23,15,45,638.0,148.5,1.6,18.55,520.5,463.48,357.85
2018,4,23,16,0,644.0,134.0,1.7,17.8,483.0,416.97,321.43
2018,4,23,16,15,643.0,119.5,1.7,17.25,439.0,365.75,279.31
2018,4,23,16,30,642.0,105.0,1.7,16.7,395.0,313.44,234.84
2018,4,23,16,45,641.0,95.5,1.7,16.1,354.5,264.53,191.83
2018,4,23,17,0,640.0,86.0,1.7,15.5,314.0,214.83,147.8
2018,4,23,17,15,575.5,77.0,1.65,14.85,257.0,155.22,99.71
2018,4,23,17,30,511.0,68.0,1.6,14.2,200.0,102.99,61.77
2018,4,23,17,45,431.0,59.0,1.6,13.55,152.5,58.01,37.16
2018,4,23,18,0,351.0,50.0,1.6,12.9,105.0,38.11,28.03
2018,4,23,18,15,243.5,37.0,1.55,12.45,68.5,28.08,18.28
2018,4,23,18,30,136.0,24.0,1.5,12.0,32.0,18.14,0.75
2018,4,23,18,45,68.0,12.0,1.45,11.5,16.0,9.44,0.0
2018,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
