Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,5,15,36.0,6.0,1.15,8.1,6.5,0.0,0.0
2018,4,24,5,30,72.0,12.0,1.1,8.5,13.0,9.44,0.0
2018,4,24,5,45,197.5,26.0,1.1,8.9,45.0,19.79,5.81
2018,4,24,6,0,323.0,40.0,1.1,9.3,77.0,32.91,23.05
2018,4,24,6,15,408.5,49.5,1.1,9.65,121.5,40.33,30.55
2018,4,24,6,30,494.0,59.0,1.1,10.0,166.0,63.51,39.6
2018,4,24,6,45,480.0,76.0,1.05,10.4,203.0,110.09,69.53
2018,4,24,7,0,466.0,93.0,1.0,10.8,240.0,151.17,102.85
2018,4,24,7,15,546.5,97.0,1.0,11.2,300.0,207.6,148.21
2018,4,24,7,30,627.0,101.0,1.0,11.6,360.0,269.29,199.39
2018,4,24,7,45,708.5,96.0,1.0,12.0,425.0,331.83,251.64
2018,4,24,8,0,790.0,91.0,1.0,12.4,490.0,403.18,310.34
2018,4,24,8,15,811.5,94.5,1.0,12.8,540.0,460.8,357.89
2018,4,24,8,30,833.0,98.0,1.0,13.2,590.0,518.81,404.12
2018,4,24,8,45,848.5,101.5,1.0,13.6,636.5,573.57,446.3
2018,4,24,9,0,864.0,105.0,1.0,14.0,683.0,627.49,486.38
2018,4,24,9,15,877.0,107.0,1.05,14.35,724.5,672.27,519.39
2018,4,24,9,30,890.0,109.0,1.1,14.7,766.0,719.47,553.17
2018,4,24,9,45,899.5,110.0,1.1,15.05,801.0,761.31,581.78
2018,4,24,10,0,909.0,111.0,1.1,15.4,836.0,800.71,607.46
2018,4,24,10,15,915.5,113.0,1.15,15.6,865.0,836.01,630.24
2018,4,24,10,30,922.0,115.0,1.2,15.8,894.0,868.3,650.89
2018,4,24,10,45,927.0,115.5,1.3,16.05,915.0,894.77,668.24
2018,4,24,11,0,932.0,116.0,1.4,16.3,936.0,917.86,683.41
2018,4,24,11,15,935.5,116.0,1.45,16.4,950.0,935.67,694.85
2018,4,24,11,30,939.0,116.0,1.5,16.5,964.0,949.83,704.03
2018,4,24,11,45,941.0,115.5,1.55,16.6,969.5,958.48,709.73
2018,4,24,12,0,943.0,115.0,1.6,16.7,975.0,963.34,713.13
2018,4,24,12,15,944.5,113.5,1.65,16.8,973.5,963.02,713.3
2018,4,24,12,30,946.0,112.0,1.7,16.9,972.0,958.86,711.1
2018,4,24,12,45,908.5,132.5,1.75,16.95,951.0,936.23,697.0
2018,4,24,13,0,871.0,153.0,1.8,17.0,930.0,924.22,690.13
2018,4,24,13,15,886.0,140.5,1.85,16.95,917.0,897.74,673.74
2018,4,24,13,30,901.0,128.0,1.9,16.9,904.0,881.23,664.16
2018,4,24,13,45,913.0,117.0,1.95,16.9,884.0,859.2,650.58
2018,4,24,14,0,925.0,106.0,2.0,16.9,864.0,832.87,634.06
2018,4,24,14,15,900.5,112.0,2.0,16.7,826.5,790.65,606.42
2018,4,24,14,30,876.0,118.0,2.0,16.5,789.0,746.69,575.91
2018,4,24,14,45,875.0,111.5,2.0,16.35,753.5,706.15,547.15
2018,4,24,15,0,874.0,105.0,2.0,16.2,718.0,662.78,515.52
2018,4,24,15,15,852.0,103.0,2.0,16.2,669.5,612.29,477.26
2018,4,24,15,30,830.0,101.0,2.0,16.2,621.0,556.59,434.2
2018,4,24,15,45,809.0,97.5,2.0,15.65,572.0,499.83,389.9
2018,4,24,16,0,788.0,94.0,2.0,15.1,523.0,443.18,344.1
2018,4,24,16,15,739.5,92.5,2.0,14.7,464.0,378.13,290.43
2018,4,24,16,30,691.0,91.0,2.0,14.3,405.0,315.1,237.2
2018,4,24,16,45,671.0,85.5,1.95,13.85,359.5,261.9,190.32
2018,4,24,17,0,651.0,80.0,1.9,13.4,314.0,210.01,144.49
2018,4,24,17,15,609.0,73.0,1.9,12.8,264.0,155.1,98.96
2018,4,24,17,30,567.0,66.0,1.9,12.2,214.0,104.72,61.86
2018,4,24,17,45,489.0,58.0,1.85,11.6,165.0,57.38,36.84
2018,4,24,18,0,411.0,50.0,1.8,11.0,116.0,40.86,30.74
2018,4,24,18,15,292.5,37.0,1.75,10.55,75.5,30.32,20.47
2018,4,24,18,30,174.0,24.0,1.7,10.1,35.0,18.25,2.59
2018,4,24,18,45,87.0,12.0,1.65,9.65,17.5,9.44,0.0
2018,4,24,19,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,25,5,15,32.0,6.0,1.3,6.5,6.5,0.0,0.0
2018,4,25,5,30,64.0,12.0,1.3,6.9,13.0,9.44,0.0
2018,4,25,5,45,134.0,25.0,1.35,7.3,37.5,18.9,6.73
2018,4,25,6,0,204.0,38.0,1.4,7.7,62.0,28.64,19.58
2018,4,25,6,15,275.5,50.0,1.35,8.0,100.0,37.62,28.37
2018,4,25,6,30,347.0,62.0,1.3,8.3,138.0,57.7,38.02
2018,4,25,6,45,242.5,93.5,1.25,8.6,153.5,94.96,66.97
2018,4,25,7,0,138.0,125.0,1.2,8.9,169.0,118.04,90.33
2018,4,25,7,15,219.5,141.0,1.2,9.3,225.5,161.9,124.37
2018,4,25,7,30,301.0,157.0,1.2,9.7,282.0,213.42,165.63
2018,4,25,7,45,310.5,155.5,1.15,10.1,299.5,235.81,185.44
2018,4,25,8,0,320.0,154.0,1.1,10.5,317.0,265.3,210.82
2018,4,25,8,15,359.5,177.0,1.05,10.95,377.0,322.89,257.46
2018,4,25,8,30,399.0,200.0,1.0,11.4,437.0,384.06,305.55
2018,4,25,8,45,621.5,155.0,0.95,11.9,557.5,496.14,391.6
2018,4,25,9,0,844.0,110.0,0.9,12.4,678.0,618.25,482.13
2018,4,25,9,15,856.0,112.5,0.95,12.85,718.5,666.88,516.93
2018,4,25,9,30,868.0,115.0,1.0,13.3,759.0,707.67,546.21
2018,4,25,9,45,877.5,116.5,1.0,13.7,793.5,749.04,574.59
2018,4,25,10,0,887.0,118.0,1.0,14.1,828.0,788.04,600.42
2018,4,25,10,15,892.5,120.0,1.05,14.45,855.5,821.78,621.94
2018,4,25,10,30,898.0,122.0,1.1,14.8,883.0,852.51,641.36
2018,4,25,10,45,902.0,123.5,1.1,15.15,904.0,878.39,656.72
2018,4,25,11,0,906.0,125.0,1.1,15.5,925.0,900.93,669.86
2018,4,25,11,15,908.0,125.5,1.2,15.7,937.5,917.4,681.01
2018,4,25,11,30,910.0,126.0,1.3,15.9,950.0,930.28,689.96
2018,4,25,11,45,910.0,127.0,1.4,16.1,955.0,938.21,695.75
2018,4,25,12,0,910.0,128.0,1.5,16.3,960.0,942.45,699.26
2018,4,25,12,15,910.5,127.0,1.55,16.3,958.0,941.69,699.41
2018,4,25,12,30,911.0,126.0,1.6,16.3,956.0,937.24,697.29
2018,4,25,12,45,909.5,124.5,1.7,16.35,945.5,926.89,691.91
2018,4,25,13,0,908.0,123.0,1.8,16.4,935.0,912.91,684.16
2018,4,25,13,15,902.5,123.0,1.85,16.35,916.5,893.29,672.31
2018,4,25,13,30,897.0,123.0,1.9,16.3,898.0,870.31,658.21
2018,4,25,13,45,889.0,122.5,1.95,16.3,872.0,841.63,640.04
2018,4,25,14,0,881.0,122.0,2.0,16.3,846.0,809.98,619.73
2018,4,25,14,15,870.5,121.5,2.05,16.1,813.5,773.68,596.19
2018,4,25,14,30,860.0,121.0,2.1,15.9,781.0,734.93,569.37
2018,4,25,14,45,845.5,120.0,2.15,15.75,742.0,697.17,542.29
2018,4,25,15,0,831.0,119.0,2.2,15.6,703.0,650.53,508.16
2018,4,25,15,15,815.0,115.5,2.2,15.6,659.0,599.32,469.27
2018,4,25,15,30,799.0,112.0,2.2,15.6,615.0,547.18,428.6
2018,4,25,15,45,775.0,110.0,2.25,15.0,566.5,491.83,385.31
2018,4,25,16,0,751.0,108.0,2.3,14.4,518.0,436.05,340.17
2018,4,25,16,15,719.0,104.5,2.3,13.9,466.5,377.13,290.97
2018,4,25,16,30,687.0,101.0,2.3,13.4,415.0,320.22,242.16
2018,4,25,16,45,646.0,96.0,2.3,12.9,362.5,261.98,191.81
2018,4,25,17,0,605.0,91.0,2.3,12.4,310.0,207.51,144.82
2018,4,25,17,15,550.5,83.0,2.25,11.8,258.0,152.71,100.03
2018,4,25,17,30,496.0,75.0,2.2,11.2,206.0,104.08,64.67
2018,4,25,17,45,417.5,65.0,2.15,10.6,158.0,57.04,38.5
2018,4,25,18,0,339.0,55.0,2.1,10.0,110.0,41.54,31.5
2018,4,25,18,15,232.0,40.0,2.05,9.65,71.5,30.18,20.53
2018,4,25,18,30,125.0,25.0,2.0,9.3,33.0,18.86,4.34
2018,4,25,18,45,62.5,12.5,1.9,8.95,16.5,9.83,0.0
2018,4,25,19,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,26,5,15,1.0,2.5,1.45,6.3,2.5,0.0,0.0
2018,4,26,5,30,2.0,5.0,1.5,6.6,5.0,3.93,0.0
2018,4,26,5,45,24.5,16.5,1.6,6.95,19.5,12.98,3.55
2018,4,26,6,0,47.0,28.0,1.7,7.3,34.0,21.75,13.62
2018,4,26,6,15,39.5,41.5,1.7,7.6,48.0,31.61,23.03
2018,4,26,6,30,32.0,55.0,1.7,7.9,62.0,42.89,31.32
2018,4,26,6,45,61.0,78.5,1.7,8.25,96.5,66.09,49.68
2018,4,26,7,0,90.0,102.0,1.7,8.6,131.0,93.65,71.81
2018,4,26,7,15,119.5,133.0,1.7,8.95,179.0,130.92,102.53
2018,4,26,7,30,149.0,164.0,1.7,9.3,227.0,172.28,136.83
2018,4,26,7,45,367.5,152.0,1.7,9.65,333.5,257.05,202.4
2018,4,26,8,0,586.0,140.0,1.7,10.0,440.0,361.58,285.11
2018,4,26,8,15,688.5,124.5,1.7,10.4,511.0,428.78,339.66
2018,4,26,8,30,791.0,109.0,1.7,10.8,582.0,504.39,400.13
2018,4,26,8,45,809.0,111.5,1.7,11.15,627.5,557.39,442.16
2018,4,26,9,0,827.0,114.0,1.7,11.5,673.0,609.86,482.58
2018,4,26,9,15,845.5,114.0,1.7,11.85,715.0,659.46,519.72
2018,4,26,9,30,864.0,114.0,1.7,12.2,757.0,701.88,550.78
2018,4,26,9,45,880.5,112.5,1.7,12.55,794.0,745.31,581.71
2018,4,26,10,0,897.0,111.0,1.7,12.9,831.0,786.84,610.22
2018,4,26,10,15,904.5,112.0,1.75,13.15,859.5,821.44,633.03
2018,4,26,10,30,912.0,113.0,1.8,13.4,888.0,853.13,653.74
2018,4,26,10,45,917.5,113.5,1.85,13.65,909.5,879.6,670.82
2018,4,26,11,0,923.0,114.0,1.9,13.9,931.0,902.75,685.66
2018,4,26,11,15,926.0,114.5,1.95,14.0,944.5,920.28,697.13
2018,4,26,11,30,929.0,115.0,2.0,14.1,958.0,934.2,706.3
2018,4,26,11,45,931.0,115.0,2.1,14.25,964.0,943.11,712.63
2018,4,26,12,0,933.0,115.0,2.2,14.4,970.0,948.28,716.6
2018,4,26,12,15,933.5,114.5,2.25,14.35,968.5,947.9,716.95
2018,4,26,12,30,934.0,114.0,2.3,14.3,967.0,943.75,714.92
2018,4,26,12,45,932.0,113.5,2.3,14.3,956.5,933.62,708.35
2018,4,26,13,0,930.0,113.0,2.3,14.3,946.0,919.81,699.42
2018,4,26,13,15,927.0,112.5,2.35,14.25,929.0,901.49,688.11
2018,4,26,13,30,924.0,112.0,2.4,14.2,912.0,879.65,674.4
2018,4,26,13,45,919.0,110.5,2.45,14.15,887.0,851.84,656.52
2018,4,26,14,0,914.0,109.0,2.5,14.1,862.0,820.81,636.3
2018,4,26,14,15,906.5,107.5,2.5,13.9,830.0,784.86,612.42
2018,4,26,14,30,899.0,106.0,2.5,13.7,798.0,746.18,585.03
2018,4,26,14,45,888.5,104.5,2.55,13.55,760.0,702.95,553.64
2018,4,26,15,0,878.0,103.0,2.6,13.4,722.0,657.63,519.87
2018,4,26,15,15,864.0,100.0,2.6,13.4,677.5,607.08,480.71
2018,4,26,15,30,850.0,97.0,2.6,13.4,633.0,557.94,441.47
2018,4,26,15,45,831.0,94.5,2.6,12.9,585.0,502.34,396.87
2018,4,26,16,0,812.0,92.0,2.6,12.4,537.0,446.57,350.63
2018,4,26,16,15,786.5,88.5,2.6,12.1,485.5,387.57,300.18
2018,4,26,16,30,761.0,85.0,2.6,11.8,434.0,329.76,249.4
2018,4,26,16,45,726.0,80.5,2.6,11.45,381.0,270.05,196.66
2018,4,26,17,0,691.0,76.0,2.6,11.1,328.0,210.75,144.57
2018,4,26,17,15,641.0,70.5,2.5,10.75,275.0,153.92,97.42
2018,4,26,17,30,591.0,65.0,2.4,10.4,222.0,102.49,60.19
2018,4,26,17,45,514.5,57.0,2.35,10.0,172.0,54.2,35.95
2018,4,26,18,0,438.0,49.0,2.3,9.6,122.0,40.12,30.33
2018,4,26,18,15,320.5,37.5,2.25,9.3,81.0,30.76,21.16
2018,4,26,18,30,203.0,26.0,2.2,9.0,40.0,19.81,6.08
2018,4,26,18,45,106.0,14.0,2.1,8.75,21.0,11.02,0.0
2018,4,26,19,0,9.0,2.0,2.0,8.5,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,2.05,8.4,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,27,5,15,13.5,4.0,1.0,9.0,4.5,0.0,0.0
2018,4,27,5,30,27.0,8.0,1.0,9.4,9.0,6.29,0.0
2018,4,27,5,45,52.5,19.5,1.0,9.75,25.0,14.94,5.44
2018,4,27,6,0,78.0,31.0,1.0,10.1,41.0,23.5,15.05
2018,4,27,6,15,60.5,48.5,1.05,10.45,58.5,36.51,27.18
2018,4,27,6,30,43.0,66.0,1.1,10.8,76.0,50.67,37.51
2018,4,27,6,45,38.0,86.5,1.1,11.1,97.0,68.7,52.32
2018,4,27,7,0,33.0,107.0,1.1,11.4,118.0,86.55,67.52
2018,4,27,7,15,21.0,114.0,1.1,11.75,121.5,92.58,72.99
2018,4,27,7,30,9.0,121.0,1.1,12.1,125.0,95.01,75.25
2018,4,27,7,45,70.5,171.0,1.1,12.45,207.0,157.72,125.72
2018,4,27,8,0,132.0,221.0,1.1,12.8,289.0,232.06,185.0
2018,4,27,8,15,131.0,242.0,1.1,13.1,315.0,258.33,205.79
2018,4,27,8,30,130.0,263.0,1.1,13.4,341.0,284.4,226.18
2018,4,27,8,45,121.5,281.5,1.1,13.7,359.0,304.06,241.12
2018,4,27,9,0,113.0,300.0,1.1,14.0,377.0,322.68,254.94
2018,4,27,9,15,128.5,314.0,1.1,14.25,406.5,351.72,276.88
2018,4,27,9,30,144.0,328.0,1.1,14.5,436.0,381.69,299.21
2018,4,27,9,45,126.5,337.5,1.15,14.7,435.5,384.96,300.84
2018,4,27,10,0,109.0,347.0,1.2,14.9,435.0,386.48,301.24
2018,4,27,10,15,142.0,369.5,1.25,15.05,488.0,437.23,339.52
2018,4,27,10,30,175.0,392.0,1.3,15.2,541.0,489.45,377.99
2018,4,27,10,45,216.5,380.0,1.35,15.4,569.0,518.88,399.95
2018,4,27,11,0,258.0,368.0,1.4,15.6,597.0,564.02,433.09
2018,4,27,11,15,199.0,400.5,1.45,15.65,578.5,532.34,408.3
2018,4,27,11,30,140.0,433.0,1.5,15.7,560.0,513.27,392.87
2018,4,27,11,45,115.5,436.0,1.5,15.75,541.5,496.05,379.62
2018,4,27,12,0,91.0,439.0,1.5,15.8,523.0,460.7,353.19
2018,4,27,12,15,117.0,438.0,1.55,15.8,545.5,499.84,382.9
2018,4,27,12,30,143.0,437.0,1.6,15.8,568.0,520.97,398.98
2018,4,27,12,45,417.0,327.5,1.65,15.8,703.5,691.27,528.25
2018,4,27,13,0,691.0,218.0,1.7,15.8,839.0,827.05,627.46
2018,4,27,13,15,719.0,212.0,1.75,15.75,846.5,832.58,630.91
2018,4,27,13,30,747.0,206.0,1.8,15.7,854.0,834.02,632.94
2018,4,27,13,45,741.5,200.5,1.85,15.65,828.5,804.77,613.51
2018,4,27,14,0,736.0,195.0,1.9,15.6,803.0,772.85,592.19
2018,4,27,14,15,803.0,159.0,1.95,15.45,799.0,760.01,585.53
2018,4,27,14,30,870.0,123.0,2.0,15.3,795.0,737.86,571.67
2018,4,27,14,45,858.5,121.0,2.05,15.15,756.5,700.86,545.02
2018,4,27,15,0,847.0,119.0,2.1,15.0,718.0,654.77,511.3
2018,4,27,15,15,831.5,116.0,2.1,15.0,674.0,603.76,472.49
2018,4,27,15,30,816.0,113.0,2.1,15.0,630.0,551.73,431.83
2018,4,27,15,45,795.0,110.5,2.2,14.55,582.0,496.75,388.69
2018,4,27,16,0,774.0,108.0,2.3,14.1,534.0,441.87,344.02
2018,4,27,16,15,745.5,103.5,2.3,13.85,482.0,381.42,293.17
2018,4,27,16,30,717.0,99.0,2.3,13.6,430.0,323.59,243.18
2018,4,27,16,45,678.5,94.0,2.35,13.3,377.0,264.64,192.0
2018,4,27,17,0,640.0,89.0,2.4,13.0,324.0,209.12,144.02
2018,4,27,17,15,586.5,82.0,2.35,12.6,271.0,153.59,98.88
2018,4,27,17,30,533.0,75.0,2.3,12.2,218.0,104.03,63.62
2018,4,27,17,45,454.0,65.5,2.25,11.8,168.5,58.29,40.65
2018,4,27,18,0,375.0,56.0,2.2,11.4,119.0,42.51,32.25
2018,4,27,18,15,262.5,43.0,2.1,11.0,79.5,32.48,22.56
2018,4,27,18,30,150.0,30.0,2.0,10.6,40.0,22.55,8.74
2018,4,27,18,45,77.0,16.0,1.95,10.2,21.0,12.59,0.0
2018,4,27,19,0,4.0,2.0,1.9,9.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.9,9.7,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,28,5,15,4.0,5.5,1.5,9.5,5.5,0.0,0.0
2018,4,28,5,30,8.0,11.0,1.6,9.8,11.0,8.65,0.0
2018,4,28,5,45,29.0,27.0,1.7,10.1,30.5,20.32,9.99
2018,4,28,6,0,50.0,43.0,1.8,10.4,50.0,31.92,22.45
2018,4,28,6,15,82.5,63.0,1.85,10.7,80.0,45.97,35.6
2018,4,28,6,30,115.0,83.0,1.9,11.0,110.0,63.66,47.43
2018,4,28,6,45,233.5,96.0,2.0,11.3,167.5,94.57,66.52
2018,4,28,7,0,352.0,109.0,2.1,11.6,225.0,142.3,100.37
2018,4,28,7,15,418.0,117.0,2.05,11.85,278.5,187.87,136.81
2018,4,28,7,30,484.0,125.0,2.0,12.1,332.0,240.64,180.68
2018,4,28,7,45,374.0,165.5,2.0,12.35,337.5,267.98,208.73
2018,4,28,8,0,264.0,206.0,2.0,12.6,343.0,276.31,219.21
2018,4,28,8,15,227.5,229.5,1.95,12.75,355.5,296.79,236.89
2018,4,28,8,30,191.0,253.0,1.9,12.9,368.0,305.6,244.37
2018,4,28,8,45,124.0,242.5,1.85,13.1,319.5,272.27,217.85
2018,4,28,9,0,57.0,232.0,1.8,13.3,271.0,222.45,177.48
2018,4,28,9,15,29.0,188.5,1.85,13.45,208.5,171.75,136.33
2018,4,28,9,30,1.0,145.0,1.9,13.6,146.0,113.48,88.33
2018,4,28,9,45,3.0,156.0,1.9,13.75,158.5,123.81,96.68
2018,4,28,10,0,5.0,167.0,1.9,13.9,171.0,134.33,105.02
2018,4,28,10,15,4.5,165.0,1.9,13.95,168.5,132.65,103.46
2018,4,28,10,30,4.0,163.0,1.9,14.0,166.0,130.91,101.9
2018,4,28,10,45,22.0,251.0,1.95,14.1,270.5,228.1,179.82
2018,4,28,11,0,40.0,339.0,2.0,14.2,375.0,321.38,252.29
2018,4,28,11,15,37.5,334.0,2.0,14.2,368.0,315.98,247.52
2018,4,28,11,30,35.0,329.0,2.0,14.2,361.0,310.23,242.95
2018,4,28,11,45,44.0,358.5,2.05,14.15,399.0,345.02,269.92
2018,4,28,12,0,53.0,388.0,2.1,14.1,437.0,379.82,296.52
2018,4,28,12,15,34.5,332.0,2.15,14.05,364.0,313.23,245.2
2018,4,28,12,30,16.0,276.0,2.2,14.0,291.0,234.52,183.88
2018,4,28,12,45,32.0,328.0,2.25,13.95,357.0,306.54,240.87
2018,4,28,13,0,48.0,380.0,2.3,13.9,423.0,365.76,286.66
2018,4,28,13,15,44.0,370.5,2.35,13.8,409.5,352.41,276.42
2018,4,28,13,30,40.0,361.0,2.4,13.7,396.0,338.99,266.42
2018,4,28,13,45,60.5,362.5,2.45,13.6,413.5,354.82,279.68
2018,4,28,14,0,81.0,364.0,2.5,13.5,431.0,369.23,291.69
2018,4,28,14,15,105.5,364.5,2.5,13.5,448.5,384.09,303.89
2018,4,28,14,30,130.0,365.0,2.5,13.5,466.0,408.65,323.35
2018,4,28,14,45,86.0,326.0,2.55,13.5,391.5,327.48,260.2
2018,4,28,15,0,42.0,287.0,2.6,13.5,317.0,261.98,208.64
2018,4,28,15,15,63.0,280.0,2.6,13.5,321.5,265.13,211.93
2018,4,28,15,30,84.0,273.0,2.6,13.5,326.0,266.09,213.05
2018,4,28,15,45,95.0,253.5,2.6,13.2,309.5,249.62,200.21
2018,4,28,16,0,106.0,234.0,2.6,12.9,293.0,231.96,186.08
2018,4,28,16,15,186.0,208.5,2.6,12.7,299.5,239.39,190.79
2018,4,28,16,30,266.0,183.0,2.6,12.5,306.0,236.09,185.19
2018,4,28,16,45,283.0,158.5,2.6,12.3,275.5,202.58,155.45
2018,4,28,17,0,300.0,134.0,2.6,12.1,245.0,167.1,123.79
2018,4,28,17,15,310.0,112.0,2.55,11.8,211.0,130.55,92.24
2018,4,28,17,30,320.0,90.0,2.5,11.5,177.0,93.69,63.22
2018,4,28,17,45,277.0,74.0,2.45,11.2,137.5,57.13,45.81
2018,4,28,18,0,234.0,58.0,2.4,10.9,98.0,42.88,32.68
2018,4,28,18,15,179.0,42.5,2.3,10.6,67.0,31.71,22.0
2018,4,28,18,30,124.0,27.0,2.2,10.3,36.0,20.32,8.15
2018,4,28,18,45,67.0,14.5,2.15,10.05,19.0,11.41,0.0
2018,4,28,19,0,10.0,2.0,2.1,9.8,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.1,9.65,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,5,15,33.0,8.0,2.0,9.25,9.0,0.0,0.0
2018,4,29,5,30,66.0,16.0,2.1,9.5,18.0,12.59,0.0
2018,4,29,5,45,112.0,22.5,2.2,9.75,34.0,17.04,7.87
2018,4,29,6,0,158.0,29.0,2.3,10.0,50.0,21.98,13.79
2018,4,29,6,15,79.0,22.0,2.35,10.2,32.5,16.39,9.14
2018,4,29,6,30,0.0,15.0,2.4,10.4,15.0,11.39,4.27
2018,4,29,6,45,0.0,19.0,2.5,10.6,19.0,14.45,6.96
2018,4,29,7,0,0.0,23.0,2.6,10.8,23.0,17.51,9.62
2018,4,29,7,15,0.0,30.0,2.6,10.95,30.0,22.88,14.24
2018,4,29,7,30,0.0,37.0,2.6,11.1,37.0,28.27,18.82
2018,4,29,7,45,3.5,67.0,2.65,11.25,69.0,52.56,39.47
2018,4,29,8,0,7.0,97.0,2.7,11.4,101.0,77.34,60.29
2018,4,29,8,15,23.0,161.0,2.7,11.6,175.0,138.24,110.95
2018,4,29,8,30,39.0,225.0,2.7,11.8,249.0,199.93,161.26
2018,4,29,8,45,28.5,217.0,2.75,12.0,235.0,190.69,153.19
2018,4,29,9,0,18.0,209.0,2.8,12.2,221.0,173.82,139.0
2018,4,29,9,15,11.0,180.5,2.8,12.4,188.0,147.74,117.3
2018,4,29,9,30,4.0,152.0,2.8,12.6,155.0,121.02,95.05
2018,4,29,9,45,4.0,155.0,2.85,12.85,158.0,123.69,97.02
2018,4,29,10,0,4.0,158.0,2.9,13.1,161.0,126.36,98.95
2018,4,29,10,15,2.5,140.5,2.9,13.15,142.5,111.54,86.65
2018,4,29,10,30,1.0,123.0,2.9,13.2,124.0,96.63,74.32
2018,4,29,10,45,5.5,170.0,2.9,13.3,175.0,137.95,108.01
2018,4,29,11,0,10.0,217.0,2.9,13.4,226.0,179.98,141.78
2018,4,29,11,15,12.5,243.5,2.95,13.4,255.0,204.08,160.93
2018,4,29,11,30,15.0,270.0,3.0,13.4,284.0,228.35,180.14
2018,4,29,11,45,10.0,218.5,3.0,13.4,228.0,181.9,142.96
2018,4,29,12,0,5.0,167.0,3.0,13.4,172.0,135.84,105.87
2018,4,29,12,15,15.0,231.5,3.0,13.4,245.5,197.0,155.38
2018,4,29,12,30,25.0,296.0,3.0,13.4,319.0,272.3,215.09
2018,4,29,12,45,29.5,312.0,2.95,13.4,339.0,289.76,228.7
2018,4,29,13,0,34.0,328.0,2.9,13.4,359.0,306.9,242.18
2018,4,29,13,15,61.5,358.5,2.9,13.4,413.0,355.81,280.98
2018,4,29,13,30,89.0,389.0,2.9,13.4,467.0,403.4,318.2
2018,4,29,13,45,119.5,380.5,2.9,13.4,481.5,431.21,340.25
2018,4,29,14,0,150.0,372.0,2.9,13.4,496.0,441.93,349.32
2018,4,29,14,15,262.5,320.5,2.9,13.35,528.0,485.16,385.12
2018,4,29,14,30,375.0,269.0,2.9,13.3,560.0,519.96,413.59
2018,4,29,14,45,386.0,265.5,2.9,13.25,552.0,506.52,403.17
2018,4,29,15,0,397.0,262.0,2.9,13.2,544.0,490.73,390.95
2018,4,29,15,15,472.0,221.5,2.9,13.2,537.0,478.77,382.01
2018,4,29,15,30,547.0,181.0,2.9,13.2,530.0,458.42,365.53
2018,4,29,15,45,668.5,139.5,2.95,12.95,533.5,456.2,361.89
2018,4,29,16,0,790.0,98.0,3.0,12.7,537.0,434.91,341.18
2018,4,29,16,15,766.5,94.0,3.0,12.45,486.5,377.7,291.75
2018,4,29,16,30,743.0,90.0,3.0,12.2,436.0,321.51,242.15
2018,4,29,16,45,710.0,84.5,3.05,12.0,383.5,260.51,188.34
2018,4,29,17,0,677.0,79.0,3.1,11.8,331.0,204.31,139.01
2018,4,29,17,15,629.5,73.0,3.0,11.5,278.5,148.76,93.46
2018,4,29,17,30,582.0,67.0,2.9,11.2,226.0,98.33,57.98
2018,4,29,17,45,511.0,59.5,2.85,10.9,177.0,51.77,41.07
2018,4,29,18,0,440.0,52.0,2.8,10.6,128.0,42.45,32.36
2018,4,29,18,15,326.0,40.5,2.75,10.3,86.5,33.16,23.37
2018,4,29,18,30,212.0,29.0,2.7,10.0,45.0,22.05,10.07
2018,4,29,18,45,109.5,15.5,2.6,9.7,23.5,12.2,0.0
2018,4,29,19,0,7.0,2.0,2.5,9.4,2.0,0.0,0.0
2018,4,29,19,15,3.5,1.0,2.45,9.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.0,8.95,1.5,1.18,0.0
2018,4,30,5,30,0.0,3.0,2.0,9.1,3.0,2.36,0.0
2018,4,30,5,45,0.0,4.5,2.05,9.25,4.5,3.4,0.0
2018,4,30,6,0,0.0,6.0,2.1,9.4,6.0,4.54,0.0
2018,4,30,6,15,0.5,14.0,2.1,9.6,14.0,10.63,3.97
2018,4,30,6,30,1.0,22.0,2.1,9.8,22.0,16.76,8.98
2018,4,30,6,45,11.5,52.5,2.1,10.0,56.0,41.86,30.44
2018,4,30,7,0,22.0,83.0,2.1,10.2,90.0,67.24,51.77
2018,4,30,7,15,11.5,88.0,2.1,10.45,91.5,69.74,54.24
2018,4,30,7,30,1.0,93.0,2.1,10.7,93.0,71.58,56.01
2018,4,30,7,45,7.0,125.5,2.1,10.95,129.0,98.58,78.51
2018,4,30,8,0,13.0,158.0,2.1,11.2,165.0,126.6,101.57
2018,4,30,8,15,28.0,199.5,2.1,11.45,216.0,171.01,137.82
2018,4,30,8,30,43.0,241.0,2.1,11.7,267.0,214.56,172.83
2018,4,30,8,45,55.5,270.5,2.05,11.9,307.0,248.99,200.06
2018,4,30,9,0,68.0,300.0,2.0,12.1,347.0,284.88,228.13
2018,4,30,9,15,65.0,309.0,2.05,12.3,356.0,294.92,235.47
2018,4,30,9,30,62.0,318.0,2.1,12.5,365.0,304.46,242.47
2018,4,30,9,45,65.0,340.0,2.15,12.7,391.0,329.02,261.19
2018,4,30,10,0,68.0,362.0,2.2,12.9,417.0,353.75,279.82
2018,4,30,10,15,51.0,353.0,2.3,12.95,395.0,335.92,265.35
2018,4,30,10,30,34.0,344.0,2.4,13.0,373.0,316.75,249.93
2018,4,30,10,45,30.5,336.5,2.5,13.05,363.0,308.88,243.66
2018,4,30,11,0,27.0,329.0,2.6,13.1,353.0,300.61,237.04
2018,4,30,11,15,26.5,333.5,2.65,13.05,357.5,305.13,240.52
2018,4,30,11,30,26.0,338.0,2.7,13.0,362.0,309.43,243.8
2018,4,30,11,45,31.5,350.0,2.8,12.95,379.0,325.39,256.41
2018,4,30,12,0,37.0,362.0,2.9,12.9,396.0,341.17,268.84
2018,4,30,12,15,35.5,365.0,2.95,12.8,397.5,342.48,269.89
2018,4,30,12,30,34.0,368.0,3.0,12.7,399.0,343.47,270.77
2018,4,30,12,45,45.5,384.5,3.05,12.65,426.0,367.49,289.84
2018,4,30,13,0,57.0,401.0,3.1,12.6,453.0,390.92,308.32
2018,4,30,13,15,48.0,376.5,3.15,12.6,419.5,359.84,284.31
2018,4,30,13,30,39.0,352.0,3.2,12.6,386.0,329.03,260.54
2018,4,30,13,45,65.5,363.5,3.25,12.6,419.0,358.3,284.46
2018,4,30,14,0,92.0,375.0,3.3,12.6,452.0,385.78,306.61
2018,4,30,14,15,190.0,352.5,3.35,12.5,503.0,446.38,356.01
2018,4,30,14,30,288.0,330.0,3.4,12.4,554.0,497.94,397.42
2018,4,30,14,45,296.0,310.5,3.4,12.3,531.0,472.54,378.05
2018,4,30,15,0,304.0,291.0,3.4,12.2,508.0,445.64,357.54
2018,4,30,15,15,316.0,269.5,3.4,12.2,483.0,417.86,335.82
2018,4,30,15,30,328.0,248.0,3.4,12.2,458.0,388.26,312.11
2018,4,30,15,45,272.0,243.5,3.45,11.8,408.5,338.47,272.26
2018,4,30,16,0,216.0,239.0,3.5,11.4,359.0,287.28,231.08
2018,4,30,16,15,225.5,215.0,3.5,11.15,330.0,257.3,205.87
2018,4,30,16,30,235.0,191.0,3.5,10.9,301.0,230.34,182.41
2018,4,30,16,45,299.5,160.0,3.5,10.65,283.0,205.77,158.49
2018,4,30,17,0,364.0,129.0,3.5,10.4,265.0,176.71,129.93
2018,4,30,17,15,350.5,110.5,3.45,10.15,225.0,134.74,94.68
2018,4,30,17,30,337.0,92.0,3.4,9.9,185.0,94.35,64.04
2018,4,30,17,45,282.0,76.0,3.35,9.65,142.5,56.85,45.88
2018,4,30,18,0,227.0,60.0,3.3,9.4,100.0,44.2,34.12
2018,4,30,18,15,156.5,44.0,3.2,9.2,67.5,32.75,23.18
2018,4,30,18,30,86.0,28.0,3.1,9.0,35.0,20.95,9.9
2018,4,30,18,45,44.5,15.0,3.05,8.85,18.5,11.8,0.0
2018,4,30,19,0,3.0,2.0,3.0,8.7,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.9,8.6,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,1,5,15,0.0,2.5,2.05,8.05,2.5,1.97,0.0
2018,5,1,5,30,0.0,5.0,2.1,8.2,5.0,3.78,0.0
2018,5,1,5,45,0.0,11.5,2.15,8.35,11.5,8.73,1.58
2018,5,1,6,0,0.0,18.0,2.2,8.5,18.0,13.68,6.57
2018,5,1,6,15,16.5,33.0,2.15,8.65,37.0,26.0,17.97
2018,5,1,6,30,33.0,48.0,2.1,8.8,56.0,37.98,27.1
2018,5,1,6,45,182.5,83.0,2.1,8.9,143.5,79.49,56.39
2018,5,1,7,0,332.0,118.0,2.1,9.0,231.0,143.75,103.47
2018,5,1,7,15,339.0,137.5,2.0,9.3,269.5,181.02,135.29
2018,5,1,7,30,346.0,157.0,1.9,9.6,308.0,220.99,170.17
2018,5,1,7,45,312.0,181.5,1.85,9.85,330.5,252.03,198.61
2018,5,1,8,0,278.0,206.0,1.8,10.1,353.0,279.05,222.7
2018,5,1,8,15,283.5,224.0,1.8,10.5,386.0,314.09,251.71
2018,5,1,8,30,289.0,242.0,1.8,10.9,419.0,349.23,280.07
2018,5,1,8,45,528.0,193.5,1.75,11.3,546.5,463.36,369.7
2018,5,1,9,0,767.0,145.0,1.7,11.7,674.0,593.48,468.98
2018,5,1,9,15,798.5,140.0,1.75,12.15,719.0,642.79,505.56
2018,5,1,9,30,830.0,135.0,1.8,12.6,764.0,693.25,542.74
2018,5,1,9,45,854.5,129.0,1.8,13.0,802.0,737.3,574.19
2018,5,1,10,0,879.0,123.0,1.8,13.4,840.0,772.03,598.6
2018,5,1,10,15,886.5,124.0,1.85,13.7,868.0,805.62,621.4
2018,5,1,10,30,894.0,125.0,1.9,14.0,896.0,836.35,641.47
2018,5,1,10,45,899.5,126.5,1.95,14.3,917.5,862.87,658.55
2018,5,1,11,0,905.0,128.0,2.0,14.6,939.0,886.13,673.42
2018,5,1,11,15,908.5,128.0,2.0,14.75,952.5,903.01,683.84
2018,5,1,11,30,912.0,128.0,2.0,14.9,966.0,916.39,692.0
2018,5,1,11,45,913.0,128.5,2.05,15.1,971.5,924.45,697.11
2018,5,1,12,0,914.0,129.0,2.1,15.3,977.0,928.88,699.92
2018,5,1,12,15,915.0,128.0,2.15,15.35,975.0,928.36,699.93
2018,5,1,12,30,916.0,127.0,2.2,15.4,973.0,924.18,697.62
2018,5,1,12,45,915.5,125.5,2.25,15.5,963.0,914.59,691.66
2018,5,1,13,0,915.0,124.0,2.3,15.6,953.0,901.37,683.34
2018,5,1,13,15,911.5,123.0,2.35,15.55,935.0,882.49,671.6
2018,5,1,13,30,908.0,122.0,2.4,15.5,917.0,860.17,657.53
2018,5,1,13,45,903.5,119.5,2.45,15.5,892.0,832.4,639.51
2018,5,1,14,0,899.0,117.0,2.5,15.5,867.0,801.45,619.19
2018,5,1,14,15,885.0,118.5,2.55,15.4,833.0,764.08,593.48
2018,5,1,14,30,871.0,120.0,2.6,15.3,799.0,724.46,565.1
2018,5,1,14,45,865.0,115.5,2.65,15.15,762.5,682.89,534.87
2018,5,1,15,0,859.0,111.0,2.7,15.0,726.0,638.97,502.05
2018,5,1,15,15,795.5,124.5,2.7,15.0,667.0,579.94,456.09
2018,5,1,15,30,732.0,138.0,2.7,15.0,608.0,519.49,408.36
2018,5,1,15,45,692.5,135.0,2.75,14.45,552.5,459.1,360.71
2018,5,1,16,0,653.0,132.0,2.8,13.9,497.0,400.93,313.45
2018,5,1,16,15,620.0,126.5,2.85,13.5,447.0,345.68,267.06
2018,5,1,16,30,587.0,121.0,2.9,13.1,397.0,292.79,221.67
2018,5,1,16,45,589.0,105.5,2.9,12.7,354.5,243.29,177.44
2018,5,1,17,0,591.0,90.0,2.9,12.3,312.0,192.84,132.5
2018,5,1,17,15,558.5,81.5,2.9,11.85,266.0,142.62,91.41
2018,5,1,17,30,526.0,73.0,2.9,11.4,220.0,95.86,58.59
2018,5,1,17,45,456.0,64.5,2.9,10.9,172.5,52.37,41.65
2018,5,1,18,0,386.0,56.0,2.9,10.4,125.0,45.21,34.91
2018,5,1,18,15,283.5,44.0,2.8,10.05,86.0,33.35,23.68
2018,5,1,18,30,181.0,32.0,2.7,9.7,47.0,24.13,12.76
2018,5,1,18,45,95.5,18.0,2.6,9.4,25.5,14.16,0.0
2018,5,1,19,0,10.0,4.0,2.5,9.1,4.0,0.0,0.0
2018,5,1,19,15,5.0,2.0,2.45,9.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.5,1.3,8.3,2.5,1.97,0.0
2018,5,2,5,30,0.0,5.0,1.3,8.4,5.0,3.78,0.0
2018,5,2,5,45,0.0,11.0,1.3,8.5,11.0,8.34,1.36
2018,5,2,6,0,0.0,17.0,1.3,8.6,17.0,12.92,5.92
2018,5,2,6,15,0.0,28.0,1.3,8.85,28.0,21.33,13.76
2018,5,2,6,30,0.0,39.0,1.3,9.1,39.0,29.78,20.44
2018,5,2,6,45,6.5,73.0,1.3,9.4,75.0,55.96,42.99
2018,5,2,7,0,13.0,107.0,1.3,9.7,111.0,82.5,65.39
2018,5,2,7,15,183.5,129.5,1.25,10.1,209.0,141.65,108.17
2018,5,2,7,30,354.0,152.0,1.2,10.5,307.0,222.58,170.17
2018,5,2,7,45,565.0,125.0,1.2,10.95,408.0,298.22,228.01
2018,5,2,8,0,776.0,98.0,1.2,11.4,509.0,391.41,301.17
2018,5,2,8,15,799.0,100.5,1.15,11.85,558.5,447.11,347.28
2018,5,2,8,30,822.0,103.0,1.1,12.3,608.0,503.33,392.36
2018,5,2,8,45,840.5,104.5,1.1,12.75,654.0,556.41,433.8
2018,5,2,9,0,859.0,106.0,1.1,13.2,700.0,605.29,470.84
2018,5,2,9,15,873.0,107.0,1.1,13.6,741.0,652.78,505.74
2018,5,2,9,30,887.0,108.0,1.1,14.0,782.0,698.68,538.44
2018,5,2,9,45,898.0,108.0,1.1,14.45,816.5,739.73,566.73
2018,5,2,10,0,909.0,108.0,1.1,14.9,851.0,778.46,592.72
2018,5,2,10,15,915.5,109.0,1.1,15.25,879.0,812.09,613.77
2018,5,2,10,30,922.0,110.0,1.1,15.6,907.0,842.73,632.45
2018,5,2,10,45,926.5,110.5,1.15,15.95,927.5,868.12,648.27
2018,5,2,11,0,931.0,111.0,1.2,16.3,948.0,890.13,661.88
2018,5,2,11,15,934.0,112.0,1.25,16.45,961.5,907.83,673.2
2018,5,2,11,30,937.0,113.0,1.3,16.6,975.0,921.91,682.27
2018,5,2,11,45,938.5,112.5,1.4,16.8,980.5,929.67,687.93
2018,5,2,12,0,940.0,112.0,1.5,17.0,986.0,933.71,691.29
2018,5,2,12,15,940.0,111.5,1.55,17.0,983.5,932.69,691.27
2018,5,2,12,30,940.0,111.0,1.6,17.0,981.0,927.92,688.94
2018,5,2,12,45,938.0,110.5,1.65,17.05,970.5,917.68,682.98
2018,5,2,13,0,936.0,110.0,1.7,17.1,960.0,903.76,674.69
2018,5,2,13,15,932.0,109.5,1.75,17.0,942.0,884.55,663.29
2018,5,2,13,30,928.0,109.0,1.8,16.9,924.0,861.86,649.56
2018,5,2,13,45,922.5,108.0,1.85,16.85,898.5,834.15,632.24
2018,5,2,14,0,917.0,107.0,1.9,16.8,873.0,803.28,612.63
2018,5,2,14,15,909.5,105.5,1.9,16.6,841.0,767.49,588.78
2018,5,2,14,30,902.0,104.0,1.9,16.4,809.0,728.98,561.73
2018,5,2,14,45,891.5,102.5,1.9,16.25,771.0,686.0,530.71
2018,5,2,15,0,881.0,101.0,1.9,16.1,733.0,640.96,497.39
2018,5,2,15,15,867.5,98.0,1.9,16.1,689.0,591.05,459.29
2018,5,2,15,30,854.0,95.0,1.9,16.1,645.0,539.85,419.11
2018,5,2,15,45,836.0,93.0,1.85,15.6,597.5,487.71,377.47
2018,5,2,16,0,818.0,91.0,1.8,15.1,550.0,433.2,332.64
2018,5,2,16,15,795.0,87.0,1.8,14.75,499.0,375.11,283.66
2018,5,2,16,30,772.0,83.0,1.8,14.4,448.0,317.93,234.15
2018,5,2,16,45,740.0,79.0,1.75,14.05,395.5,259.72,183.42
2018,5,2,17,0,708.0,75.0,1.7,13.7,343.0,201.25,133.14
2018,5,2,17,15,661.5,69.5,1.65,13.2,290.0,144.99,88.19
2018,5,2,17,30,615.0,64.0,1.6,12.7,237.0,93.66,53.68
2018,5,2,17,45,545.5,57.5,1.55,12.2,187.0,46.89,36.54
2018,5,2,18,0,476.0,51.0,1.5,11.7,137.0,41.78,31.73
2018,5,2,18,15,367.0,41.0,1.45,11.2,94.5,33.65,23.91
2018,5,2,18,30,258.0,31.0,1.4,10.7,52.0,25.62,14.31
2018,5,2,18,45,142.5,18.0,1.3,10.2,28.0,14.16,0.0
2018,5,2,19,0,27.0,5.0,1.2,9.7,4.0,0.0,0.0
2018,5,2,19,15,13.5,2.5,1.2,9.55,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,3,5,15,4.5,3.5,1.45,8.95,3.5,2.75,0.0
2018,5,3,5,30,9.0,7.0,1.5,9.0,7.0,5.71,0.0
2018,5,3,5,45,4.5,12.5,1.5,9.05,12.5,9.82,2.67
2018,5,3,6,0,0.0,18.0,1.5,9.1,18.0,13.68,6.6
2018,5,3,6,15,0.0,29.5,1.45,9.2,29.5,22.48,14.79
2018,5,3,6,30,0.0,41.0,1.4,9.3,41.0,31.32,21.77
2018,5,3,6,45,0.5,66.0,1.35,9.4,66.0,50.42,38.42
2018,5,3,7,0,1.0,91.0,1.3,9.5,91.0,69.18,54.53
2018,5,3,7,15,0.5,100.0,1.3,9.7,100.0,76.32,60.46
2018,5,3,7,30,0.0,109.0,1.3,9.9,109.0,83.36,66.23
2018,5,3,7,45,0.0,115.5,1.3,10.1,115.5,88.61,70.37
2018,5,3,8,0,0.0,122.0,1.3,10.3,122.0,93.83,74.45
2018,5,3,8,15,0.5,136.5,1.35,10.7,137.0,105.45,83.79
2018,5,3,8,30,1.0,151.0,1.4,11.1,152.0,117.2,93.15
2018,5,3,8,45,4.5,175.5,1.45,11.5,179.0,138.54,110.32
2018,5,3,9,0,8.0,200.0,1.5,11.9,206.0,160.4,127.72
2018,5,3,9,15,22.0,245.5,1.5,12.25,262.0,206.09,164.25
2018,5,3,9,30,36.0,291.0,1.5,12.6,318.0,262.77,208.73
2018,5,3,9,45,134.0,317.5,1.55,12.95,426.0,367.9,291.56
2018,5,3,10,0,232.0,344.0,1.6,13.3,534.0,480.92,377.57
2018,5,3,10,15,481.0,273.5,1.65,13.55,684.5,632.77,492.89
2018,5,3,10,30,730.0,203.0,1.7,13.8,835.0,787.47,605.38
2018,5,3,10,45,828.0,160.5,1.7,14.05,893.5,840.91,641.88
2018,5,3,11,0,926.0,118.0,1.7,14.3,952.0,889.42,673.24
2018,5,3,11,15,915.0,127.0,1.75,14.45,961.0,902.06,680.99
2018,5,3,11,30,904.0,136.0,1.8,14.6,970.0,910.62,686.51
2018,5,3,11,45,869.0,158.5,1.8,14.8,964.0,920.69,692.45
2018,5,3,12,0,834.0,181.0,1.8,15.0,958.0,913.32,686.78
2018,5,3,12,15,866.5,161.0,1.85,15.1,966.0,923.25,693.88
2018,5,3,12,30,899.0,141.0,1.9,15.2,974.0,915.4,688.94
2018,5,3,12,45,923.5,124.0,1.95,15.35,971.5,914.17,688.61
2018,5,3,13,0,948.0,107.0,2.0,15.5,969.0,908.21,685.12
2018,5,3,13,15,945.0,105.5,2.05,15.6,951.0,888.74,672.72
2018,5,3,13,30,942.0,104.0,2.1,15.7,933.0,865.69,658.01
2018,5,3,13,45,936.5,103.0,2.1,15.75,907.5,837.68,639.52
2018,5,3,14,0,931.0,102.0,2.1,15.8,882.0,806.45,618.77
2018,5,3,14,15,923.5,100.5,2.15,15.75,849.5,770.26,594.55
2018,5,3,14,30,916.0,99.0,2.2,15.7,817.0,731.33,566.94
2018,5,3,14,45,901.5,99.0,2.2,15.65,777.0,686.65,534.12
2018,5,3,15,0,887.0,99.0,2.2,15.6,737.0,640.18,499.21
2018,5,3,15,15,867.0,97.5,2.2,15.6,690.0,587.77,458.89
2018,5,3,15,30,847.0,96.0,2.2,15.6,643.0,534.64,416.92
2018,5,3,15,45,830.0,91.5,2.15,15.35,594.0,481.07,373.56
2018,5,3,16,0,813.0,87.0,2.1,15.1,545.0,425.15,327.05
2018,5,3,16,15,794.0,85.5,2.1,14.8,498.5,371.18,280.85
2018,5,3,16,30,775.0,84.0,2.1,14.5,452.0,317.63,233.82
2018,5,3,16,45,739.5,80.5,2.1,14.25,398.5,258.93,182.68
2018,5,3,17,0,704.0,77.0,2.1,14.0,345.0,200.29,132.41
2018,5,3,17,15,656.0,72.0,2.1,13.5,292.0,144.6,88.18
2018,5,3,17,30,608.0,67.0,2.1,13.0,239.0,94.01,54.63
2018,5,3,17,45,537.0,60.0,2.05,12.5,189.0,48.71,38.14
2018,5,3,18,0,466.0,53.0,2.0,12.0,139.0,43.28,33.03
2018,5,3,18,15,359.0,42.0,2.05,11.5,96.0,34.39,24.56
2018,5,3,18,30,252.0,31.0,2.1,11.0,53.0,25.54,14.6
2018,5,3,18,45,139.5,18.0,2.1,10.5,29.0,14.16,0.0
2018,5,3,19,0,27.0,5.0,2.1,10.0,5.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,2.1,9.75,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
