Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,4,5,15,53.0,10.0,1.0,7.85,13.0,7.87,0.0
2018,5,4,5,30,106.0,20.0,1.1,8.2,26.0,15.15,0.0
2018,5,4,5,45,164.5,34.0,1.15,8.5,54.0,25.57,16.23
2018,5,4,6,0,223.0,48.0,1.2,8.8,82.0,35.85,26.46
2018,5,4,6,15,197.0,70.5,1.3,9.3,109.0,51.43,40.93
2018,5,4,6,30,171.0,93.0,1.4,9.8,136.0,69.79,52.93
2018,5,4,6,45,266.0,103.5,1.55,10.25,188.0,99.96,70.52
2018,5,4,7,0,361.0,114.0,1.7,10.7,240.0,142.91,100.64
2018,5,4,7,15,364.0,136.0,1.6,11.25,280.5,185.74,136.8
2018,5,4,7,30,367.0,158.0,1.5,11.8,321.0,228.77,173.78
2018,5,4,7,45,433.5,164.5,1.45,12.3,380.0,280.38,215.76
2018,5,4,8,0,500.0,171.0,1.4,12.8,439.0,338.5,262.84
2018,5,4,8,15,448.5,203.5,1.2,13.4,460.5,372.77,291.34
2018,5,4,8,30,397.0,236.0,1.0,14.0,482.0,400.81,313.25
2018,5,4,8,45,370.5,264.5,0.8,14.6,507.5,425.06,330.79
2018,5,4,9,0,344.0,293.0,0.6,15.2,533.0,453.63,350.24
2018,5,4,9,15,294.5,323.0,0.55,15.9,536.5,466.09,357.55
2018,5,4,9,30,245.0,353.0,0.5,16.6,540.0,473.73,360.91
2018,5,4,9,45,252.5,370.0,0.4,17.3,570.5,505.64,381.72
2018,5,4,10,0,260.0,387.0,0.3,18.0,601.0,537.21,401.41
2018,5,4,10,15,261.5,403.0,0.45,18.55,624.0,562.84,419.22
2018,5,4,10,30,263.0,419.0,0.6,19.1,647.0,587.51,436.3
2018,5,4,10,45,290.0,421.5,0.7,19.6,678.5,620.02,458.85
2018,5,4,11,0,317.0,424.0,0.8,20.1,710.0,652.24,480.93
2018,5,4,11,15,387.5,405.5,0.95,20.2,760.0,702.05,517.11
2018,5,4,11,30,458.0,387.0,1.1,20.3,810.0,764.32,560.88
2018,5,4,11,45,431.0,399.0,1.25,20.45,799.0,755.32,554.83
2018,5,4,12,0,404.0,411.0,1.4,20.6,788.0,732.2,540.12
2018,5,4,12,15,543.5,343.5,1.4,20.65,849.0,807.59,593.96
2018,5,4,12,30,683.0,276.0,1.4,20.7,910.0,867.82,635.95
2018,5,4,12,45,806.0,194.5,1.45,20.7,935.0,885.84,650.84
2018,5,4,13,0,929.0,113.0,1.5,20.7,960.0,894.59,657.34
2018,5,4,13,15,926.0,112.0,1.55,20.65,942.5,875.92,646.15
2018,5,4,13,30,923.0,111.0,1.6,20.6,925.0,853.75,632.93
2018,5,4,13,45,918.0,110.0,1.6,20.6,900.0,826.63,615.7
2018,5,4,14,0,913.0,109.0,1.6,20.6,875.0,796.34,596.3
2018,5,4,14,15,893.0,113.0,1.7,20.4,839.0,756.64,570.64
2018,5,4,14,30,873.0,117.0,1.8,20.2,803.0,715.04,542.52
2018,5,4,14,45,845.5,121.0,1.85,20.05,759.0,672.64,512.38
2018,5,4,15,0,818.0,125.0,1.9,19.9,715.0,623.3,476.62
2018,5,4,15,15,798.5,121.0,1.9,19.9,668.5,571.01,437.39
2018,5,4,15,30,779.0,117.0,1.9,19.9,622.0,518.18,396.69
2018,5,4,15,45,753.5,114.5,2.05,19.2,573.0,463.65,354.94
2018,5,4,16,0,728.0,112.0,2.2,18.5,524.0,408.48,311.08
2018,5,4,16,15,742.5,99.5,2.25,17.95,486.0,362.77,271.96
2018,5,4,16,30,757.0,87.0,2.3,17.4,448.0,312.7,227.84
2018,5,4,16,45,724.5,82.5,2.3,16.85,395.5,255.03,178.21
2018,5,4,17,0,692.0,78.0,2.3,16.3,343.0,197.05,129.06
2018,5,4,17,15,646.0,72.5,2.25,15.6,291.0,142.09,85.92
2018,5,4,17,30,600.0,67.0,2.2,14.9,239.0,92.0,53.22
2018,5,4,17,45,532.0,59.5,2.2,14.2,189.0,48.24,37.46
2018,5,4,18,0,464.0,52.0,2.2,13.5,139.0,42.41,32.08
2018,5,4,18,15,357.0,42.5,2.1,12.9,97.0,34.75,24.77
2018,5,4,18,30,250.0,33.0,2.0,12.3,55.0,25.14,14.52
2018,5,4,18,45,138.0,19.0,1.9,11.75,30.0,14.95,0.0
2018,5,4,19,0,26.0,5.0,1.8,11.2,5.0,3.93,0.0
2018,5,4,19,15,13.0,2.5,1.8,11.0,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,5,5,15,1.0,5.5,1.8,9.05,5.5,4.33,0.0
2018,5,5,5,30,2.0,11.0,1.8,9.3,11.0,8.37,0.0
2018,5,5,5,45,1.0,20.5,1.8,9.55,20.5,15.62,7.76
2018,5,5,6,0,0.0,30.0,1.8,9.8,30.0,22.89,14.83
2018,5,5,6,15,0.0,39.5,1.75,10.0,39.5,30.18,21.71
2018,5,5,6,30,0.0,49.0,1.7,10.2,49.0,37.49,27.04
2018,5,5,6,45,2.0,77.5,1.7,10.4,78.0,58.82,45.44
2018,5,5,7,0,4.0,106.0,1.7,10.6,107.0,80.41,63.76
2018,5,5,7,15,16.5,136.5,1.7,10.7,143.5,106.27,85.0
2018,5,5,7,30,29.0,167.0,1.7,10.8,180.0,135.74,109.12
2018,5,5,7,45,50.0,196.5,1.7,10.95,222.0,168.22,135.33
2018,5,5,8,0,71.0,226.0,1.7,11.1,264.0,203.49,163.72
2018,5,5,8,15,101.5,254.0,1.65,11.4,314.0,244.27,196.15
2018,5,5,8,30,132.0,282.0,1.6,11.7,364.0,295.04,236.18
2018,5,5,8,45,165.0,300.5,1.6,11.95,410.5,336.75,268.68
2018,5,5,9,0,198.0,319.0,1.6,12.2,457.0,381.23,303.02
2018,5,5,9,15,245.0,334.5,1.5,12.8,515.5,443.79,349.91
2018,5,5,9,30,292.0,350.0,1.4,13.4,574.0,500.88,391.47
2018,5,5,9,45,288.5,368.5,1.35,13.95,598.0,528.06,409.77
2018,5,5,10,0,285.0,387.0,1.3,14.5,622.0,554.02,426.98
2018,5,5,10,15,265.0,404.5,1.25,15.1,628.5,565.31,432.95
2018,5,5,10,30,245.0,422.0,1.2,15.7,635.0,574.41,437.3
2018,5,5,10,45,197.5,436.0,1.15,16.3,610.5,542.85,412.26
2018,5,5,11,0,150.0,450.0,1.1,16.9,586.0,521.2,394.43
2018,5,5,11,15,236.0,442.5,1.15,17.15,659.5,590.86,445.93
2018,5,5,11,30,322.0,435.0,1.2,17.4,733.0,675.85,505.97
2018,5,5,11,45,274.0,444.0,1.3,17.6,698.5,645.61,483.5
2018,5,5,12,0,226.0,453.0,1.4,17.8,664.0,598.75,450.42
2018,5,5,12,15,173.5,455.5,1.55,17.6,617.5,555.29,419.99
2018,5,5,12,30,121.0,458.0,1.7,17.4,571.0,511.03,388.22
2018,5,5,12,45,174.0,455.5,1.85,17.15,615.5,552.08,420.65
2018,5,5,13,0,227.0,453.0,2.0,16.9,660.0,590.96,450.76
2018,5,5,13,15,194.5,442.5,2.15,16.45,617.5,549.73,421.62
2018,5,5,13,30,162.0,432.0,2.3,16.0,575.0,508.75,392.65
2018,5,5,13,45,105.5,371.0,2.45,15.6,463.0,406.0,316.5
2018,5,5,14,0,49.0,310.0,2.6,15.2,351.0,293.75,230.72
2018,5,5,14,15,32.0,258.0,2.7,14.65,284.5,235.0,185.48
2018,5,5,14,30,15.0,206.0,2.8,14.1,218.0,171.41,135.15
2018,5,5,14,45,13.0,209.5,2.9,13.6,219.5,172.06,136.24
2018,5,5,15,0,11.0,213.0,3.0,13.1,221.0,172.77,137.3
2018,5,5,15,15,16.5,224.5,3.0,13.1,235.5,184.07,146.8
2018,5,5,15,30,22.0,236.0,3.0,13.1,250.0,194.63,155.66
2018,5,5,15,45,34.5,228.5,3.05,12.5,249.0,197.55,158.67
2018,5,5,16,0,47.0,221.0,3.1,11.9,248.0,193.43,155.77
2018,5,5,16,15,84.5,204.0,3.0,11.75,246.5,189.36,151.9
2018,5,5,16,30,122.0,187.0,2.9,11.6,245.0,184.7,146.82
2018,5,5,16,45,136.0,162.0,2.8,11.45,220.0,159.57,124.9
2018,5,5,17,0,150.0,137.0,2.7,11.3,195.0,133.07,101.64
2018,5,5,17,15,175.5,103.5,2.65,11.1,161.5,101.11,73.67
2018,5,5,17,30,201.0,70.0,2.6,10.9,128.0,65.36,44.51
2018,5,5,17,45,219.0,64.5,2.5,10.65,116.0,46.95,36.88
2018,5,5,18,0,237.0,59.0,2.4,10.4,104.0,43.56,33.55
2018,5,5,18,15,190.0,45.5,2.35,10.1,74.5,33.89,24.36
2018,5,5,18,30,143.0,32.0,2.3,9.8,45.0,24.03,14.06
2018,5,5,18,45,78.5,18.5,2.25,9.5,25.0,14.56,0.0
2018,5,5,19,0,14.0,5.0,2.2,9.2,5.0,3.93,0.0
2018,5,5,19,15,7.0,2.5,2.2,9.15,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,6,5,15,80.0,12.0,1.9,8.3,17.0,9.44,0.0
2018,5,6,5,30,160.0,24.0,2.0,8.5,34.0,18.21,2.04
2018,5,6,5,45,260.5,35.5,2.05,8.7,69.0,27.09,17.78
2018,5,6,6,0,361.0,47.0,2.1,8.9,104.0,38.1,28.52
2018,5,6,6,15,416.5,58.0,2.15,9.15,147.0,46.45,36.5
2018,5,6,6,30,472.0,69.0,2.2,9.4,190.0,61.61,43.29
2018,5,6,6,45,578.0,72.0,2.2,9.7,254.0,105.25,63.53
2018,5,6,7,0,684.0,75.0,2.2,10.0,318.0,161.19,101.86
2018,5,6,7,15,720.5,79.0,2.2,10.35,371.0,215.6,147.22
2018,5,6,7,30,757.0,83.0,2.2,10.7,424.0,275.83,199.79
2018,5,6,7,45,783.5,86.5,2.15,11.1,476.0,332.48,250.04
2018,5,6,8,0,810.0,90.0,2.1,11.5,528.0,390.62,300.7
2018,5,6,8,15,800.5,102.0,2.1,11.85,568.0,442.1,345.39
2018,5,6,8,30,791.0,114.0,2.1,12.2,608.0,490.77,386.22
2018,5,6,8,45,816.0,114.5,2.1,12.6,656.5,544.55,429.34
2018,5,6,9,0,841.0,115.0,2.1,13.0,705.0,598.37,471.14
2018,5,6,9,15,873.5,108.5,2.15,13.35,752.0,645.82,507.66
2018,5,6,9,30,906.0,102.0,2.2,13.7,799.0,696.84,545.85
2018,5,6,9,45,816.5,152.5,2.25,14.0,801.5,720.14,561.22
2018,5,6,10,0,727.0,203.0,2.3,14.3,804.0,732.68,568.42
2018,5,6,10,15,652.0,253.0,2.35,14.5,805.0,742.46,573.71
2018,5,6,10,30,577.0,303.0,2.4,14.7,806.0,743.18,572.3
2018,5,6,10,45,591.5,304.0,2.5,14.9,830.0,771.24,592.49
2018,5,6,11,0,606.0,305.0,2.6,15.1,854.0,797.38,610.95
2018,5,6,11,15,613.5,308.0,2.65,15.15,870.5,816.88,624.57
2018,5,6,11,30,621.0,311.0,2.7,15.2,887.0,833.77,636.37
2018,5,6,11,45,571.5,341.5,2.75,15.25,874.0,823.52,627.9
2018,5,6,12,0,522.0,372.0,2.8,15.3,861.0,809.06,616.71
2018,5,6,12,15,521.0,369.5,2.8,15.15,856.5,805.62,614.81
2018,5,6,12,30,520.0,367.0,2.8,15.0,852.0,799.57,611.01
2018,5,6,12,45,499.0,370.0,2.8,14.9,831.0,778.57,596.21
2018,5,6,13,0,478.0,373.0,2.8,14.8,810.0,755.52,579.99
2018,5,6,13,15,493.5,352.5,2.75,14.6,796.0,741.12,570.81
2018,5,6,13,30,509.0,332.0,2.7,14.4,782.0,723.84,559.42
2018,5,6,13,45,387.0,361.0,2.65,14.2,697.5,627.0,487.65
2018,5,6,14,0,265.0,390.0,2.6,14.0,613.0,547.65,427.62
2018,5,6,14,15,251.0,379.0,2.55,13.75,584.0,517.03,405.51
2018,5,6,14,30,237.0,368.0,2.5,13.5,555.0,475.78,374.95
2018,5,6,14,45,159.0,340.5,2.45,13.3,463.5,391.07,309.8
2018,5,6,15,0,81.0,313.0,2.4,13.1,372.0,303.17,241.18
2018,5,6,15,15,101.5,299.5,2.4,13.1,368.5,298.29,238.07
2018,5,6,15,30,122.0,286.0,2.4,13.1,365.0,298.48,238.37
2018,5,6,15,45,135.0,257.0,2.4,12.7,338.5,272.49,217.94
2018,5,6,16,0,148.0,228.0,2.4,12.3,312.0,245.25,196.01
2018,5,6,16,15,152.0,205.5,2.35,12.05,285.0,218.52,173.87
2018,5,6,16,30,156.0,183.0,2.3,11.8,258.0,191.35,150.9
2018,5,6,16,45,138.5,150.0,2.3,11.6,211.0,150.87,117.31
2018,5,6,17,0,121.0,117.0,2.3,11.4,164.0,112.92,85.8
2018,5,6,17,15,231.0,96.0,2.25,11.2,169.0,102.05,72.01
2018,5,6,17,30,341.0,75.0,2.2,11.0,174.0,76.88,50.14
2018,5,6,17,45,362.0,68.0,2.2,10.85,154.5,50.78,40.3
2018,5,6,18,0,383.0,61.0,2.2,10.7,135.0,46.13,35.84
2018,5,6,18,15,289.0,48.5,2.1,10.5,94.5,36.6,26.75
2018,5,6,18,30,195.0,36.0,2.0,10.3,54.0,27.1,16.78
2018,5,6,18,45,107.5,20.5,1.9,10.1,29.5,15.49,0.0
2018,5,6,19,0,20.0,5.0,1.8,9.9,5.0,3.93,0.0
2018,5,6,19,15,10.0,2.5,1.75,9.8,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,7,4,45,3.0,0.5,1.8,8.25,0.5,0.0,0.0
2018,5,7,5,0,6.0,1.0,1.8,8.3,1.0,0.0,0.0
2018,5,7,5,15,100.0,13.5,1.85,8.75,19.5,10.62,0.0
2018,5,7,5,30,194.0,26.0,1.9,9.2,38.0,19.77,4.47
2018,5,7,5,45,316.0,37.0,1.9,9.7,78.0,30.41,20.67
2018,5,7,6,0,438.0,48.0,1.9,10.2,118.0,39.39,29.56
2018,5,7,6,15,516.0,55.5,1.9,10.6,167.5,45.31,35.28
2018,5,7,6,30,594.0,63.0,1.9,11.0,217.0,58.87,40.03
2018,5,7,6,45,644.5,68.5,1.9,11.4,270.0,107.04,62.34
2018,5,7,7,0,695.0,74.0,1.9,11.8,323.0,160.77,100.26
2018,5,7,7,15,731.0,78.5,1.85,12.25,376.5,218.92,148.18
2018,5,7,7,30,767.0,83.0,1.8,12.7,430.0,277.0,198.33
2018,5,7,7,45,792.5,87.0,1.8,13.15,482.5,334.21,248.53
2018,5,7,8,0,818.0,91.0,1.8,13.6,535.0,392.8,299.01
2018,5,7,8,15,837.0,94.0,1.8,14.05,584.5,448.76,346.24
2018,5,7,8,30,856.0,97.0,1.8,14.5,634.0,504.75,391.95
2018,5,7,8,45,871.0,99.5,1.85,14.9,679.5,555.71,432.73
2018,5,7,9,0,886.0,102.0,1.9,15.3,725.0,607.03,472.49
2018,5,7,9,15,899.5,102.5,1.9,15.65,766.0,654.39,508.01
2018,5,7,9,30,913.0,103.0,1.9,16.0,807.0,700.04,541.29
2018,5,7,9,45,924.5,103.0,1.9,16.3,842.5,741.9,571.09
2018,5,7,10,0,936.0,103.0,1.9,16.6,878.0,781.4,598.53
2018,5,7,10,15,941.5,104.0,1.9,16.9,905.5,814.69,620.25
2018,5,7,10,30,947.0,105.0,1.9,17.2,933.0,844.84,639.15
2018,5,7,10,45,950.5,107.0,1.9,17.45,954.0,871.0,655.37
2018,5,7,11,0,954.0,109.0,1.9,17.7,975.0,893.65,669.2
2018,5,7,11,15,920.0,131.5,1.95,17.9,976.5,898.99,672.13
2018,5,7,11,30,886.0,154.0,2.0,18.1,978.0,898.86,671.7
2018,5,7,11,45,891.5,151.5,2.05,18.3,984.5,907.89,677.55
2018,5,7,12,0,897.0,149.0,2.1,18.5,991.0,913.47,681.09
2018,5,7,12,15,771.5,227.0,2.1,18.6,949.5,897.4,669.07
2018,5,7,12,30,646.0,305.0,2.1,18.7,908.0,851.67,635.12
2018,5,7,12,45,660.5,291.5,2.15,18.8,902.5,846.61,632.85
2018,5,7,13,0,675.0,278.0,2.2,18.9,897.0,838.13,627.83
2018,5,7,13,15,694.5,259.5,2.2,18.9,885.5,826.08,620.35
2018,5,7,13,30,714.0,241.0,2.2,18.9,874.0,810.14,610.16
2018,5,7,13,45,803.0,185.0,2.25,18.9,878.0,804.64,609.07
2018,5,7,14,0,892.0,129.0,2.3,18.9,882.0,789.77,601.12
2018,5,7,14,15,871.5,132.0,2.3,18.75,845.0,749.53,572.77
2018,5,7,14,30,851.0,135.0,2.3,18.6,808.0,714.75,547.76
2018,5,7,14,45,840.5,130.0,2.3,18.5,768.0,669.86,515.22
2018,5,7,15,0,830.0,125.0,2.3,18.4,728.0,623.09,480.55
2018,5,7,15,15,838.0,112.0,2.3,18.4,690.0,577.78,445.93
2018,5,7,15,30,846.0,99.0,2.3,18.4,652.0,529.32,407.75
2018,5,7,15,45,838.0,96.0,2.4,17.9,610.0,479.62,368.23
2018,5,7,16,0,830.0,93.0,2.5,17.4,568.0,428.67,326.15
2018,5,7,16,15,807.5,89.5,2.5,16.95,517.0,371.12,277.5
2018,5,7,16,30,785.0,86.0,2.5,16.5,466.0,314.41,228.41
2018,5,7,16,45,754.5,81.5,2.5,16.05,413.0,256.05,177.84
2018,5,7,17,0,724.0,77.0,2.5,15.6,360.0,200.07,130.2
2018,5,7,17,15,680.0,72.0,2.45,15.0,306.5,141.28,84.26
2018,5,7,17,30,636.0,67.0,2.4,14.4,253.0,90.12,51.95
2018,5,7,17,45,569.0,60.0,2.4,13.75,202.0,48.92,38.16
2018,5,7,18,0,502.0,53.0,2.4,13.1,151.0,43.41,33.09
2018,5,7,18,15,396.5,44.0,2.3,12.55,107.0,36.09,26.11
2018,5,7,18,30,291.0,35.0,2.2,12.0,63.0,28.91,18.35
2018,5,7,18,45,167.5,21.5,2.15,11.45,35.5,16.35,0.0
2018,5,7,19,0,44.0,8.0,2.1,10.9,8.0,6.29,0.0
2018,5,7,19,15,22.0,4.0,2.05,10.7,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.85,9.0,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.9,9.2,2.0,0.0,0.0
2018,5,8,5,15,121.0,14.0,1.95,9.5,21.5,11.02,0.0
2018,5,8,5,30,231.0,26.0,2.0,9.8,41.0,21.54,6.86
2018,5,8,5,45,349.0,35.0,2.1,10.1,81.0,28.83,19.37
2018,5,8,6,0,467.0,44.0,2.2,10.4,121.0,36.3,26.81
2018,5,8,6,15,495.5,53.5,2.2,10.65,161.0,43.52,33.68
2018,5,8,6,30,524.0,63.0,2.2,10.9,201.0,56.48,39.14
2018,5,8,6,45,496.0,80.5,2.25,11.15,234.0,103.21,64.92
2018,5,8,7,0,468.0,98.0,2.3,11.4,267.0,143.25,95.92
2018,5,8,7,15,491.5,112.0,2.3,11.7,314.0,189.91,134.59
2018,5,8,7,30,515.0,126.0,2.3,12.0,361.0,238.88,176.79
2018,5,8,7,45,631.0,114.0,2.25,12.3,435.5,302.24,228.41
2018,5,8,8,0,747.0,102.0,2.2,12.6,510.0,374.34,287.55
2018,5,8,8,15,793.5,97.0,2.15,12.65,565.5,431.18,335.7
2018,5,8,8,30,840.0,92.0,2.1,12.7,621.0,489.58,384.1
2018,5,8,8,45,851.0,96.0,2.0,12.75,664.5,540.22,425.17
2018,5,8,9,0,862.0,100.0,1.9,12.8,708.0,589.54,463.86
2018,5,8,9,15,872.0,101.5,1.85,12.8,746.5,634.49,498.46
2018,5,8,9,30,882.0,103.0,1.8,12.8,785.0,677.54,530.68
2018,5,8,9,45,748.0,177.5,1.75,12.85,773.5,693.61,539.88
2018,5,8,10,0,614.0,252.0,1.7,12.9,762.0,687.52,532.82
2018,5,8,10,15,687.5,224.5,1.65,13.1,812.5,740.87,571.46
2018,5,8,10,30,761.0,197.0,1.6,13.3,863.0,794.1,608.7
2018,5,8,10,45,833.5,158.0,1.55,13.5,903.0,830.16,633.76
2018,5,8,11,0,906.0,119.0,1.5,13.7,943.0,860.26,652.35
2018,5,8,11,15,883.0,134.0,1.5,14.1,946.5,867.39,655.45
2018,5,8,11,30,860.0,149.0,1.5,14.5,950.0,870.03,655.88
2018,5,8,11,45,661.5,267.0,1.5,14.9,885.0,832.99,626.55
2018,5,8,12,0,463.0,385.0,1.5,15.3,820.0,764.69,574.36
2018,5,8,12,15,452.0,391.5,1.55,15.8,815.5,760.19,571.13
2018,5,8,12,30,441.0,398.0,1.6,16.3,811.0,753.35,565.61
2018,5,8,12,45,565.0,329.5,1.65,16.75,852.5,795.48,597.21
2018,5,8,13,0,689.0,261.0,1.7,17.2,894.0,833.12,624.78
2018,5,8,13,15,805.5,182.0,1.85,17.3,908.0,839.06,632.9
2018,5,8,13,30,922.0,103.0,2.0,17.4,922.0,834.61,631.89
2018,5,8,13,45,852.5,135.0,2.15,17.5,876.0,786.59,600.43
2018,5,8,14,0,783.0,167.0,2.3,17.6,830.0,748.47,573.3
2018,5,8,14,15,840.5,131.5,2.4,17.35,819.0,732.27,564.06
2018,5,8,14,30,898.0,96.0,2.5,17.1,808.0,703.14,544.94
2018,5,8,14,45,888.5,94.0,2.6,16.9,770.5,660.94,514.31
2018,5,8,15,0,879.0,92.0,2.7,16.7,733.0,616.64,481.25
2018,5,8,15,15,866.0,90.5,2.7,16.7,690.5,568.98,443.92
2018,5,8,15,30,853.0,89.0,2.7,16.7,648.0,520.01,404.54
2018,5,8,15,45,834.5,87.0,2.65,16.1,600.5,467.02,361.66
2018,5,8,16,0,816.0,85.0,2.6,15.5,553.0,413.73,317.16
2018,5,8,16,15,790.5,82.5,2.55,15.25,502.5,356.99,268.43
2018,5,8,16,30,765.0,80.0,2.5,15.0,452.0,301.42,219.72
2018,5,8,16,45,732.5,76.5,2.4,14.7,400.0,244.79,170.21
2018,5,8,17,0,700.0,73.0,2.3,14.4,348.0,190.78,124.04
2018,5,8,17,15,654.5,69.0,2.2,14.1,296.5,134.35,79.94
2018,5,8,17,30,609.0,65.0,2.1,13.8,245.0,85.63,49.52
2018,5,8,17,45,542.5,58.5,2.0,13.5,195.5,47.46,36.92
2018,5,8,18,0,476.0,52.0,1.9,13.2,146.0,42.37,32.18
2018,5,8,18,15,376.0,43.0,1.8,12.85,103.5,35.09,25.25
2018,5,8,18,30,276.0,34.0,1.7,12.5,61.0,27.93,17.69
2018,5,8,18,45,159.5,21.0,1.6,12.15,34.5,15.99,0.0
2018,5,8,19,0,43.0,8.0,1.5,11.8,8.0,6.29,0.0
2018,5,8,19,15,21.5,4.0,1.45,11.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.45,9.55,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.5,9.5,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,1.6,9.85,22.5,11.02,0.0
2018,5,9,5,30,241.0,26.0,1.7,10.2,43.0,21.51,8.0
2018,5,9,5,45,363.0,35.0,1.8,10.55,84.0,28.85,19.45
2018,5,9,6,0,485.0,44.0,1.9,10.9,125.0,36.39,26.87
2018,5,9,6,15,461.5,56.0,1.9,11.2,154.5,45.13,35.07
2018,5,9,6,30,438.0,68.0,1.9,11.5,184.0,57.76,46.57
2018,5,9,6,45,364.0,92.5,1.95,11.75,203.0,97.89,65.25
2018,5,9,7,0,290.0,117.0,2.0,12.0,222.0,129.89,92.39
2018,5,9,7,15,282.5,138.5,2.05,12.35,254.0,164.53,121.85
2018,5,9,7,30,275.0,160.0,2.1,12.7,286.0,198.32,151.31
2018,5,9,7,45,378.5,164.5,2.15,13.05,359.5,257.56,198.28
2018,5,9,8,0,482.0,169.0,2.2,13.4,433.0,323.88,251.46
2018,5,9,8,15,596.0,155.0,2.25,13.7,511.0,394.2,307.83
2018,5,9,8,30,710.0,141.0,2.3,14.0,589.0,469.6,367.83
2018,5,9,8,45,737.0,141.5,2.4,14.25,636.0,521.01,409.26
2018,5,9,9,0,764.0,142.0,2.5,14.5,683.0,572.1,449.62
2018,5,9,9,15,825.0,126.0,2.55,14.7,739.5,629.73,494.18
2018,5,9,9,30,886.0,110.0,2.6,14.9,796.0,684.06,535.56
2018,5,9,9,45,915.0,101.5,2.65,15.15,837.0,729.3,569.13
2018,5,9,10,0,944.0,93.0,2.7,15.4,878.0,773.23,601.17
2018,5,9,10,15,949.0,94.5,2.75,15.5,905.5,806.69,624.31
2018,5,9,10,30,954.0,96.0,2.8,15.6,933.0,836.99,644.73
2018,5,9,10,45,957.5,96.5,2.8,15.75,953.0,861.85,660.86
2018,5,9,11,0,961.0,97.0,2.8,15.9,973.0,883.22,674.56
2018,5,9,11,15,962.0,98.5,2.8,15.95,985.5,899.8,685.26
2018,5,9,11,30,963.0,100.0,2.8,16.0,998.0,912.64,693.49
2018,5,9,11,45,963.0,100.0,2.8,16.1,1002.5,919.52,697.62
2018,5,9,12,0,963.0,100.0,2.8,16.2,1007.0,922.6,699.31
2018,5,9,12,15,961.0,101.0,2.8,16.2,1004.0,921.08,698.26
2018,5,9,12,30,959.0,102.0,2.8,16.2,1001.0,915.78,694.78
2018,5,9,12,45,955.0,103.0,2.8,16.25,990.0,905.06,687.59
2018,5,9,13,0,951.0,104.0,2.8,16.3,979.0,890.67,678.02
2018,5,9,13,15,947.5,103.5,2.8,16.3,961.0,871.77,665.55
2018,5,9,13,30,944.0,103.0,2.8,16.3,943.0,849.35,650.7
2018,5,9,13,45,939.0,102.0,2.85,16.3,918.0,821.91,632.67
2018,5,9,14,0,934.0,101.0,2.9,16.3,893.0,791.25,612.3
2018,5,9,14,15,926.5,99.5,2.95,16.15,860.5,755.3,587.05
2018,5,9,14,30,919.0,98.0,3.0,16.0,828.0,716.62,559.08
2018,5,9,14,45,909.0,96.0,3.05,15.9,789.5,673.37,526.96
2018,5,9,15,0,899.0,94.0,3.1,15.8,751.0,627.99,492.39
2018,5,9,15,15,886.0,92.0,3.1,15.8,707.5,579.09,453.83
2018,5,9,15,30,873.0,90.0,3.1,15.8,664.0,528.82,413.14
2018,5,9,15,45,854.5,88.0,3.15,15.3,616.0,474.94,369.31
2018,5,9,16,0,836.0,86.0,3.2,14.8,568.0,420.68,323.71
2018,5,9,16,15,811.0,84.0,3.25,14.45,516.5,363.59,274.46
2018,5,9,16,30,786.0,82.0,3.3,14.1,465.0,307.56,225.08
2018,5,9,16,45,753.0,78.5,3.3,13.75,412.0,249.72,174.27
2018,5,9,17,0,720.0,75.0,3.3,13.4,359.0,194.53,126.9
2018,5,9,17,15,674.0,70.5,3.25,12.95,306.0,136.47,81.46
2018,5,9,17,30,628.0,66.0,3.2,12.5,253.0,86.27,50.24
2018,5,9,17,45,559.5,60.0,3.1,12.1,202.5,48.76,38.3
2018,5,9,18,0,491.0,54.0,3.0,11.7,152.0,44.05,33.89
2018,5,9,18,15,387.0,44.5,2.85,11.35,108.0,36.35,26.55
2018,5,9,18,30,283.0,35.0,2.7,11.0,64.0,28.76,18.65
2018,5,9,18,45,162.5,22.0,2.55,10.7,36.5,16.73,0.0
2018,5,9,19,0,42.0,9.0,2.4,10.4,9.0,7.08,0.0
2018,5,9,19,15,21.0,4.5,2.35,10.35,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.5,9.7,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.5,9.7,2.0,0.0,0.0
2018,5,10,5,15,6.0,11.0,2.5,9.85,11.0,8.65,0.0
2018,5,10,5,30,6.0,20.0,2.5,10.0,20.0,15.41,4.8
2018,5,10,5,45,21.0,35.5,2.5,10.15,38.5,26.81,17.76
2018,5,10,6,0,36.0,51.0,2.5,10.3,57.0,38.12,28.51
2018,5,10,6,15,59.5,70.5,2.5,10.5,84.5,51.38,40.8
2018,5,10,6,30,83.0,90.0,2.5,10.7,112.0,65.65,53.81
2018,5,10,6,45,159.0,108.5,2.5,10.9,162.5,92.24,68.26
2018,5,10,7,0,235.0,127.0,2.5,11.1,213.0,128.71,94.24
2018,5,10,7,15,277.5,145.5,2.5,11.4,262.0,167.98,125.42
2018,5,10,7,30,320.0,164.0,2.5,11.7,311.0,212.13,161.7
2018,5,10,7,45,325.0,185.5,2.5,12.05,350.0,251.43,195.46
2018,5,10,8,0,330.0,207.0,2.5,12.4,389.0,291.01,228.97
2018,5,10,8,15,466.0,191.5,2.55,12.8,473.0,362.91,286.03
2018,5,10,8,30,602.0,176.0,2.6,13.2,557.0,446.09,351.8
2018,5,10,8,45,727.0,144.5,2.6,13.55,637.5,516.54,407.41
2018,5,10,9,0,852.0,113.0,2.6,13.9,718.0,594.44,467.98
2018,5,10,9,15,726.5,164.0,2.65,14.15,700.0,602.48,474.03
2018,5,10,9,30,601.0,215.0,2.7,14.4,682.0,596.16,468.68
2018,5,10,9,45,543.5,254.0,2.75,14.7,690.0,610.3,478.44
2018,5,10,10,0,486.0,293.0,2.8,15.0,698.0,622.96,486.36
2018,5,10,10,15,361.0,361.5,2.85,15.1,667.5,593.15,461.91
2018,5,10,10,30,236.0,430.0,2.9,15.2,637.0,555.02,430.95
2018,5,10,10,45,296.5,421.5,2.9,15.35,688.0,615.67,476.43
2018,5,10,11,0,357.0,413.0,2.9,15.5,739.0,665.28,512.89
2018,5,10,11,15,394.5,405.0,2.9,15.55,770.0,696.44,535.57
2018,5,10,11,30,432.0,397.0,2.9,15.6,801.0,737.92,565.33
2018,5,10,11,45,508.0,358.5,2.9,15.7,836.0,774.66,592.67
2018,5,10,12,0,584.0,320.0,2.9,15.8,871.0,808.58,617.86
2018,5,10,12,15,605.0,314.5,2.9,15.8,884.0,820.17,626.11
2018,5,10,12,30,626.0,309.0,2.9,15.8,897.0,830.29,633.47
2018,5,10,12,45,659.0,284.0,2.9,15.85,897.0,831.68,635.2
2018,5,10,13,0,692.0,259.0,2.9,15.9,897.0,828.85,634.05
2018,5,10,13,15,687.5,253.0,3.0,15.75,876.5,807.34,620.04
2018,5,10,13,30,683.0,247.0,3.1,15.6,856.0,783.08,604.0
2018,5,10,13,45,731.0,214.5,3.2,15.4,850.0,773.77,599.59
2018,5,10,14,0,779.0,182.0,3.3,15.2,844.0,753.27,586.88
2018,5,10,14,15,702.5,209.0,3.35,15.0,789.0,701.66,548.49
2018,5,10,14,30,626.0,236.0,3.4,14.8,734.0,645.8,506.73
2018,5,10,14,45,742.5,175.0,3.45,14.55,738.5,641.96,505.74
2018,5,10,15,0,859.0,114.0,3.5,14.3,743.0,619.37,489.53
2018,5,10,15,15,847.0,111.0,3.5,14.3,700.5,574.98,453.84
2018,5,10,15,30,835.0,108.0,3.5,14.3,658.0,525.25,413.28
2018,5,10,15,45,815.5,105.0,3.55,13.9,610.0,471.04,368.82
2018,5,10,16,0,796.0,102.0,3.6,13.5,562.0,416.79,322.94
2018,5,10,16,15,764.0,99.5,3.6,13.2,509.0,358.87,272.99
2018,5,10,16,30,732.0,97.0,3.6,12.9,456.0,300.34,221.77
2018,5,10,16,45,699.5,92.0,3.55,12.6,404.0,243.96,172.22
2018,5,10,17,0,667.0,87.0,3.5,12.3,352.0,190.27,126.16
2018,5,10,17,15,615.0,81.5,3.5,11.9,298.5,136.88,84.83
2018,5,10,17,30,563.0,76.0,3.5,11.5,245.0,89.09,55.16
2018,5,10,17,45,446.0,70.5,3.45,11.15,188.0,55.64,44.64
2018,5,10,18,0,329.0,65.0,3.4,10.8,131.0,48.44,37.96
2018,5,10,18,15,270.5,52.5,3.3,10.55,96.5,39.31,29.29
2018,5,10,18,30,212.0,40.0,3.2,10.3,62.0,30.06,19.95
2018,5,10,18,45,118.0,24.0,3.15,10.05,35.0,18.09,0.0
2018,5,10,19,0,24.0,8.0,3.1,9.8,8.0,6.29,0.0
2018,5,10,19,15,12.0,4.0,3.1,9.8,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,1.4,8.7,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,1.4,8.7,2.0,0.0,0.0
2018,5,11,5,15,57.0,14.5,1.45,9.05,18.5,11.41,0.0
2018,5,11,5,30,104.0,27.0,1.5,9.4,35.0,20.29,8.83
2018,5,11,5,45,168.5,42.5,1.6,9.75,66.5,31.65,22.11
2018,5,11,6,0,233.0,58.0,1.7,10.1,98.0,42.87,32.82
2018,5,11,6,15,272.5,73.5,1.75,10.55,135.5,53.69,42.89
2018,5,11,6,30,312.0,89.0,1.8,11.0,173.0,66.57,54.58
2018,5,11,6,45,343.0,105.5,1.85,11.4,216.5,103.97,71.55
2018,5,11,7,0,374.0,122.0,1.9,11.8,260.0,145.05,101.44
2018,5,11,7,15,483.0,120.5,1.9,12.25,326.5,191.61,135.64
2018,5,11,7,30,592.0,119.0,1.9,12.7,393.0,253.4,184.66
2018,5,11,7,45,592.5,134.0,1.9,13.1,434.5,302.37,227.71
2018,5,11,8,0,593.0,149.0,1.9,13.5,476.0,350.43,269.26
2018,5,11,8,15,562.5,174.5,1.9,13.9,507.0,388.39,302.13
2018,5,11,8,30,532.0,200.0,1.9,14.3,538.0,426.57,333.72
2018,5,11,8,45,562.0,207.0,1.9,14.75,586.5,476.85,373.1
2018,5,11,9,0,592.0,214.0,1.9,15.2,635.0,532.54,415.41
2018,5,11,9,15,593.0,230.0,1.95,15.6,671.5,574.53,446.69
2018,5,11,9,30,594.0,246.0,2.0,16.0,708.0,614.69,475.92
2018,5,11,9,45,574.5,271.0,2.05,16.4,734.0,643.95,496.38
2018,5,11,10,0,555.0,296.0,2.1,16.8,760.0,673.04,516.22
2018,5,11,10,15,703.5,227.5,2.1,17.1,834.5,748.56,571.65
2018,5,11,10,30,852.0,159.0,2.1,17.4,909.0,818.11,621.73
2018,5,11,10,45,900.5,135.5,2.15,17.7,944.5,845.06,639.51
2018,5,11,11,0,949.0,112.0,2.2,18.0,980.0,881.41,663.19
2018,5,11,11,15,953.5,111.0,2.25,18.2,993.5,898.4,673.85
2018,5,11,11,30,958.0,110.0,2.3,18.4,1007.0,911.79,682.34
2018,5,11,11,45,961.5,110.0,2.3,18.55,1014.0,921.55,688.16
2018,5,11,12,0,965.0,110.0,2.3,18.7,1021.0,927.57,691.61
2018,5,11,12,15,965.0,110.0,2.35,18.75,1019.0,926.85,691.43
2018,5,11,12,30,965.0,110.0,2.4,18.8,1017.0,922.35,688.89
2018,5,11,12,45,963.5,109.0,2.4,18.9,1006.5,911.94,681.93
2018,5,11,13,0,962.0,108.0,2.4,19.0,996.0,897.8,672.59
2018,5,11,13,15,960.0,107.0,2.45,19.0,978.5,879.56,661.26
2018,5,11,13,30,958.0,106.0,2.5,19.0,961.0,857.7,647.48
2018,5,11,13,45,953.5,104.0,2.5,19.0,935.5,829.51,628.97
2018,5,11,14,0,949.0,102.0,2.5,19.0,910.0,798.03,608.1
2018,5,11,14,15,941.5,100.5,2.55,18.95,877.0,761.74,582.76
2018,5,11,14,30,934.0,99.0,2.6,18.9,844.0,722.66,554.87
2018,5,11,14,45,923.5,97.5,2.65,18.9,805.0,679.12,522.93
2018,5,11,15,0,913.0,96.0,2.7,18.9,766.0,633.46,488.59
2018,5,11,15,15,900.5,93.5,2.7,18.9,722.0,583.94,450.24
2018,5,11,15,30,888.0,91.0,2.7,18.9,678.0,532.97,409.69
2018,5,11,15,45,870.5,88.5,2.75,18.6,629.5,478.57,365.88
2018,5,11,16,0,853.0,86.0,2.8,18.3,581.0,423.76,320.31
2018,5,11,16,15,830.0,83.5,2.8,17.95,529.5,366.02,271.21
2018,5,11,16,30,807.0,81.0,2.8,17.6,478.0,309.33,221.96
2018,5,11,16,45,777.5,77.0,2.75,17.25,425.0,250.97,171.37
2018,5,11,17,0,748.0,73.0,2.7,16.9,372.0,194.82,123.91
2018,5,11,17,15,705.5,68.5,2.6,16.25,318.5,139.27,81.58
2018,5,11,17,30,663.0,64.0,2.5,15.6,265.0,84.27,47.83
2018,5,11,17,45,600.5,58.0,2.4,15.0,213.5,47.64,36.86
2018,5,11,18,0,538.0,52.0,2.3,14.4,162.0,42.81,32.46
2018,5,11,18,15,439.5,44.0,2.2,13.9,117.0,36.21,26.21
2018,5,11,18,30,341.0,36.0,2.1,13.4,72.0,29.77,19.56
2018,5,11,18,45,204.0,23.0,2.0,12.9,41.5,18.99,1.37
2018,5,11,19,0,67.0,10.0,1.9,12.4,11.0,7.87,0.0
2018,5,11,19,15,33.5,5.0,1.8,12.3,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,12,4,45,8.0,1.0,1.05,10.75,1.0,0.0,0.0
2018,5,12,5,0,16.0,2.0,1.1,10.9,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.5,1.1,11.45,25.5,12.2,0.0
2018,5,12,5,30,258.0,29.0,1.1,12.0,49.0,24.0,11.97
2018,5,12,5,45,372.5,38.0,1.15,12.6,90.5,31.29,21.59
2018,5,12,6,0,487.0,47.0,1.2,13.2,132.0,38.74,28.78
2018,5,12,6,15,465.5,60.5,1.2,13.7,163.5,48.57,37.83
2018,5,12,6,30,444.0,74.0,1.2,14.2,195.0,60.14,48.2
2018,5,12,6,45,514.0,82.5,1.2,14.7,251.0,102.48,63.5
2018,5,12,7,0,584.0,91.0,1.2,15.2,307.0,152.91,97.26
2018,5,12,7,15,670.5,88.0,1.2,15.7,372.0,205.08,136.53
2018,5,12,7,30,757.0,85.0,1.2,16.2,437.0,268.84,187.88
2018,5,12,7,45,772.0,91.5,1.15,16.75,485.5,323.8,235.18
2018,5,12,8,0,787.0,98.0,1.1,17.3,534.0,379.04,281.77
2018,5,12,8,15,823.5,96.5,1.1,17.65,588.5,436.23,328.58
2018,5,12,8,30,860.0,95.0,1.1,18.0,643.0,494.16,374.63
2018,5,12,8,45,881.5,94.5,1.05,18.35,690.5,546.91,415.23
2018,5,12,9,0,903.0,94.0,1.0,18.7,738.0,599.18,454.01
2018,5,12,9,15,911.0,96.5,1.05,18.9,777.0,645.18,488.15
2018,5,12,9,30,919.0,99.0,1.1,19.1,816.0,689.03,519.9
2018,5,12,9,45,923.0,102.5,1.15,19.3,849.0,728.66,547.95
2018,5,12,10,0,927.0,106.0,1.2,19.5,882.0,765.44,573.45
2018,5,12,10,15,932.5,108.0,1.25,19.55,910.0,798.98,596.6
2018,5,12,10,30,938.0,110.0,1.3,19.6,938.0,829.44,616.42
2018,5,12,10,45,941.0,111.0,1.4,19.6,957.5,853.81,632.91
2018,5,12,11,0,944.0,112.0,1.5,19.6,977.0,874.73,647.22
2018,5,12,11,15,945.5,113.0,1.55,19.6,989.5,890.86,657.84
2018,5,12,11,30,947.0,114.0,1.6,19.6,1002.0,903.34,666.19
2018,5,12,11,45,947.0,114.5,1.7,19.55,1006.5,910.46,671.88
2018,5,12,12,0,947.0,115.0,1.8,19.5,1011.0,913.88,675.27
2018,5,12,12,15,941.5,117.5,1.85,19.4,1006.0,910.66,673.94
2018,5,12,12,30,936.0,120.0,1.9,19.3,1001.0,903.78,670.36
2018,5,12,12,45,928.0,123.0,1.95,19.25,988.5,891.66,663.25
2018,5,12,13,0,920.0,126.0,2.0,19.2,976.0,876.08,653.92
2018,5,12,13,15,915.0,125.0,2.0,19.05,957.0,856.2,641.5
2018,5,12,13,30,910.0,124.0,2.0,18.9,938.0,832.98,626.84
2018,5,12,13,45,903.0,123.0,2.05,18.7,912.0,805.02,609.46
2018,5,12,14,0,896.0,122.0,2.1,18.5,886.0,774.05,588.99
2018,5,12,14,15,887.5,120.5,2.1,18.3,854.0,738.79,564.43
2018,5,12,14,30,879.0,119.0,2.1,18.1,822.0,700.97,537.53
2018,5,12,14,45,867.5,117.5,2.05,17.9,784.0,658.9,506.65
2018,5,12,15,0,856.0,116.0,2.0,17.7,746.0,618.92,476.43
2018,5,12,15,15,842.0,113.5,2.0,17.7,703.0,570.18,438.98
2018,5,12,15,30,828.0,111.0,2.0,17.7,660.0,520.29,399.63
2018,5,12,15,45,808.5,108.0,1.9,17.25,612.0,466.61,356.6
2018,5,12,16,0,789.0,105.0,1.8,16.8,564.0,412.9,312.29
2018,5,12,16,15,764.0,101.5,1.75,16.5,513.5,357.14,265.28
2018,5,12,16,30,739.0,98.0,1.7,16.2,463.0,299.93,216.29
2018,5,12,16,45,706.5,93.0,1.65,15.9,410.5,243.4,167.91
2018,5,12,17,0,674.0,88.0,1.6,15.6,358.0,189.54,122.93
2018,5,12,17,15,629.0,82.0,1.5,15.1,306.0,136.42,82.74
2018,5,12,17,30,584.0,76.0,1.4,14.6,254.0,88.06,53.74
2018,5,12,17,45,518.5,68.0,1.3,14.15,204.0,54.37,42.99
2018,5,12,18,0,453.0,60.0,1.2,13.7,154.0,48.39,37.53
2018,5,12,18,15,356.5,50.0,1.15,13.1,111.0,40.55,30.17
2018,5,12,18,30,260.0,40.0,1.1,12.5,68.0,30.3,20.23
2018,5,12,18,45,151.0,24.5,1.0,11.9,39.0,18.56,2.83
2018,5,12,19,0,42.0,9.0,0.9,11.3,10.0,7.08,0.0
2018,5,12,19,15,21.0,4.5,0.9,11.15,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,1.4,10.5,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,1.4,10.5,2.0,0.0,0.0
2018,5,13,5,15,1.5,4.5,1.45,10.6,4.5,3.54,0.0
2018,5,13,5,30,0.0,7.0,1.5,10.7,7.0,5.3,0.0
2018,5,13,5,45,0.0,12.0,1.55,10.75,12.0,9.1,2.35
2018,5,13,6,0,0.0,17.0,1.6,10.8,17.0,12.91,5.96
2018,5,13,6,15,0.0,24.0,1.55,11.0,24.0,18.26,10.93
2018,5,13,6,30,0.0,31.0,1.5,11.2,31.0,23.63,15.85
2018,5,13,6,45,0.0,49.0,1.5,11.4,49.0,37.47,26.93
2018,5,13,7,0,0.0,67.0,1.5,11.6,67.0,51.38,38.81
2018,5,13,7,15,0.0,92.0,1.45,11.9,92.0,70.29,54.76
2018,5,13,7,30,0.0,117.0,1.4,12.2,117.0,89.23,70.46
2018,5,13,7,45,1.5,139.0,1.4,12.5,140.0,106.61,84.59
2018,5,13,8,0,3.0,161.0,1.4,12.8,163.0,124.35,98.84
2018,5,13,8,15,10.0,190.5,1.4,13.15,197.0,150.44,119.67
2018,5,13,8,30,17.0,220.0,1.4,13.5,231.0,177.52,141.07
2018,5,13,8,45,24.0,249.0,1.4,13.85,265.5,205.14,162.65
2018,5,13,9,0,31.0,278.0,1.4,14.2,300.0,239.99,189.68
2018,5,13,9,15,35.5,298.0,1.4,14.55,324.5,261.7,206.02
2018,5,13,9,30,40.0,318.0,1.4,14.9,349.0,283.82,222.57
2018,5,13,9,45,44.0,335.5,1.45,15.2,371.0,303.88,237.51
2018,5,13,10,0,48.0,353.0,1.5,15.5,393.0,324.17,252.51
2018,5,13,10,15,47.5,365.0,1.55,15.75,406.0,336.61,261.43
2018,5,13,10,30,47.0,377.0,1.6,16.0,419.0,348.84,270.2
2018,5,13,10,45,64.5,405.0,1.6,16.25,463.5,388.85,300.06
2018,5,13,11,0,82.0,433.0,1.6,16.5,508.0,429.5,329.85
2018,5,13,11,15,163.5,440.0,1.65,16.6,592.5,518.49,396.55
2018,5,13,11,30,245.0,447.0,1.7,16.7,677.0,608.31,461.92
2018,5,13,11,45,387.5,387.0,1.75,16.85,753.0,690.48,522.54
2018,5,13,12,0,530.0,327.0,1.8,17.0,829.0,762.26,574.96
2018,5,13,12,15,586.5,298.0,1.8,17.0,852.0,784.54,590.93
2018,5,13,12,30,643.0,269.0,1.8,17.0,875.0,805.22,606.15
2018,5,13,12,45,662.5,257.5,1.85,17.0,876.0,805.52,607.09
2018,5,13,13,0,682.0,246.0,1.9,17.0,877.0,802.42,605.88
2018,5,13,13,15,723.0,221.0,1.9,16.95,878.5,801.34,606.24
2018,5,13,13,30,764.0,196.0,1.9,16.9,880.0,788.37,598.48
2018,5,13,13,45,815.0,164.5,1.9,16.8,876.5,781.34,594.87
2018,5,13,14,0,866.0,133.0,1.9,16.7,873.0,758.96,580.51
2018,5,13,14,15,857.5,131.5,1.9,16.6,841.5,724.69,556.23
2018,5,13,14,30,849.0,130.0,1.9,16.5,810.0,694.43,534.23
2018,5,13,14,45,838.5,127.0,1.9,16.35,772.5,651.91,503.14
2018,5,13,15,0,828.0,124.0,1.9,16.2,735.0,607.51,469.96
2018,5,13,15,15,813.0,121.5,1.9,16.2,692.0,559.48,432.9
2018,5,13,15,30,798.0,119.0,1.9,16.2,649.0,510.45,394.05
2018,5,13,15,45,780.0,115.0,1.9,15.75,602.5,458.09,352.17
2018,5,13,16,0,762.0,111.0,1.9,15.3,556.0,405.61,308.86
2018,5,13,16,15,739.5,106.0,1.85,15.0,506.5,348.73,260.73
2018,5,13,16,30,717.0,101.0,1.8,14.7,457.0,294.56,213.86
2018,5,13,16,45,686.0,95.5,1.75,14.4,405.5,239.3,166.27
2018,5,13,17,0,655.0,90.0,1.7,14.1,354.0,186.56,122.01
2018,5,13,17,15,611.5,84.0,1.65,13.7,303.0,134.85,82.77
2018,5,13,17,30,568.0,78.0,1.6,13.3,252.0,87.73,54.57
2018,5,13,17,45,505.5,69.5,1.55,12.9,203.0,55.35,44.09
2018,5,13,18,0,443.0,61.0,1.5,12.5,154.0,49.05,38.32
2018,5,13,18,15,349.5,50.5,1.45,12.1,111.5,38.46,28.48
2018,5,13,18,30,256.0,40.0,1.4,11.7,69.0,30.29,20.39
2018,5,13,18,45,151.5,25.5,1.3,11.3,40.5,19.29,4.51
2018,5,13,19,0,47.0,11.0,1.2,10.9,12.0,8.65,0.0
2018,5,13,19,15,23.5,5.5,1.25,10.7,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
