Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.3,8.6,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.3,8.7,1.0,0.79,0.0
2018,5,24,5,15,37.5,8.0,1.25,8.95,12.0,6.12,0.0
2018,5,24,5,30,75.0,15.0,1.2,9.2,23.0,11.42,4.13
2018,5,24,5,45,205.0,30.0,1.15,9.4,67.5,23.0,14.95
2018,5,24,6,0,335.0,45.0,1.1,9.6,112.0,35.65,26.68
2018,5,24,6,15,195.5,32.5,1.05,9.95,74.5,24.74,16.93
2018,5,24,6,30,56.0,20.0,1.0,10.3,37.0,15.48,8.51
2018,5,24,6,45,28.0,32.0,0.95,10.65,40.5,26.77,16.91
2018,5,24,7,0,0.0,44.0,0.9,11.0,44.0,33.63,23.58
2018,5,24,7,15,0.0,41.0,0.9,11.35,41.0,31.34,21.47
2018,5,24,7,30,0.0,38.0,0.9,11.7,38.0,29.06,19.39
2018,5,24,7,45,0.0,62.5,0.85,12.05,62.5,47.96,35.39
2018,5,24,8,0,0.0,87.0,0.8,12.4,87.0,66.97,51.2
2018,5,24,8,15,0.0,99.0,0.85,12.75,99.0,76.26,58.67
2018,5,24,8,30,0.0,111.0,0.9,13.1,111.0,85.56,66.09
2018,5,24,8,45,0.5,130.0,0.95,13.45,130.5,100.54,78.13
2018,5,24,9,0,1.0,149.0,1.0,13.8,150.0,115.68,90.15
2018,5,24,9,15,1.0,147.5,1.05,14.1,148.5,114.75,89.07
2018,5,24,9,30,1.0,146.0,1.1,14.4,147.0,113.8,88.03
2018,5,24,9,45,2.0,145.5,1.15,14.7,147.5,114.26,88.18
2018,5,24,10,0,3.0,145.0,1.2,15.0,148.0,114.77,88.39
2018,5,24,10,15,3.5,147.0,1.25,15.25,150.5,116.94,89.95
2018,5,24,10,30,4.0,149.0,1.3,15.5,153.0,119.12,91.53
2018,5,24,10,45,2.0,116.5,1.35,15.7,118.5,92.26,69.75
2018,5,24,11,0,0.0,84.0,1.4,15.9,84.0,65.34,47.85
2018,5,24,11,15,0.0,89.5,1.5,16.0,89.5,69.7,51.37
2018,5,24,11,30,0.0,95.0,1.6,16.1,95.0,74.06,54.85
2018,5,24,11,45,2.5,127.5,1.65,16.2,130.0,101.73,77.19
2018,5,24,12,0,5.0,160.0,1.7,16.3,165.0,129.52,99.4
2018,5,24,12,15,12.5,226.0,1.85,16.1,238.0,188.25,146.13
2018,5,24,12,30,20.0,292.0,2.0,15.9,311.0,257.14,200.06
2018,5,24,12,45,22.5,301.5,2.1,15.75,322.5,266.63,207.46
2018,5,24,13,0,25.0,311.0,2.2,15.6,334.0,275.82,214.87
2018,5,24,13,15,30.0,337.5,2.25,15.2,365.0,300.86,234.73
2018,5,24,13,30,35.0,364.0,2.3,14.8,396.0,325.39,254.11
2018,5,24,13,45,33.0,354.0,2.4,14.45,383.5,313.67,245.61
2018,5,24,14,0,31.0,344.0,2.5,14.1,371.0,301.9,237.15
2018,5,24,14,15,37.5,339.5,2.5,13.8,371.0,300.38,236.67
2018,5,24,14,30,44.0,335.0,2.5,13.5,371.0,298.21,235.63
2018,5,24,14,45,38.0,306.5,2.5,13.15,336.5,268.41,212.77
2018,5,24,15,0,32.0,278.0,2.5,12.8,302.0,239.25,190.25
2018,5,24,15,15,40.0,264.5,2.5,12.8,293.0,229.93,183.22
2018,5,24,15,30,48.0,251.0,2.5,12.8,284.0,219.84,175.36
2018,5,24,15,45,47.5,225.5,2.4,12.45,256.0,196.09,156.55
2018,5,24,16,0,47.0,200.0,2.3,12.1,228.0,172.61,137.72
2018,5,24,16,15,37.5,183.0,2.25,11.95,204.0,152.78,121.8
2018,5,24,16,30,28.0,166.0,2.2,11.8,180.0,134.06,106.77
2018,5,24,16,45,54.0,161.0,2.15,11.7,185.0,132.65,104.76
2018,5,24,17,0,80.0,156.0,2.1,11.6,190.0,127.77,99.69
2018,5,24,17,15,149.5,134.5,2.05,11.45,187.5,112.84,84.96
2018,5,24,17,30,219.0,113.0,2.0,11.3,185.0,87.94,65.72
2018,5,24,17,45,240.5,96.0,1.95,11.1,162.5,68.97,56.69
2018,5,24,18,0,262.0,79.0,1.9,10.9,140.0,57.23,46.06
2018,5,24,18,15,217.5,63.5,1.85,10.75,106.0,46.86,36.42
2018,5,24,18,30,173.0,48.0,1.8,10.6,72.0,35.66,25.83
2018,5,24,18,45,103.5,31.5,1.75,10.45,44.5,23.57,13.56
2018,5,24,19,0,34.0,15.0,1.7,10.3,17.0,11.57,0.0
2018,5,24,19,15,17.0,7.5,1.7,10.25,8.5,5.9,0.0
2018,5,24,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.2,9.55,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.2,9.6,2.0,1.57,0.0
2018,5,25,5,15,0.0,6.0,1.25,9.8,6.0,4.54,0.0
2018,5,25,5,30,0.0,10.0,1.3,10.0,10.0,7.58,0.84
2018,5,25,5,45,0.0,16.5,1.3,10.15,16.5,12.53,5.56
2018,5,25,6,0,0.0,23.0,1.3,10.3,23.0,17.5,10.21
2018,5,25,6,15,4.0,37.5,1.3,10.55,38.5,28.66,20.45
2018,5,25,6,30,8.0,52.0,1.3,10.8,54.0,39.89,30.64
2018,5,25,6,45,8.5,56.5,1.3,11.05,59.5,43.76,32.13
2018,5,25,7,0,9.0,61.0,1.3,11.3,65.0,47.8,35.33
2018,5,25,7,15,4.5,80.5,1.35,11.6,82.5,62.61,48.01
2018,5,25,7,30,0.0,100.0,1.4,11.9,100.0,76.54,59.75
2018,5,25,7,45,0.0,94.5,1.4,12.25,94.5,72.63,56.13
2018,5,25,8,0,0.0,89.0,1.4,12.6,89.0,68.53,52.42
2018,5,25,8,15,2.5,113.5,1.45,12.85,115.0,88.31,68.66
2018,5,25,8,30,5.0,138.0,1.5,13.1,141.0,108.44,84.99
2018,5,25,8,45,9.0,168.5,1.5,13.35,174.5,134.31,105.82
2018,5,25,9,0,13.0,199.0,1.5,13.6,208.0,160.74,126.86
2018,5,25,9,15,9.0,181.5,1.55,13.8,188.0,145.76,114.39
2018,5,25,9,30,5.0,164.0,1.6,14.0,168.0,130.28,101.6
2018,5,25,9,45,5.0,168.0,1.65,14.15,172.0,133.79,104.26
2018,5,25,10,0,5.0,172.0,1.7,14.3,176.0,137.29,106.88
2018,5,25,10,15,10.0,220.5,1.7,14.35,229.0,179.47,140.52
2018,5,25,10,30,15.0,269.0,1.7,14.4,282.0,222.28,174.1
2018,5,25,10,45,17.5,295.0,1.75,14.5,311.0,245.69,192.11
2018,5,25,11,0,20.0,321.0,1.8,14.6,340.0,269.26,210.18
2018,5,25,11,15,19.5,317.0,1.85,14.55,335.5,266.26,207.75
2018,5,25,11,30,19.0,313.0,1.9,14.5,331.0,263.09,205.31
2018,5,25,11,45,22.5,338.0,1.95,14.5,359.5,286.52,223.49
2018,5,25,12,0,26.0,363.0,2.0,14.5,388.0,322.1,250.78
2018,5,25,12,15,26.0,361.0,2.0,14.5,386.0,320.36,249.3
2018,5,25,12,30,26.0,359.0,2.0,14.5,384.0,318.3,247.77
2018,5,25,12,45,21.5,325.0,2.05,14.5,345.5,274.69,214.31
2018,5,25,13,0,17.0,291.0,2.1,14.5,307.0,243.15,190.02
2018,5,25,13,15,17.5,293.0,2.05,14.5,309.0,244.57,191.31
2018,5,25,13,30,18.0,295.0,2.0,14.5,311.0,245.84,192.4
2018,5,25,13,45,26.0,316.5,2.0,14.45,339.5,277.12,217.12
2018,5,25,14,0,34.0,338.0,2.0,14.4,368.0,298.79,234.16
2018,5,25,14,15,32.0,319.5,2.0,14.4,347.0,280.0,219.74
2018,5,25,14,30,30.0,301.0,2.0,14.4,326.0,261.33,205.5
2018,5,25,14,45,51.0,312.5,2.0,14.35,352.0,280.84,221.39
2018,5,25,15,0,72.0,324.0,2.0,14.3,378.0,298.17,235.25
2018,5,25,15,15,53.0,284.5,2.0,14.3,323.0,252.2,199.3
2018,5,25,15,30,34.0,245.0,2.0,14.3,268.0,208.32,164.85
2018,5,25,15,45,143.0,237.0,1.95,14.1,324.5,250.34,197.94
2018,5,25,16,0,252.0,229.0,1.9,13.9,381.0,279.04,218.37
2018,5,25,16,15,223.5,213.0,1.85,13.8,339.5,240.99,187.29
2018,5,25,16,30,195.0,197.0,1.8,13.7,298.0,203.75,157.11
2018,5,25,16,45,128.0,161.5,1.75,13.55,225.0,150.23,115.3
2018,5,25,17,0,61.0,126.0,1.7,13.4,152.0,104.22,80.08
2018,5,25,17,15,130.5,118.5,1.65,13.2,164.5,100.35,74.67
2018,5,25,17,30,200.0,111.0,1.6,13.0,177.0,85.69,63.82
2018,5,25,17,45,206.0,91.0,1.6,12.8,149.0,65.45,53.17
2018,5,25,18,0,212.0,71.0,1.6,12.6,121.0,52.32,41.38
2018,5,25,18,15,148.5,57.0,1.55,12.2,88.0,42.11,32.0
2018,5,25,18,30,85.0,43.0,1.5,11.8,55.0,32.33,22.83
2018,5,25,18,45,72.5,29.0,1.45,11.4,36.5,21.78,12.22
2018,5,25,19,0,60.0,15.0,1.4,11.0,18.0,11.5,0.0
2018,5,25,19,15,30.0,7.5,1.45,10.8,9.0,5.9,0.0
2018,5,25,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.05,9.85,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.1,9.9,1.0,0.79,0.0
2018,5,26,5,15,0.0,3.0,2.15,10.0,3.0,2.27,0.0
2018,5,26,5,30,0.0,5.0,2.2,10.1,5.0,3.78,0.0
2018,5,26,5,45,0.0,7.5,2.25,10.2,7.5,5.68,0.0
2018,5,26,6,0,0.0,10.0,2.3,10.3,10.0,7.58,1.21
2018,5,26,6,15,0.0,13.5,2.3,10.4,13.5,10.25,3.69
2018,5,26,6,30,0.0,17.0,2.3,10.5,17.0,12.92,6.14
2018,5,26,6,45,0.0,29.5,2.25,10.6,29.5,22.49,13.96
2018,5,26,7,0,0.0,42.0,2.2,10.7,42.0,32.09,22.23
2018,5,26,7,15,0.0,46.0,2.2,10.85,46.0,35.19,24.8
2018,5,26,7,30,0.0,50.0,2.2,11.0,50.0,38.29,27.34
2018,5,26,7,45,0.0,55.0,2.15,11.2,55.0,42.18,30.52
2018,5,26,8,0,0.0,60.0,2.1,11.4,60.0,46.07,33.68
2018,5,26,8,15,0.0,68.5,2.05,11.6,68.5,52.68,39.12
2018,5,26,8,30,0.0,77.0,2.0,11.8,77.0,59.31,44.53
2018,5,26,8,45,0.0,87.0,2.0,11.95,87.0,67.12,50.9
2018,5,26,9,0,0.0,97.0,2.0,12.1,97.0,74.94,57.24
2018,5,26,9,15,0.5,111.0,1.95,12.3,111.5,86.14,66.32
2018,5,26,9,30,1.0,125.0,1.9,12.5,126.0,97.44,75.42
2018,5,26,9,45,2.5,141.0,1.9,12.65,143.0,111.04,86.4
2018,5,26,10,0,4.0,157.0,1.9,12.8,160.0,124.82,97.44
2018,5,26,10,15,6.5,177.0,1.9,13.1,182.5,142.61,111.62
2018,5,26,10,30,9.0,197.0,1.9,13.4,205.0,160.61,125.85
2018,5,26,10,45,10.0,209.0,1.9,13.75,218.0,171.29,134.09
2018,5,26,11,0,11.0,221.0,1.9,14.1,231.0,182.01,142.33
2018,5,26,11,15,11.5,225.5,1.9,14.3,236.0,186.35,145.57
2018,5,26,11,30,12.0,230.0,1.9,14.5,241.0,190.64,148.79
2018,5,26,11,45,13.0,241.5,1.95,14.7,253.5,200.86,156.72
2018,5,26,12,0,14.0,253.0,2.0,14.9,266.0,211.0,164.56
2018,5,26,12,15,15.0,265.0,2.1,15.0,279.0,221.43,172.72
2018,5,26,12,30,16.0,277.0,2.2,15.1,292.0,231.74,180.78
2018,5,26,12,45,17.5,291.5,2.25,15.2,308.0,244.31,190.59
2018,5,26,13,0,19.0,306.0,2.3,15.3,324.0,256.7,200.25
2018,5,26,13,15,22.5,319.5,2.4,15.35,340.5,279.47,218.09
2018,5,26,13,30,26.0,333.0,2.5,15.4,357.0,292.11,228.04
2018,5,26,13,45,192.5,313.0,2.55,15.4,481.5,415.44,326.54
2018,5,26,14,0,359.0,293.0,2.6,15.4,606.0,519.77,407.18
2018,5,26,14,15,619.5,205.0,2.65,15.35,722.0,612.57,479.0
2018,5,26,14,30,880.0,117.0,2.7,15.3,838.0,674.08,525.79
2018,5,26,14,45,870.5,115.5,2.8,15.2,801.5,634.33,495.29
2018,5,26,15,0,861.0,114.0,2.9,15.1,765.0,592.53,463.09
2018,5,26,15,15,848.0,111.5,2.9,15.1,723.0,548.48,427.73
2018,5,26,15,30,835.0,109.0,2.9,15.1,681.0,500.08,388.14
2018,5,26,15,45,817.0,107.0,2.9,14.8,635.0,448.98,345.82
2018,5,26,16,0,799.0,105.0,2.9,14.5,589.0,397.64,302.13
2018,5,26,16,15,645.5,109.0,2.9,14.25,479.0,304.74,227.88
2018,5,26,16,30,492.0,113.0,2.9,14.0,369.0,228.7,167.72
2018,5,26,16,45,341.0,102.0,2.9,13.75,270.5,154.51,110.3
2018,5,26,17,0,190.0,91.0,2.9,13.5,172.0,99.54,70.43
2018,5,26,17,15,289.5,93.5,2.9,13.15,199.0,97.43,65.87
2018,5,26,17,30,389.0,96.0,2.9,12.8,226.0,82.15,57.28
2018,5,26,17,45,329.5,89.0,2.9,12.45,186.0,64.29,52.23
2018,5,26,18,0,270.0,82.0,2.9,12.1,146.0,59.31,47.71
2018,5,26,18,15,222.0,66.0,2.85,11.75,110.5,48.58,37.82
2018,5,26,18,30,174.0,50.0,2.8,11.4,75.0,37.05,27.01
2018,5,26,18,45,98.0,33.5,2.75,11.05,46.5,24.95,15.0
2018,5,26,19,0,22.0,17.0,2.7,10.7,18.0,12.98,0.0
2018,5,26,19,15,11.0,8.5,2.65,10.6,9.0,6.69,0.0
2018,5,26,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,27,4,45,16.5,4.5,1.1,9.45,5.0,0.0,0.0
2018,5,27,5,0,33.0,9.0,1.1,9.6,10.0,7.08,0.0
2018,5,27,5,15,131.0,24.0,1.1,10.0,37.0,18.14,2.46
2018,5,27,5,30,229.0,39.0,1.1,10.4,64.0,29.44,19.63
2018,5,27,5,45,325.5,50.0,1.1,10.8,105.5,37.93,28.13
2018,5,27,6,0,422.0,61.0,1.1,11.2,147.0,49.0,38.47
2018,5,27,6,15,490.0,69.0,1.05,11.65,195.5,54.93,43.98
2018,5,27,6,30,558.0,77.0,1.0,12.1,244.0,60.87,49.28
2018,5,27,6,45,607.0,82.0,0.95,12.55,295.0,93.15,57.81
2018,5,27,7,0,656.0,87.0,0.9,13.0,346.0,141.58,86.48
2018,5,27,7,15,667.5,94.0,0.9,13.55,389.0,190.11,124.04
2018,5,27,7,30,679.0,101.0,0.9,14.1,432.0,239.12,165.38
2018,5,27,7,45,573.5,142.0,0.9,14.6,442.5,282.15,206.54
2018,5,27,8,0,468.0,183.0,0.9,15.1,453.0,308.42,232.64
2018,5,27,8,15,565.0,172.5,1.0,15.55,525.0,369.84,280.89
2018,5,27,8,30,662.0,162.0,1.1,16.0,597.0,435.3,331.88
2018,5,27,8,45,760.5,133.5,1.15,16.4,665.5,494.22,377.55
2018,5,27,9,0,859.0,105.0,1.2,16.8,734.0,555.63,424.56
2018,5,27,9,15,870.5,106.0,1.25,17.1,772.5,599.62,458.01
2018,5,27,9,30,882.0,107.0,1.3,17.4,811.0,641.87,489.45
2018,5,27,9,45,820.5,144.5,1.35,17.75,820.5,671.39,509.96
2018,5,27,10,0,759.0,182.0,1.4,18.1,830.0,688.72,521.43
2018,5,27,10,15,812.5,159.5,1.5,18.35,872.5,731.59,552.76
2018,5,27,10,30,866.0,137.0,1.6,18.6,915.0,764.51,576.9
2018,5,27,10,45,837.5,158.5,1.65,18.85,924.5,790.45,593.61
2018,5,27,11,0,809.0,180.0,1.7,19.1,934.0,802.54,600.98
2018,5,27,11,15,851.0,156.5,1.7,19.25,959.0,815.52,610.33
2018,5,27,11,30,893.0,133.0,1.7,19.4,984.0,840.2,626.2
2018,5,27,11,45,910.5,122.0,1.75,19.55,994.0,851.81,633.7
2018,5,27,12,0,928.0,111.0,1.8,19.7,1004.0,859.99,639.12
2018,5,27,12,15,927.0,111.5,1.85,19.8,1001.5,859.12,638.73
2018,5,27,12,30,926.0,112.0,1.9,19.9,999.0,854.76,636.18
2018,5,27,12,45,923.5,111.5,1.95,20.0,988.5,844.85,630.02
2018,5,27,13,0,921.0,111.0,2.0,20.1,978.0,831.49,621.61
2018,5,27,13,15,917.0,110.5,2.05,20.1,960.5,813.52,610.38
2018,5,27,13,30,913.0,110.0,2.1,20.1,943.0,792.25,596.89
2018,5,27,13,45,908.0,109.0,2.15,20.1,919.0,766.59,579.69
2018,5,27,14,0,903.0,108.0,2.2,20.1,895.0,737.88,559.71
2018,5,27,14,15,896.0,106.5,2.2,20.0,864.5,704.48,535.91
2018,5,27,14,30,889.0,105.0,2.2,19.9,834.0,668.45,509.74
2018,5,27,14,45,880.0,103.0,2.2,19.85,797.5,628.34,479.92
2018,5,27,15,0,871.0,101.0,2.2,19.8,761.0,586.15,447.82
2018,5,27,15,15,859.0,99.0,2.2,19.8,719.5,540.52,412.22
2018,5,27,15,30,847.0,97.0,2.2,19.8,678.0,493.51,374.57
2018,5,27,15,45,832.0,94.5,2.2,19.5,633.0,443.67,334.09
2018,5,27,16,0,817.0,92.0,2.2,19.2,588.0,392.43,291.35
2018,5,27,16,15,797.5,88.5,2.15,18.9,539.5,338.68,245.61
2018,5,27,16,30,778.0,85.0,2.1,18.6,491.0,285.43,199.61
2018,5,27,16,45,752.0,81.0,2.05,18.35,440.5,231.14,153.23
2018,5,27,17,0,726.0,77.0,2.0,18.1,390.0,178.65,110.24
2018,5,27,17,15,689.5,73.0,1.9,17.6,339.0,127.19,73.43
2018,5,27,17,30,653.0,69.0,1.8,17.1,288.0,74.96,45.35
2018,5,27,17,45,600.5,63.5,1.75,16.6,238.5,51.48,40.07
2018,5,27,18,0,548.0,58.0,1.7,16.1,189.0,47.21,36.3
2018,5,27,18,15,468.5,50.0,1.55,15.4,143.5,40.79,30.45
2018,5,27,18,30,389.0,42.0,1.4,14.7,98.0,34.42,24.41
2018,5,27,18,45,269.0,31.0,1.3,13.95,63.0,25.39,15.31
2018,5,27,19,0,149.0,20.0,1.2,13.2,28.0,15.23,0.0
2018,5,27,19,15,74.5,10.0,1.15,12.95,14.0,7.87,0.0
2018,5,27,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,28,4,45,38.5,5.5,0.8,10.6,6.0,0.0,0.0
2018,5,28,5,0,77.0,11.0,0.8,10.7,12.0,8.65,0.0
2018,5,28,5,15,203.0,22.5,0.8,11.15,41.0,18.49,3.32
2018,5,28,5,30,329.0,34.0,0.8,11.6,70.0,27.98,18.35
2018,5,28,5,45,422.5,41.5,0.75,12.05,112.5,34.05,24.59
2018,5,28,6,0,516.0,49.0,0.7,12.5,155.0,40.27,30.51
2018,5,28,6,15,577.0,55.0,0.7,13.1,204.0,45.12,34.98
2018,5,28,6,30,638.0,61.0,0.7,13.7,253.0,50.02,39.32
2018,5,28,6,45,680.0,65.5,0.7,14.3,304.5,87.76,51.36
2018,5,28,7,0,722.0,70.0,0.7,14.9,356.0,138.54,80.64
2018,5,28,7,15,752.5,72.5,0.7,15.65,407.0,189.83,118.94
2018,5,28,7,30,783.0,75.0,0.7,16.4,458.0,243.56,163.06
2018,5,28,7,45,805.5,78.0,0.7,17.2,508.0,297.6,208.83
2018,5,28,8,0,828.0,81.0,0.7,18.0,558.0,354.3,256.22
2018,5,28,8,15,845.0,83.0,0.7,18.55,605.5,406.35,299.31
2018,5,28,8,30,862.0,85.0,0.7,19.1,653.0,458.15,340.86
2018,5,28,8,45,875.5,86.5,0.75,19.7,696.5,507.33,379.38
2018,5,28,9,0,889.0,88.0,0.8,20.3,740.0,555.39,415.81
2018,5,28,9,15,896.0,91.5,0.85,20.85,778.0,600.11,448.78
2018,5,28,9,30,903.0,95.0,0.9,21.4,816.0,642.69,479.25
2018,5,28,9,45,907.5,98.0,0.95,21.9,848.0,680.87,505.95
2018,5,28,10,0,912.0,101.0,1.0,22.4,880.0,716.35,530.15
2018,5,28,10,15,917.5,102.5,1.1,22.65,907.0,748.37,552.65
2018,5,28,10,30,923.0,104.0,1.2,22.9,934.0,777.42,572.83
2018,5,28,10,45,927.5,104.5,1.25,23.15,954.0,801.75,588.4
2018,5,28,11,0,932.0,105.0,1.3,23.4,974.0,822.81,601.57
2018,5,28,11,15,934.5,105.0,1.35,23.5,986.5,838.49,611.61
2018,5,28,11,30,937.0,105.0,1.4,23.6,999.0,850.69,619.5
2018,5,28,11,45,938.0,105.5,1.45,23.7,1004.5,858.58,624.68
2018,5,28,12,0,939.0,106.0,1.5,23.8,1010.0,862.92,627.69
2018,5,28,12,15,938.0,106.5,1.55,23.85,1007.5,862.08,627.56
2018,5,28,12,30,937.0,107.0,1.6,23.9,1005.0,857.7,625.26
2018,5,28,12,45,934.5,107.0,1.7,23.9,995.0,848.17,620.33
2018,5,28,13,0,932.0,107.0,1.8,23.9,985.0,835.12,613.11
2018,5,28,13,15,929.0,106.0,1.85,23.85,968.0,817.38,602.42
2018,5,28,13,30,926.0,105.0,1.9,23.8,951.0,796.25,589.47
2018,5,28,13,45,921.0,104.0,1.95,23.75,927.0,770.34,572.7
2018,5,28,14,0,916.0,103.0,2.0,23.7,903.0,741.33,553.05
2018,5,28,14,15,909.0,101.5,2.0,23.6,872.0,707.6,529.46
2018,5,28,14,30,902.0,100.0,2.0,23.5,841.0,671.2,503.52
2018,5,28,14,45,892.5,99.0,2.05,23.4,804.5,631.25,474.67
2018,5,28,15,0,883.0,98.0,2.1,23.3,768.0,589.21,443.48
2018,5,28,15,15,871.0,96.0,2.1,23.3,726.5,543.17,408.09
2018,5,28,15,30,859.0,94.0,2.1,23.3,685.0,495.71,370.64
2018,5,28,15,45,843.5,91.5,2.05,23.0,639.0,445.18,330.11
2018,5,28,16,0,828.0,89.0,2.0,22.7,593.0,393.13,287.27
2018,5,28,16,15,808.5,86.0,2.0,22.4,544.5,339.35,242.22
2018,5,28,16,30,789.0,83.0,2.0,22.1,496.0,286.04,196.83
2018,5,28,16,45,762.0,79.5,1.95,21.75,445.0,231.45,150.93
2018,5,28,17,0,735.0,76.0,1.9,21.4,394.0,178.73,108.44
2018,5,28,17,15,698.5,72.0,1.8,20.8,343.0,126.83,71.9
2018,5,28,17,30,662.0,68.0,1.7,20.2,292.0,74.22,44.14
2018,5,28,17,45,610.5,62.5,1.65,19.55,242.0,50.84,39.02
2018,5,28,18,0,559.0,57.0,1.6,18.9,192.0,46.53,35.29
2018,5,28,18,15,481.0,49.5,1.45,18.05,146.5,40.47,29.84
2018,5,28,18,30,403.0,42.0,1.3,17.2,101.0,34.47,24.21
2018,5,28,18,45,283.0,31.5,1.2,16.4,65.5,25.84,15.62
2018,5,28,19,0,163.0,21.0,1.1,15.6,30.0,16.0,0.0
2018,5,28,19,15,81.5,10.5,1.1,15.25,15.0,8.26,0.0
2018,5,28,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,29,4,45,32.0,6.0,1.15,11.25,6.5,0.0,0.0
2018,5,29,5,0,64.0,12.0,1.2,11.4,13.0,9.44,0.0
2018,5,29,5,15,181.0,24.5,1.25,11.8,41.5,18.65,3.98
2018,5,29,5,30,298.0,37.0,1.3,12.2,70.0,30.35,20.35
2018,5,29,5,45,391.0,45.5,1.35,12.65,112.0,37.08,27.18
2018,5,29,6,0,484.0,54.0,1.4,13.1,154.0,43.91,33.64
2018,5,29,6,15,546.5,60.5,1.4,13.6,202.5,48.95,38.3
2018,5,29,6,30,609.0,67.0,1.4,14.1,251.0,54.04,42.81
2018,5,29,6,45,652.5,71.0,1.4,14.65,301.5,85.31,50.38
2018,5,29,7,0,696.0,75.0,1.4,15.2,352.0,138.48,81.88
2018,5,29,7,15,726.5,79.0,1.4,15.7,403.0,189.46,120.13
2018,5,29,7,30,757.0,83.0,1.4,16.2,454.0,242.96,164.38
2018,5,29,7,45,780.5,86.5,1.4,16.7,504.0,296.3,210.1
2018,5,29,8,0,804.0,90.0,1.4,17.2,554.0,350.78,256.58
2018,5,29,8,15,821.5,92.5,1.4,17.7,601.0,402.92,300.47
2018,5,29,8,30,839.0,95.0,1.4,18.2,648.0,454.93,342.99
2018,5,29,8,45,852.0,97.0,1.45,18.7,691.0,503.23,381.67
2018,5,29,9,0,865.0,99.0,1.5,19.2,734.0,550.42,418.33
2018,5,29,9,15,879.0,99.0,1.55,19.6,773.5,595.12,452.27
2018,5,29,9,30,893.0,99.0,1.6,20.0,813.0,638.27,484.18
2018,5,29,9,45,905.5,97.5,1.65,20.4,847.0,677.36,512.45
2018,5,29,10,0,918.0,96.0,1.7,20.8,881.0,714.29,538.57
2018,5,29,10,15,923.0,97.5,1.75,21.1,907.5,746.13,560.75
2018,5,29,10,30,928.0,99.0,1.8,21.4,934.0,774.97,580.5
2018,5,29,10,45,931.0,100.0,1.9,21.65,953.5,798.71,596.32
2018,5,29,11,0,934.0,101.0,2.0,21.9,973.0,819.11,609.7
2018,5,29,11,15,936.0,102.0,2.05,22.05,986.0,835.3,620.11
2018,5,29,11,30,938.0,103.0,2.1,22.2,999.0,847.98,628.26
2018,5,29,11,45,938.0,103.5,2.2,22.35,1003.5,855.08,633.21
2018,5,29,12,0,938.0,104.0,2.3,22.5,1008.0,858.64,635.9
2018,5,29,12,15,936.0,105.5,2.35,22.5,1005.5,857.87,635.77
2018,5,29,12,30,934.0,107.0,2.4,22.5,1003.0,853.57,633.39
2018,5,29,12,45,929.0,109.0,2.5,22.45,992.5,843.78,627.92
2018,5,29,13,0,924.0,111.0,2.6,22.4,982.0,830.57,620.18
2018,5,29,13,15,919.5,111.0,2.7,22.2,965.0,812.71,609.64
2018,5,29,13,30,915.0,111.0,2.8,22.0,948.0,791.55,596.78
2018,5,29,13,45,909.5,110.5,2.9,21.85,924.0,766.04,579.87
2018,5,29,14,0,904.0,110.0,3.0,21.7,900.0,737.49,560.27
2018,5,29,14,15,896.5,109.0,3.05,21.4,869.5,704.29,536.99
2018,5,29,14,30,889.0,108.0,3.1,21.1,839.0,668.49,511.27
2018,5,29,14,45,879.0,107.0,3.15,20.75,803.0,628.77,482.1
2018,5,29,15,0,869.0,106.0,3.2,20.4,767.0,587.03,450.59
2018,5,29,15,15,856.5,103.5,3.2,20.4,725.0,540.96,414.24
2018,5,29,15,30,844.0,101.0,3.2,20.4,683.0,493.54,375.89
2018,5,29,15,45,829.0,98.5,3.2,19.6,638.0,444.02,335.92
2018,5,29,16,0,814.0,96.0,3.2,18.8,593.0,393.12,293.59
2018,5,29,16,15,793.0,93.5,3.2,18.2,544.5,340.01,248.3
2018,5,29,16,30,772.0,91.0,3.2,17.6,496.0,287.53,202.83
2018,5,29,16,45,744.0,87.5,3.15,17.05,445.5,233.66,156.71
2018,5,29,17,0,716.0,84.0,3.1,16.5,395.0,178.03,111.08
2018,5,29,17,15,678.0,79.5,3.15,15.8,343.5,126.25,73.87
2018,5,29,17,30,640.0,75.0,3.2,15.1,292.0,78.19,49.05
2018,5,29,17,45,585.5,69.5,3.2,14.4,242.5,55.72,44.21
2018,5,29,18,0,531.0,64.0,3.2,13.7,193.0,51.62,40.6
2018,5,29,18,15,450.5,55.5,3.2,13.15,147.5,44.97,34.46
2018,5,29,18,30,370.0,47.0,3.2,12.6,102.0,38.37,28.13
2018,5,29,18,45,252.5,35.5,3.2,12.05,66.5,27.01,17.03
2018,5,29,19,0,135.0,24.0,3.2,11.5,31.0,18.12,0.0
2018,5,29,19,15,67.5,12.0,3.15,11.3,15.5,9.44,0.0
2018,5,29,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.0,3.15,9.35,2.0,0.0,0.0
2018,5,30,5,0,1.0,4.0,3.2,9.4,4.0,3.15,0.0
2018,5,30,5,15,0.5,7.0,3.25,9.5,7.0,5.3,0.0
2018,5,30,5,30,0.0,10.0,3.3,9.6,10.0,7.58,0.91
2018,5,30,5,45,0.0,15.5,3.35,9.75,15.5,11.77,4.89
2018,5,30,6,0,0.0,21.0,3.4,9.9,21.0,15.97,8.83
2018,5,30,6,15,0.0,16.5,3.4,10.1,16.5,12.53,5.78
2018,5,30,6,30,0.0,12.0,3.4,10.3,12.0,9.11,2.66
2018,5,30,6,45,0.0,33.5,3.35,10.45,33.5,25.55,16.62
2018,5,30,7,0,0.0,55.0,3.3,10.6,55.0,42.11,30.88
2018,5,30,7,15,3.0,99.5,3.3,10.85,101.0,76.3,59.89
2018,5,30,7,30,6.0,144.0,3.3,11.1,147.0,110.05,88.03
2018,5,30,7,45,5.0,141.0,3.3,11.3,143.5,108.68,86.54
2018,5,30,8,0,4.0,138.0,3.3,11.5,140.0,106.88,84.74
2018,5,30,8,15,7.0,160.5,3.3,11.7,165.0,125.59,99.96
2018,5,30,8,30,10.0,183.0,3.3,11.9,190.0,144.75,115.41
2018,5,30,8,45,16.5,217.5,3.3,12.15,229.5,175.21,139.93
2018,5,30,9,0,23.0,252.0,3.3,12.4,269.0,206.51,164.88
2018,5,30,9,15,14.0,209.5,3.3,12.6,220.0,170.09,134.96
2018,5,30,9,30,5.0,167.0,3.3,12.8,171.0,132.48,104.04
2018,5,30,9,45,14.0,221.5,3.3,13.0,233.5,181.27,143.52
2018,5,30,10,0,23.0,276.0,3.3,13.2,296.0,237.91,188.55
2018,5,30,10,15,33.5,320.0,3.3,13.45,350.0,282.9,223.7
2018,5,30,10,30,44.0,364.0,3.3,13.7,404.0,328.79,259.11
2018,5,30,10,45,51.5,377.5,3.3,14.0,425.0,347.74,273.3
2018,5,30,11,0,59.0,391.0,3.3,14.3,446.0,366.77,287.56
2018,5,30,11,15,249.5,363.5,3.3,14.4,601.0,517.21,406.03
2018,5,30,11,30,440.0,336.0,3.3,14.5,756.0,661.65,515.46
2018,5,30,11,45,523.0,312.0,3.3,14.65,814.0,712.65,552.87
2018,5,30,12,0,606.0,288.0,3.3,14.8,872.0,761.44,588.8
2018,5,30,12,15,596.0,296.0,3.35,14.85,869.5,759.33,586.78
2018,5,30,12,30,586.0,304.0,3.4,14.9,867.0,754.56,583.21
2018,5,30,12,45,665.5,261.5,3.45,14.9,894.5,778.91,602.62
2018,5,30,13,0,745.0,219.0,3.5,14.9,922.0,797.16,617.35
2018,5,30,13,15,819.0,177.0,3.55,14.8,937.0,799.34,620.87
2018,5,30,13,30,893.0,135.0,3.6,14.7,952.0,793.22,618.42
2018,5,30,13,45,889.0,133.0,3.65,14.6,928.5,768.2,600.46
2018,5,30,14,0,885.0,131.0,3.7,14.5,905.0,740.13,580.05
2018,5,30,14,15,878.5,128.5,3.7,14.35,874.5,707.04,555.47
2018,5,30,14,30,872.0,126.0,3.7,14.2,844.0,671.32,528.45
2018,5,30,14,45,863.0,124.0,3.7,14.0,808.0,632.04,498.21
2018,5,30,15,0,854.0,122.0,3.7,13.8,772.0,594.17,468.18
2018,5,30,15,15,840.5,119.5,3.7,13.8,730.0,547.31,430.25
2018,5,30,15,30,827.0,117.0,3.7,13.8,688.0,499.27,390.44
2018,5,30,15,45,810.5,114.0,3.75,13.4,642.5,448.6,348.15
2018,5,30,16,0,794.0,111.0,3.8,13.0,597.0,397.57,304.36
2018,5,30,16,15,758.0,111.0,3.8,12.7,544.0,342.64,256.77
2018,5,30,16,30,722.0,111.0,3.8,12.4,491.0,286.73,208.07
2018,5,30,16,45,690.5,106.5,3.8,12.1,440.0,233.44,161.81
2018,5,30,17,0,659.0,102.0,3.8,11.8,389.0,182.63,119.58
2018,5,30,17,15,623.0,96.5,3.8,11.45,340.0,133.39,83.47
2018,5,30,17,30,587.0,91.0,3.8,11.1,291.0,87.77,59.17
2018,5,30,17,45,521.5,84.0,3.8,10.75,240.0,65.88,54.01
2018,5,30,18,0,456.0,77.0,3.8,10.4,189.0,57.84,46.75
2018,5,30,18,15,354.0,66.0,3.7,10.1,141.0,49.34,38.83
2018,5,30,18,30,252.0,55.0,3.6,9.8,93.0,40.93,30.76
2018,5,30,18,45,150.5,38.0,3.55,9.5,58.5,28.31,18.45
2018,5,30,19,0,49.0,21.0,3.5,9.2,24.0,15.78,0.0
2018,5,30,19,15,24.5,10.5,3.5,9.2,12.0,8.26,0.0
2018,5,30,19,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,2.7,9.5,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,2.7,9.5,4.0,3.15,0.0
2018,5,31,5,15,0.5,9.5,2.7,9.6,9.5,7.21,0.0
2018,5,31,5,30,0.0,15.0,2.7,9.7,15.0,11.4,4.23
2018,5,31,5,45,0.0,23.5,2.7,9.8,23.5,17.89,10.38
2018,5,31,6,0,0.0,32.0,2.7,9.9,32.0,24.4,16.48
2018,5,31,6,15,0.0,31.0,2.75,10.1,31.0,23.63,15.88
2018,5,31,6,30,0.0,30.0,2.8,10.3,30.0,22.86,15.2
2018,5,31,6,45,1.0,49.5,2.85,10.5,50.0,37.91,27.32
2018,5,31,7,0,2.0,69.0,2.9,10.7,70.0,53.15,40.3
2018,5,31,7,15,1.0,77.5,2.9,10.95,78.0,59.69,45.75
2018,5,31,7,30,0.0,86.0,2.9,11.2,86.0,66.11,51.03
2018,5,31,7,45,0.0,85.0,2.9,11.5,85.0,65.39,50.17
2018,5,31,8,0,0.0,84.0,2.9,11.8,84.0,64.65,49.31
2018,5,31,8,15,2.5,118.0,2.95,12.05,119.5,91.68,71.71
2018,5,31,8,30,5.0,152.0,3.0,12.3,155.0,118.99,94.05
2018,5,31,8,45,16.5,187.0,3.0,12.55,199.0,151.83,120.65
2018,5,31,9,0,28.0,222.0,3.0,12.8,243.0,189.79,151.16
2018,5,31,9,15,26.0,234.0,3.05,13.0,254.0,200.32,159.24
2018,5,31,9,30,24.0,246.0,3.1,13.2,265.0,210.66,167.17
2018,5,31,9,45,29.5,275.5,3.1,13.35,300.0,239.73,190.07
2018,5,31,10,0,35.0,305.0,3.1,13.5,335.0,269.36,213.15
2018,5,31,10,15,53.0,345.0,3.2,13.6,392.0,316.88,250.35
2018,5,31,10,30,71.0,385.0,3.3,13.7,449.0,365.58,288.02
2018,5,31,10,45,56.0,382.0,3.35,13.8,433.0,354.55,278.76
2018,5,31,11,0,41.0,379.0,3.4,13.9,417.0,342.51,268.91
2018,5,31,11,15,46.5,399.0,3.45,13.9,443.0,365.04,286.31
2018,5,31,11,30,52.0,419.0,3.5,13.9,469.0,387.49,303.48
2018,5,31,11,45,56.5,426.0,3.5,13.95,480.5,397.92,311.33
2018,5,31,12,0,61.0,433.0,3.5,14.0,492.0,407.93,318.93
2018,5,31,12,15,64.5,435.5,3.5,14.0,497.5,412.83,322.71
2018,5,31,12,30,68.0,438.0,3.5,14.0,503.0,417.18,326.12
2018,5,31,12,45,74.0,440.5,3.5,14.0,511.0,422.94,330.71
2018,5,31,13,0,80.0,443.0,3.5,14.0,519.0,428.05,334.81
2018,5,31,13,15,95.0,438.0,3.5,13.95,526.5,433.05,339.19
2018,5,31,13,30,110.0,433.0,3.5,13.9,534.0,447.31,350.53
2018,5,31,13,45,222.5,374.5,3.45,13.9,571.5,485.34,382.05
2018,5,31,14,0,335.0,316.0,3.4,13.9,609.0,507.4,400.86
2018,5,31,14,15,460.0,264.5,3.35,13.8,652.0,546.26,431.82
2018,5,31,14,30,585.0,213.0,3.3,13.7,695.0,568.79,449.62
2018,5,31,14,45,559.5,221.0,3.25,13.65,665.5,536.0,423.46
2018,5,31,15,0,534.0,229.0,3.2,13.6,636.0,499.76,394.68
2018,5,31,15,15,544.0,214.0,3.2,13.6,609.0,467.12,368.42
2018,5,31,15,30,554.0,199.0,3.2,13.6,582.0,435.89,342.42
2018,5,31,15,45,410.5,222.5,3.2,13.3,496.0,359.77,282.41
2018,5,31,16,0,267.0,246.0,3.2,13.0,410.0,294.85,231.74
2018,5,31,16,15,339.0,212.5,3.2,12.75,403.0,275.58,213.43
2018,5,31,16,30,411.0,179.0,3.2,12.5,396.0,251.28,189.51
2018,5,31,16,45,449.0,155.0,3.2,12.3,370.0,214.96,156.22
2018,5,31,17,0,487.0,131.0,3.2,12.1,344.0,174.09,119.91
2018,5,31,17,15,538.5,109.5,3.15,11.8,317.0,134.7,87.83
2018,5,31,17,30,590.0,88.0,3.1,11.5,290.0,85.4,57.07
2018,5,31,17,45,479.0,82.5,3.05,11.2,229.0,64.14,52.36
2018,5,31,18,0,368.0,77.0,3.0,10.9,168.0,56.92,45.84
2018,5,31,18,15,291.5,63.5,2.9,10.6,125.5,47.09,36.77
2018,5,31,18,30,215.0,50.0,2.8,10.3,83.0,37.2,27.44
2018,5,31,18,45,141.0,35.5,2.7,10.0,54.0,26.64,17.09
2018,5,31,19,0,67.0,21.0,2.6,9.7,25.0,15.85,0.0
2018,5,31,19,15,33.5,10.5,2.55,9.6,12.5,8.26,0.0
2018,5,31,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,1,4,45,27.0,6.5,1.8,9.25,7.0,0.0,0.0
2018,6,1,5,0,54.0,13.0,1.8,9.3,14.0,10.23,0.0
2018,6,1,5,15,164.5,27.0,1.8,9.5,43.0,20.43,6.49
2018,6,1,5,30,275.0,41.0,1.8,9.7,72.0,31.1,21.33
2018,6,1,5,45,370.0,50.5,1.8,9.9,114.5,40.99,31.02
2018,6,1,6,0,465.0,60.0,1.8,10.1,157.0,48.46,38.18
2018,6,1,6,15,529.5,66.5,1.75,10.45,205.5,53.33,42.75
2018,6,1,6,30,594.0,73.0,1.7,10.8,254.0,58.26,47.18
2018,6,1,6,45,639.5,77.5,1.6,11.15,305.0,86.32,53.64
2018,6,1,7,0,685.0,82.0,1.5,11.5,356.0,135.28,81.28
2018,6,1,7,15,718.0,86.0,1.45,12.0,407.5,186.3,119.5
2018,6,1,7,30,751.0,90.0,1.4,12.5,459.0,243.46,166.89
2018,6,1,7,45,776.5,92.5,1.35,13.0,509.5,296.06,212.29
2018,6,1,8,0,802.0,95.0,1.3,13.5,560.0,350.0,258.69
2018,6,1,8,15,820.5,97.5,1.3,14.2,607.5,402.3,302.97
2018,6,1,8,30,839.0,100.0,1.3,14.9,655.0,454.61,345.94
2018,6,1,8,45,854.0,101.5,1.3,15.55,698.5,503.22,384.84
2018,6,1,9,0,869.0,103.0,1.3,16.2,742.0,551.03,421.79
2018,6,1,9,15,884.0,102.5,1.3,16.7,782.0,595.97,455.69
2018,6,1,9,30,899.0,102.0,1.3,17.2,822.0,639.42,487.47
2018,6,1,9,45,913.0,100.5,1.3,17.75,857.5,679.63,515.96
2018,6,1,10,0,927.0,99.0,1.3,18.3,893.0,717.77,542.22
2018,6,1,10,15,932.5,100.0,1.35,18.65,920.0,749.76,564.45
2018,6,1,10,30,938.0,101.0,1.4,19.0,947.0,778.76,584.26
2018,6,1,10,45,942.5,101.5,1.45,19.4,967.5,803.43,600.22
2018,6,1,11,0,947.0,102.0,1.5,19.8,988.0,824.79,613.47
2018,6,1,11,15,949.5,102.0,1.55,20.05,1000.5,840.75,623.5
2018,6,1,11,30,952.0,102.0,1.6,20.3,1013.0,853.18,631.28
2018,6,1,11,45,953.0,102.5,1.65,20.55,1018.5,861.27,636.28
2018,6,1,12,0,954.0,103.0,1.7,20.8,1024.0,865.77,639.03
2018,6,1,12,15,952.0,104.0,1.8,20.95,1021.5,864.69,638.96
2018,6,1,12,30,950.0,105.0,1.9,21.1,1019.0,860.03,636.63
2018,6,1,12,45,947.0,105.0,1.95,21.2,1008.5,850.19,630.54
2018,6,1,13,0,944.0,105.0,2.0,21.3,998.0,836.82,622.18
2018,6,1,13,15,940.5,105.0,2.1,21.3,981.0,819.57,611.92
2018,6,1,13,30,937.0,105.0,2.2,21.3,964.0,798.93,599.3
2018,6,1,13,45,932.0,104.0,2.25,21.3,940.0,773.03,581.87
2018,6,1,14,0,927.0,103.0,2.3,21.3,916.0,744.0,561.7
2018,6,1,14,15,920.5,101.5,2.35,21.25,885.0,710.56,538.11
2018,6,1,14,30,914.0,100.0,2.4,21.2,854.0,674.38,512.01
2018,6,1,14,45,904.5,98.5,2.5,21.1,817.5,633.86,482.43
2018,6,1,15,0,895.0,97.0,2.6,21.0,781.0,591.23,450.39
2018,6,1,15,15,883.5,95.0,2.6,21.0,739.0,545.24,414.4
2018,6,1,15,30,872.0,93.0,2.6,21.0,697.0,497.77,376.28
2018,6,1,15,45,857.0,91.0,2.7,20.55,651.5,447.57,335.81
2018,6,1,16,0,842.0,89.0,2.8,20.1,606.0,396.72,293.5
2018,6,1,16,15,822.5,86.0,2.85,19.7,557.0,341.44,246.59
2018,6,1,16,30,803.0,83.0,2.9,19.3,508.0,287.67,200.16
2018,6,1,16,45,777.5,79.5,2.9,18.95,457.0,232.93,153.38
2018,6,1,17,0,752.0,76.0,2.9,18.6,406.0,179.85,110.02
2018,6,1,17,15,717.0,72.0,2.85,17.95,354.5,127.4,72.76
2018,6,1,17,30,682.0,68.0,2.8,17.3,303.0,74.01,44.63
2018,6,1,17,45,631.5,62.5,2.75,16.7,252.5,51.05,39.68
2018,6,1,18,0,581.0,57.0,2.7,16.1,202.0,46.7,35.87
2018,6,1,18,15,506.0,50.5,2.55,15.45,156.0,41.39,31.03
2018,6,1,18,30,431.0,44.0,2.4,14.8,110.0,36.18,26.05
2018,6,1,18,45,311.0,34.0,2.3,14.1,72.5,27.94,17.94
2018,6,1,19,0,191.0,24.0,2.2,13.4,35.0,18.29,1.94
2018,6,1,19,15,95.5,12.0,2.05,13.05,17.5,9.44,0.0
2018,6,1,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,2,4,45,44.0,6.0,0.75,10.7,7.0,0.0,0.0
2018,6,2,5,0,88.0,12.0,0.7,10.9,14.0,9.44,0.0
2018,6,2,5,15,217.5,24.0,0.7,11.35,45.0,19.73,6.36
2018,6,2,5,30,347.0,36.0,0.7,11.8,76.0,29.66,19.97
2018,6,2,5,45,438.5,43.5,0.7,12.25,119.0,35.72,26.11
2018,6,2,6,0,530.0,51.0,0.7,12.7,162.0,41.91,31.98
2018,6,2,6,15,589.5,57.0,0.65,13.3,211.5,46.73,36.41
2018,6,2,6,30,649.0,63.0,0.6,13.9,261.0,51.59,40.69
2018,6,2,6,45,690.0,66.5,0.6,14.5,312.0,83.7,50.01
2018,6,2,7,0,731.0,70.0,0.6,15.1,363.0,133.66,76.89
2018,6,2,7,15,760.5,73.5,0.6,15.9,414.5,185.7,114.86
2018,6,2,7,30,790.0,77.0,0.6,16.7,466.0,240.09,158.96
2018,6,2,7,45,812.0,79.5,0.65,17.55,516.0,293.63,204.16
2018,6,2,8,0,834.0,82.0,0.7,18.4,566.0,349.93,251.29
2018,6,2,8,15,850.5,85.0,0.8,19.2,613.5,402.66,295.11
2018,6,2,8,30,867.0,88.0,0.9,20.0,661.0,455.12,337.5
2018,6,2,8,45,880.0,89.5,1.0,20.75,704.5,504.09,376.14
2018,6,2,9,0,893.0,91.0,1.1,21.5,748.0,551.9,412.71
2018,6,2,9,15,900.0,94.0,1.15,22.05,786.0,596.21,445.63
2018,6,2,9,30,907.0,97.0,1.2,22.6,824.0,638.39,476.04
2018,6,2,9,45,911.5,100.5,1.25,23.1,856.5,677.05,503.25
2018,6,2,10,0,916.0,104.0,1.3,23.6,889.0,713.0,527.91
2018,6,2,10,15,921.0,105.5,1.35,23.95,915.5,744.73,549.54
2018,6,2,10,30,926.0,107.0,1.4,24.3,942.0,773.47,568.77
2018,6,2,10,45,929.5,108.0,1.45,24.65,962.0,797.54,584.39
2018,6,2,11,0,933.0,109.0,1.5,25.0,982.0,818.3,597.1
2018,6,2,11,15,935.5,109.5,1.5,25.25,995.0,834.46,606.53
2018,6,2,11,30,938.0,110.0,1.5,25.5,1008.0,847.15,613.76
2018,6,2,11,45,938.5,110.5,1.55,25.7,1013.0,854.74,618.45
2018,6,2,12,0,939.0,111.0,1.6,25.9,1018.0,858.8,620.99
2018,6,2,12,15,940.5,109.5,1.65,26.05,1016.5,858.51,620.94
2018,6,2,12,30,942.0,108.0,1.7,26.2,1015.0,854.68,618.71
2018,6,2,12,45,942.0,107.0,1.75,26.3,1006.0,846.5,613.89
2018,6,2,13,0,942.0,106.0,1.8,26.4,997.0,834.76,606.82
2018,6,2,13,15,938.5,105.5,1.85,26.35,980.0,817.19,596.33
2018,6,2,13,30,935.0,105.0,1.9,26.3,963.0,796.22,583.6
2018,6,2,13,45,930.0,104.0,1.95,26.3,939.0,770.44,566.7
2018,6,2,14,0,925.0,103.0,2.0,26.3,915.0,741.53,547.16
2018,6,2,14,15,918.0,102.0,2.05,26.1,884.5,708.31,524.66
2018,6,2,14,30,911.0,101.0,2.1,25.9,854.0,672.4,499.7
2018,6,2,14,45,901.5,100.0,2.1,25.75,817.5,632.48,470.89
2018,6,2,15,0,892.0,99.0,2.1,25.6,781.0,590.46,439.79
2018,6,2,15,15,880.5,97.0,2.1,25.6,739.5,544.66,404.86
2018,6,2,15,30,869.0,95.0,2.1,25.6,698.0,497.39,367.84
2018,6,2,15,45,854.0,92.0,2.2,25.05,652.0,446.57,328.12
2018,6,2,16,0,839.0,89.0,2.3,24.5,606.0,395.1,286.5
2018,6,2,16,15,819.5,87.0,2.25,24.05,557.5,340.87,241.35
2018,6,2,16,30,800.0,85.0,2.2,23.6,509.0,288.16,196.7
2018,6,2,16,45,773.5,81.5,2.2,23.15,458.0,233.41,151.04
2018,6,2,17,0,747.0,78.0,2.2,22.7,407.0,180.45,108.75
2018,6,2,17,15,711.5,74.0,2.1,21.9,355.5,128.28,72.47
2018,6,2,17,30,676.0,70.0,2.0,21.1,304.0,75.1,44.97
2018,6,2,17,45,626.0,64.0,1.9,20.35,253.5,52.07,39.96
2018,6,2,18,0,576.0,58.0,1.8,19.6,203.0,47.39,35.96
2018,6,2,18,15,501.0,51.5,1.65,18.7,157.0,42.11,31.25
2018,6,2,18,30,426.0,45.0,1.5,17.8,111.0,36.94,26.4
2018,6,2,18,45,311.0,35.0,1.4,16.85,74.0,28.75,18.48
2018,6,2,19,0,196.0,25.0,1.3,15.9,37.0,19.04,3.22
2018,6,2,19,15,102.0,13.5,1.25,15.55,19.5,10.62,0.0
2018,6,2,19,30,8.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.2,14.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
