Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,3,4,45,44.0,6.5,1.1,11.15,7.5,0.0,0.0
2018,6,3,5,0,88.0,13.0,1.1,11.3,15.0,10.23,0.0
2018,6,3,5,15,217.0,24.5,1.1,11.8,45.5,20.15,6.87
2018,6,3,5,30,346.0,36.0,1.1,12.3,76.0,29.65,19.91
2018,6,3,5,45,437.5,44.0,1.15,12.75,119.5,36.11,26.38
2018,6,3,6,0,529.0,52.0,1.2,13.2,163.0,42.68,32.58
2018,6,3,6,15,589.0,57.0,1.15,13.75,212.0,46.72,36.31
2018,6,3,6,30,649.0,62.0,1.1,14.3,261.0,50.86,39.95
2018,6,3,6,45,690.0,66.5,1.1,14.9,312.5,82.65,49.56
2018,6,3,7,0,731.0,71.0,1.1,15.5,364.0,133.32,76.79
2018,6,3,7,15,760.5,74.5,1.1,16.15,415.5,185.3,114.73
2018,6,3,7,30,790.0,78.0,1.1,16.8,467.0,239.63,159.07
2018,6,3,7,45,812.0,80.5,1.1,17.5,517.0,293.12,204.56
2018,6,3,8,0,834.0,83.0,1.1,18.2,567.0,349.38,252.07
2018,6,3,8,15,850.5,85.5,1.15,18.7,614.5,401.66,296.07
2018,6,3,8,30,867.0,88.0,1.2,19.2,662.0,453.66,338.67
2018,6,3,8,45,879.0,90.0,1.2,19.75,705.0,502.54,377.4
2018,6,3,9,0,891.0,92.0,1.2,20.3,748.0,550.19,413.87
2018,6,3,9,15,897.5,95.0,1.3,20.7,785.5,594.12,447.37
2018,6,3,9,30,904.0,98.0,1.4,21.1,823.0,635.87,478.43
2018,6,3,9,45,908.0,102.0,1.45,21.5,855.5,674.52,506.13
2018,6,3,10,0,912.0,106.0,1.5,21.9,888.0,710.43,531.26
2018,6,3,10,15,918.0,106.5,1.55,22.15,914.5,741.9,553.21
2018,6,3,10,30,924.0,107.0,1.6,22.4,941.0,770.45,572.81
2018,6,3,10,45,928.0,108.5,1.7,22.65,961.5,795.27,589.9
2018,6,3,11,0,932.0,110.0,1.8,22.9,982.0,816.81,604.0
2018,6,3,11,15,935.0,110.0,1.85,23.05,995.0,832.95,614.3
2018,6,3,11,30,938.0,110.0,1.9,23.2,1008.0,845.64,622.42
2018,6,3,11,45,939.5,110.0,1.95,23.4,1013.5,853.64,627.4
2018,6,3,12,0,941.0,110.0,2.0,23.6,1019.0,858.14,630.19
2018,6,3,12,15,939.5,111.0,2.05,23.55,1017.0,857.53,630.32
2018,6,3,12,30,938.0,112.0,2.1,23.5,1015.0,853.41,628.27
2018,6,3,12,45,899.0,133.0,2.15,23.5,991.5,832.2,614.77
2018,6,3,13,0,860.0,154.0,2.2,23.5,968.0,807.69,599.14
2018,6,3,13,15,779.0,193.0,2.25,23.35,920.5,776.64,577.1
2018,6,3,13,30,698.0,232.0,2.3,23.2,873.0,739.58,550.88
2018,6,3,13,45,787.0,180.0,2.35,23.05,885.5,737.76,552.08
2018,6,3,14,0,876.0,128.0,2.4,22.9,898.0,727.06,546.52
2018,6,3,14,15,856.5,134.5,2.4,22.75,866.0,693.02,522.12
2018,6,3,14,30,837.0,141.0,2.4,22.6,834.0,663.47,500.43
2018,6,3,14,45,837.5,132.5,2.45,22.4,800.0,624.88,472.55
2018,6,3,15,0,838.0,124.0,2.5,22.2,766.0,583.6,441.91
2018,6,3,15,15,829.0,118.5,2.5,22.2,724.5,537.47,406.24
2018,6,3,15,30,820.0,113.0,2.5,22.2,683.0,489.8,368.44
2018,6,3,15,45,810.0,106.0,2.5,21.6,638.0,439.15,328.08
2018,6,3,16,0,800.0,99.0,2.5,21.0,593.0,387.56,285.66
2018,6,3,16,15,801.0,91.0,2.5,20.55,551.5,337.95,243.12
2018,6,3,16,30,802.0,83.0,2.5,20.1,510.0,286.71,198.41
2018,6,3,16,45,778.5,79.5,2.5,19.65,460.0,232.58,152.38
2018,6,3,17,0,755.0,76.0,2.5,19.2,410.0,179.88,109.52
2018,6,3,17,15,721.5,72.0,2.45,18.55,358.5,127.52,72.5
2018,6,3,17,30,688.0,68.0,2.4,17.9,307.0,78.31,48.11
2018,6,3,17,45,641.0,62.5,2.35,17.25,257.0,51.15,39.68
2018,6,3,18,0,594.0,57.0,2.3,16.6,207.0,46.82,35.91
2018,6,3,18,15,521.5,50.5,2.25,15.9,160.5,41.49,31.08
2018,6,3,18,30,449.0,44.0,2.2,15.2,114.0,36.25,26.12
2018,6,3,18,45,335.5,34.5,2.1,14.5,76.5,28.42,18.46
2018,6,3,19,0,222.0,25.0,2.0,13.8,39.0,20.69,5.05
2018,6,3,19,15,116.5,13.5,1.95,13.5,20.5,10.62,0.0
2018,6,3,19,30,11.0,2.0,1.9,13.2,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,1.85,12.85,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,4,4,45,52.5,6.5,2.3,10.45,8.0,0.0,0.0
2018,6,4,5,0,105.0,13.0,2.4,10.6,16.0,10.23,0.0
2018,6,4,5,15,241.0,23.5,2.45,10.9,47.0,19.35,6.64
2018,6,4,5,30,377.0,34.0,2.5,11.2,78.0,28.12,18.68
2018,6,4,5,45,465.5,41.5,2.55,11.55,122.0,34.28,24.87
2018,6,4,6,0,554.0,49.0,2.6,11.9,166.0,40.56,30.83
2018,6,4,6,15,611.0,54.0,2.65,12.35,215.0,44.71,34.69
2018,6,4,6,30,668.0,59.0,2.7,12.8,264.0,52.94,42.04
2018,6,4,6,45,707.5,63.0,2.8,13.3,315.5,79.64,47.47
2018,6,4,7,0,747.0,67.0,2.9,13.8,367.0,130.65,74.79
2018,6,4,7,15,775.0,70.5,2.9,14.15,418.5,183.18,113.77
2018,6,4,7,30,803.0,74.0,2.9,14.5,470.0,237.88,159.52
2018,6,4,7,45,824.0,76.5,2.9,14.9,520.0,294.32,208.85
2018,6,4,8,0,845.0,79.0,2.9,15.3,570.0,348.33,256.39
2018,6,4,8,15,861.5,81.5,2.95,15.6,617.5,401.08,302.54
2018,6,4,8,30,878.0,84.0,3.0,15.9,665.0,453.55,347.39
2018,6,4,8,45,890.5,85.5,3.0,16.2,708.5,502.7,388.43
2018,6,4,9,0,903.0,87.0,3.0,16.5,752.0,550.65,427.32
2018,6,4,9,15,909.0,90.5,3.0,16.65,790.0,595.21,462.78
2018,6,4,9,30,915.0,94.0,3.0,16.8,828.0,637.54,495.6
2018,6,4,9,45,918.0,98.5,3.0,17.0,860.5,676.38,524.9
2018,6,4,10,0,921.0,103.0,3.0,17.2,893.0,712.39,551.44
2018,6,4,10,15,927.5,104.0,3.05,17.25,920.5,744.9,575.55
2018,6,4,10,30,934.0,105.0,3.1,17.3,948.0,774.49,597.2
2018,6,4,10,45,939.0,105.5,3.1,17.4,969.0,799.46,614.72
2018,6,4,11,0,944.0,106.0,3.1,17.5,990.0,821.17,629.09
2018,6,4,11,15,946.5,106.5,3.15,17.45,1003.0,837.55,640.41
2018,6,4,11,30,949.0,107.0,3.2,17.4,1016.0,850.42,649.39
2018,6,4,11,45,950.5,106.5,3.2,17.4,1021.5,858.13,654.47
2018,6,4,12,0,952.0,106.0,3.2,17.4,1027.0,862.28,657.2
2018,6,4,12,15,952.0,106.0,3.3,17.35,1025.0,862.1,657.76
2018,6,4,12,30,952.0,106.0,3.4,17.3,1023.0,858.35,655.96
2018,6,4,12,45,950.0,106.5,3.45,17.2,1014.0,849.86,650.78
2018,6,4,13,0,948.0,107.0,3.5,17.1,1005.0,837.82,643.21
2018,6,4,13,15,945.5,105.5,3.5,17.0,988.0,820.21,631.51
2018,6,4,13,30,943.0,104.0,3.5,16.9,971.0,799.14,617.42
2018,6,4,13,45,938.5,103.0,3.5,16.8,947.0,773.66,599.28
2018,6,4,14,0,934.0,102.0,3.5,16.7,923.0,745.01,578.4
2018,6,4,14,15,927.5,100.0,3.5,16.5,892.0,711.14,553.57
2018,6,4,14,30,921.0,98.0,3.5,16.3,861.0,674.51,526.18
2018,6,4,14,45,912.0,97.0,3.5,16.15,825.0,634.69,495.61
2018,6,4,15,0,903.0,96.0,3.5,16.0,789.0,592.67,462.63
2018,6,4,15,15,892.0,93.5,3.5,16.0,747.0,546.41,425.29
2018,6,4,15,30,881.0,91.0,3.5,16.0,705.0,498.59,385.74
2018,6,4,15,45,862.5,90.0,3.5,15.5,658.0,447.56,343.31
2018,6,4,16,0,844.0,89.0,3.5,15.0,611.0,396.17,299.39
2018,6,4,16,15,828.0,86.0,3.5,14.7,563.5,342.05,252.0
2018,6,4,16,30,812.0,83.0,3.5,14.4,516.0,289.12,204.94
2018,6,4,16,45,786.0,79.5,3.45,14.1,464.5,233.97,156.81
2018,6,4,17,0,760.0,76.0,3.4,13.8,413.0,180.52,112.32
2018,6,4,17,15,724.5,72.5,3.4,13.35,361.5,128.13,74.48
2018,6,4,17,30,689.0,69.0,3.4,12.9,310.0,74.76,46.06
2018,6,4,17,45,638.5,64.0,3.35,12.5,259.5,52.21,41.41
2018,6,4,18,0,588.0,59.0,3.3,12.1,209.0,48.25,37.88
2018,6,4,18,15,510.5,52.5,3.2,11.75,162.0,42.94,32.94
2018,6,4,18,30,433.0,46.0,3.1,11.4,115.0,37.75,27.9
2018,6,4,18,45,315.5,36.5,3.05,11.0,77.5,29.98,20.16
2018,6,4,19,0,198.0,27.0,3.0,10.6,40.0,20.51,5.92
2018,6,4,19,15,103.5,14.5,2.9,10.45,21.0,11.41,0.0
2018,6,4,19,30,9.0,2.0,2.8,10.3,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,2.75,10.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,5,4,45,31.0,6.5,2.75,9.5,7.5,0.0,0.0
2018,6,5,5,0,62.0,13.0,2.8,9.6,15.0,10.23,0.0
2018,6,5,5,15,175.0,27.5,2.85,9.75,45.5,20.83,7.85
2018,6,5,5,30,288.0,42.0,2.9,9.9,76.0,31.89,22.07
2018,6,5,5,45,367.0,52.5,3.0,10.1,116.5,39.99,30.11
2018,6,5,6,0,446.0,63.0,3.1,10.3,157.0,50.64,40.1
2018,6,5,6,15,483.0,74.0,3.1,10.5,201.0,58.59,47.46
2018,6,5,6,30,520.0,85.0,3.1,10.7,245.0,66.26,54.39
2018,6,5,6,45,601.5,87.5,3.1,10.9,304.5,88.05,57.86
2018,6,5,7,0,683.0,90.0,3.1,11.1,364.0,136.7,83.5
2018,6,5,7,15,716.0,93.5,3.05,11.45,415.5,187.06,120.8
2018,6,5,7,30,749.0,97.0,3.0,11.8,467.0,240.19,165.12
2018,6,5,7,45,774.0,101.0,3.0,12.1,518.0,297.17,214.83
2018,6,5,8,0,799.0,105.0,3.0,12.4,569.0,351.89,262.97
2018,6,5,8,15,812.5,109.5,2.95,12.75,615.0,403.74,308.35
2018,6,5,8,30,826.0,114.0,2.9,13.1,661.0,455.15,352.24
2018,6,5,8,45,793.5,133.0,2.9,13.4,687.0,496.25,387.33
2018,6,5,9,0,761.0,152.0,2.9,13.7,713.0,532.11,417.01
2018,6,5,9,15,812.5,139.5,2.85,13.95,766.5,584.09,457.88
2018,6,5,9,30,864.0,127.0,2.8,14.2,820.0,632.77,495.44
2018,6,5,9,45,902.5,114.0,2.8,14.45,864.0,678.05,529.84
2018,6,5,10,0,941.0,101.0,2.8,14.7,908.0,722.55,563.0
2018,6,5,10,15,862.5,138.5,2.75,14.9,896.0,726.19,564.43
2018,6,5,10,30,784.0,176.0,2.7,15.1,884.0,732.13,567.1
2018,6,5,10,45,683.0,234.0,2.7,15.3,860.5,729.45,562.92
2018,6,5,11,0,582.0,292.0,2.7,15.5,837.0,712.73,548.65
2018,6,5,11,15,578.0,294.0,2.7,15.6,841.5,721.2,554.63
2018,6,5,11,30,574.0,296.0,2.7,15.7,846.0,727.06,558.49
2018,6,5,11,45,757.0,209.0,2.75,15.75,938.5,798.06,612.77
2018,6,5,12,0,940.0,122.0,2.8,15.8,1031.0,864.39,660.5
2018,6,5,12,15,953.0,113.5,2.85,15.75,1033.5,867.79,662.76
2018,6,5,12,30,966.0,105.0,2.9,15.7,1036.0,867.46,663.07
2018,6,5,12,45,960.0,107.0,2.9,15.6,1025.0,857.0,656.25
2018,6,5,13,0,954.0,109.0,2.9,15.5,1014.0,843.04,647.13
2018,6,5,13,15,952.0,107.5,2.95,15.35,997.0,825.79,636.21
2018,6,5,13,30,950.0,106.0,3.0,15.2,980.0,805.04,622.83
2018,6,5,13,45,946.5,104.0,3.05,15.1,956.0,779.35,604.82
2018,6,5,14,0,943.0,102.0,3.1,15.0,932.0,750.4,584.06
2018,6,5,14,15,936.5,101.0,3.1,14.8,901.5,717.18,559.69
2018,6,5,14,30,930.0,100.0,3.1,14.6,871.0,681.18,532.73
2018,6,5,14,45,923.0,97.0,3.1,14.45,834.5,640.58,501.65
2018,6,5,15,0,916.0,94.0,3.1,14.3,798.0,597.62,467.97
2018,6,5,15,15,904.5,92.5,3.1,14.3,756.0,551.47,430.65
2018,6,5,15,30,893.0,91.0,3.1,14.3,714.0,503.77,391.1
2018,6,5,15,45,879.5,88.5,3.05,13.95,668.0,453.09,348.51
2018,6,5,16,0,866.0,86.0,3.0,13.6,622.0,401.57,304.03
2018,6,5,16,15,847.5,83.5,3.0,13.35,573.0,347.86,256.82
2018,6,5,16,30,829.0,81.0,3.0,13.1,524.0,291.78,207.13
2018,6,5,16,45,803.0,78.0,3.0,12.9,472.0,236.19,158.43
2018,6,5,17,0,777.0,75.0,3.0,12.7,420.0,182.26,113.38
2018,6,5,17,15,722.5,73.5,2.95,12.35,363.5,128.7,75.29
2018,6,5,17,30,668.0,72.0,2.9,12.0,307.0,76.14,47.77
2018,6,5,17,45,618.0,66.5,2.85,11.65,256.5,53.77,42.96
2018,6,5,18,0,568.0,61.0,2.8,11.3,206.0,49.54,39.17
2018,6,5,18,15,506.0,53.5,2.75,10.95,161.5,43.67,33.72
2018,6,5,18,30,444.0,46.0,2.7,10.6,117.0,37.8,28.06
2018,6,5,18,45,309.0,36.0,2.6,10.25,77.5,29.49,19.87
2018,6,5,19,0,174.0,26.0,2.5,9.9,38.0,19.73,6.19
2018,6,5,19,15,92.0,14.0,2.5,9.8,20.0,11.02,0.0
2018,6,5,19,30,10.0,2.0,2.5,9.7,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,2.45,9.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,6,4,45,0.0,1.0,2.3,9.85,1.0,0.0,0.0
2018,6,6,5,0,0.0,2.0,2.3,9.9,2.0,1.57,0.0
2018,6,6,5,15,0.0,5.0,2.3,10.05,5.0,3.78,0.0
2018,6,6,5,30,0.0,8.0,2.3,10.2,8.0,6.06,0.0
2018,6,6,5,45,0.0,15.0,2.3,10.3,15.0,11.39,4.56
2018,6,6,6,0,0.0,22.0,2.3,10.4,22.0,16.73,9.52
2018,6,6,6,15,5.0,43.0,2.3,10.6,44.5,32.91,24.28
2018,6,6,6,30,10.0,64.0,2.3,10.8,67.0,49.09,38.92
2018,6,6,6,45,10.5,58.5,2.3,10.95,62.0,45.25,33.42
2018,6,6,7,0,11.0,53.0,2.3,11.1,57.0,42.45,30.65
2018,6,6,7,15,5.5,64.0,2.3,11.35,66.0,49.94,37.13
2018,6,6,7,30,0.0,75.0,2.3,11.6,75.0,57.61,43.73
2018,6,6,7,45,0.5,85.5,2.3,11.85,86.0,65.92,50.53
2018,6,6,8,0,1.0,96.0,2.3,12.1,97.0,74.2,57.25
2018,6,6,8,15,1.5,110.0,2.3,12.4,111.0,85.19,66.17
2018,6,6,8,30,2.0,124.0,2.3,12.7,125.0,96.29,75.1
2018,6,6,8,45,4.5,159.5,2.35,13.05,162.5,124.89,98.32
2018,6,6,9,0,7.0,195.0,2.4,13.4,200.0,153.93,121.58
2018,6,6,9,15,9.5,214.0,2.4,13.7,221.5,170.68,134.69
2018,6,6,9,30,12.0,233.0,2.4,14.0,243.0,187.72,147.96
2018,6,6,9,45,25.0,288.0,2.4,14.25,309.5,245.88,193.84
2018,6,6,10,0,38.0,343.0,2.4,14.5,376.0,300.87,236.31
2018,6,6,10,15,42.0,364.5,2.45,14.65,402.0,323.58,253.37
2018,6,6,10,30,46.0,386.0,2.5,14.8,428.0,346.47,270.59
2018,6,6,10,45,36.0,369.5,2.55,14.95,402.5,327.63,255.6
2018,6,6,11,0,26.0,353.0,2.6,15.1,377.0,307.97,240.11
2018,6,6,11,15,24.5,351.0,2.65,15.15,374.0,306.28,238.72
2018,6,6,11,30,23.0,349.0,2.7,15.2,371.0,293.99,229.13
2018,6,6,11,45,32.5,371.5,2.75,15.25,403.0,331.24,257.97
2018,6,6,12,0,42.0,394.0,2.8,15.3,435.0,358.05,278.48
2018,6,6,12,15,45.5,411.5,2.85,15.3,455.5,375.54,291.76
2018,6,6,12,30,49.0,429.0,2.9,15.3,476.0,392.58,304.72
2018,6,6,12,45,44.5,415.0,2.9,15.25,457.5,376.36,292.41
2018,6,6,13,0,40.0,401.0,2.9,15.2,439.0,359.9,280.04
2018,6,6,13,15,38.5,388.0,2.9,15.1,424.0,346.43,270.05
2018,6,6,13,30,37.0,375.0,2.9,15.0,409.0,332.81,259.91
2018,6,6,13,45,109.5,349.5,2.9,14.95,446.5,371.91,291.97
2018,6,6,14,0,182.0,324.0,2.9,14.9,484.0,396.77,312.52
2018,6,6,14,15,254.0,310.5,2.9,14.8,526.0,433.69,341.76
2018,6,6,14,30,326.0,297.0,2.9,14.7,568.0,457.36,360.37
2018,6,6,14,45,536.5,231.0,2.9,14.6,653.5,526.33,413.83
2018,6,6,15,0,747.0,165.0,2.9,14.5,739.0,566.19,443.16
2018,6,6,15,15,763.5,150.5,2.9,14.5,710.0,528.93,412.69
2018,6,6,15,30,780.0,136.0,2.9,14.5,681.0,488.93,379.51
2018,6,6,15,45,761.5,132.5,2.95,14.15,635.5,439.59,338.83
2018,6,6,16,0,743.0,129.0,3.0,13.8,590.0,387.99,295.32
2018,6,6,16,15,692.0,131.5,3.0,13.55,534.0,332.59,248.48
2018,6,6,16,30,641.0,134.0,3.0,13.3,478.0,280.94,204.58
2018,6,6,16,45,529.5,141.5,3.05,13.05,406.5,221.05,157.17
2018,6,6,17,0,418.0,149.0,3.1,12.8,335.0,175.15,123.41
2018,6,6,17,15,395.0,132.5,3.05,12.45,291.0,132.98,91.86
2018,6,6,17,30,372.0,116.0,3.0,12.1,247.0,93.31,67.71
2018,6,6,17,45,376.5,98.0,3.0,11.75,212.5,70.66,58.06
2018,6,6,18,0,381.0,80.0,3.0,11.4,178.0,59.05,47.69
2018,6,6,18,15,322.5,69.0,2.9,11.1,139.5,51.12,40.38
2018,6,6,18,30,264.0,58.0,2.8,10.8,101.0,43.1,32.76
2018,6,6,18,45,177.5,43.5,2.7,10.5,68.0,32.4,22.41
2018,6,6,19,0,91.0,29.0,2.6,10.2,35.0,21.47,7.86
2018,6,6,19,15,46.5,15.0,2.6,10.15,18.0,11.8,0.0
2018,6,6,19,30,2.0,1.0,2.6,10.1,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,2.6,10.0,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.0,2.25,9.45,2.0,0.0,0.0
2018,6,7,5,0,0.0,4.0,2.3,9.5,4.0,3.15,0.0
2018,6,7,5,15,0.0,11.5,2.3,9.65,11.5,8.74,0.15
2018,6,7,5,30,0.0,19.0,2.3,9.8,19.0,14.46,6.96
2018,6,7,5,45,0.0,30.5,2.35,9.95,30.5,23.27,15.23
2018,6,7,6,0,0.0,42.0,2.4,10.1,42.0,32.11,23.46
2018,6,7,6,15,0.0,50.0,2.45,10.4,50.0,38.26,29.14
2018,6,7,6,30,0.0,58.0,2.5,10.7,58.0,44.43,34.72
2018,6,7,6,45,0.0,74.5,2.5,11.0,74.5,56.87,43.65
2018,6,7,7,0,0.0,91.0,2.5,11.3,91.0,69.14,53.97
2018,6,7,7,15,1.0,118.0,2.45,11.65,118.5,89.23,70.71
2018,6,7,7,30,2.0,145.0,2.4,12.0,146.0,109.68,87.49
2018,6,7,7,45,10.0,171.5,2.4,12.4,177.0,132.04,105.36
2018,6,7,8,0,18.0,198.0,2.4,12.8,208.0,155.52,124.02
2018,6,7,8,15,64.0,241.5,2.35,13.1,283.0,208.49,165.83
2018,6,7,8,30,110.0,285.0,2.3,13.4,358.0,269.62,213.83
2018,6,7,8,45,200.5,301.5,2.25,13.75,445.0,332.84,262.73
2018,6,7,9,0,291.0,318.0,2.2,14.1,532.0,409.15,321.34
2018,6,7,9,15,500.5,255.5,2.25,14.4,647.5,499.22,390.69
2018,6,7,9,30,710.0,193.0,2.3,14.7,763.0,599.41,466.86
2018,6,7,9,45,798.5,160.0,2.3,14.95,825.5,653.25,507.23
2018,6,7,10,0,887.0,127.0,2.3,15.2,888.0,705.25,546.1
2018,6,7,10,15,893.5,128.5,2.4,15.35,915.5,737.16,569.68
2018,6,7,10,30,900.0,130.0,2.5,15.5,943.0,766.24,591.03
2018,6,7,10,45,904.5,131.0,2.6,15.7,963.5,790.48,608.58
2018,6,7,11,0,909.0,132.0,2.7,15.9,984.0,811.53,623.69
2018,6,7,11,15,913.0,132.5,2.75,15.9,998.0,828.54,635.38
2018,6,7,11,30,917.0,133.0,2.8,15.9,1012.0,842.21,644.83
2018,6,7,11,45,919.5,132.5,2.85,15.9,1018.5,850.54,650.66
2018,6,7,12,0,922.0,132.0,2.9,15.9,1025.0,855.49,654.27
2018,6,7,12,15,921.5,132.0,2.95,15.95,1023.0,855.03,654.13
2018,6,7,12,30,921.0,132.0,3.0,16.0,1021.0,851.18,651.75
2018,6,7,12,45,918.5,132.0,3.0,16.0,1011.5,842.34,645.8
2018,6,7,13,0,916.0,132.0,3.0,16.0,1002.0,830.1,637.58
2018,6,7,13,15,914.0,131.0,3.0,16.05,986.0,814.07,626.67
2018,6,7,13,30,912.0,130.0,3.0,16.1,970.0,794.66,612.68
2018,6,7,13,45,909.0,128.0,3.0,16.1,947.5,770.44,595.18
2018,6,7,14,0,906.0,126.0,3.0,16.1,925.0,743.05,575.14
2018,6,7,14,15,900.5,123.5,3.0,16.05,895.0,710.53,551.15
2018,6,7,14,30,895.0,121.0,3.0,16.0,865.0,675.26,524.65
2018,6,7,14,45,887.0,118.0,3.05,15.95,828.5,635.51,494.44
2018,6,7,15,0,879.0,115.0,3.1,15.9,792.0,593.55,461.77
2018,6,7,15,15,866.5,113.0,3.1,15.9,750.5,548.07,425.31
2018,6,7,15,30,854.0,111.0,3.1,15.9,709.0,502.34,387.65
2018,6,7,15,45,841.0,107.0,3.05,15.5,663.5,451.63,345.6
2018,6,7,16,0,828.0,103.0,3.0,15.1,618.0,400.16,301.76
2018,6,7,16,15,811.0,98.5,2.95,14.85,569.5,346.49,255.08
2018,6,7,16,30,794.0,94.0,2.9,14.6,521.0,293.01,207.98
2018,6,7,16,45,769.0,89.5,2.85,14.3,469.5,238.29,160.58
2018,6,7,17,0,744.0,85.0,2.8,14.0,418.0,185.2,116.62
2018,6,7,17,15,708.5,80.5,2.75,13.6,366.0,128.7,75.4
2018,6,7,17,30,673.0,76.0,2.7,13.2,314.0,79.4,50.11
2018,6,7,17,45,623.0,70.5,2.65,12.8,263.5,56.75,45.42
2018,6,7,18,0,573.0,65.0,2.6,12.4,213.0,52.62,41.76
2018,6,7,18,15,497.0,57.0,2.5,11.95,165.5,46.31,35.97
2018,6,7,18,30,421.0,49.0,2.4,11.5,118.0,40.05,29.99
2018,6,7,18,45,308.5,38.5,2.3,11.05,80.0,31.54,21.67
2018,6,7,19,0,196.0,28.0,2.2,10.6,42.0,21.26,8.24
2018,6,7,19,15,102.5,15.0,2.15,10.35,22.0,11.8,0.0
2018,6,7,19,30,9.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,2.05,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,8,4,45,39.0,6.5,1.75,9.45,7.5,0.0,0.0
2018,6,8,5,0,78.0,13.0,1.8,9.8,15.0,10.23,0.0
2018,6,8,5,15,190.5,26.0,1.85,10.2,45.0,19.8,7.6
2018,6,8,5,30,303.0,39.0,1.9,10.6,75.0,31.92,22.09
2018,6,8,5,45,369.0,49.5,1.95,11.0,113.5,40.08,30.11
2018,6,8,6,0,435.0,60.0,2.0,11.4,152.0,48.12,37.69
2018,6,8,6,15,351.5,79.0,2.0,11.75,166.5,58.04,46.75
2018,6,8,6,30,268.0,98.0,2.0,12.1,181.0,70.8,58.14
2018,6,8,6,45,350.0,108.0,1.95,12.5,236.5,87.4,62.89
2018,6,8,7,0,432.0,118.0,1.9,12.9,292.0,126.89,85.07
2018,6,8,7,15,540.0,116.0,1.95,13.3,363.0,173.58,116.38
2018,6,8,7,30,648.0,114.0,2.0,13.7,434.0,228.55,157.86
2018,6,8,7,45,718.5,107.0,2.0,14.15,496.5,280.38,200.46
2018,6,8,8,0,789.0,100.0,2.0,14.6,559.0,340.81,250.77
2018,6,8,8,15,807.5,102.5,2.05,14.95,606.0,392.19,295.11
2018,6,8,8,30,826.0,105.0,2.1,15.3,653.0,443.63,338.53
2018,6,8,8,45,840.0,107.5,2.1,15.65,696.0,492.73,378.9
2018,6,8,9,0,854.0,110.0,2.1,16.0,739.0,539.13,416.07
2018,6,8,9,15,866.5,111.0,2.15,16.35,778.0,583.19,450.61
2018,6,8,9,30,879.0,112.0,2.2,16.7,817.0,625.62,483.04
2018,6,8,9,45,888.5,112.0,2.25,17.0,850.0,663.5,511.47
2018,6,8,10,0,898.0,112.0,2.3,17.3,883.0,699.09,537.64
2018,6,8,10,15,904.0,113.0,2.3,17.55,909.5,730.6,560.13
2018,6,8,10,30,910.0,114.0,2.3,17.8,936.0,759.24,580.17
2018,6,8,10,45,915.0,114.0,2.35,18.1,956.5,783.31,596.92
2018,6,8,11,0,920.0,114.0,2.4,18.4,977.0,804.2,610.79
2018,6,8,11,15,923.0,114.0,2.45,18.65,989.5,820.28,621.12
2018,6,8,11,30,926.0,114.0,2.5,18.9,1002.0,832.96,629.19
2018,6,8,11,45,928.0,113.0,2.5,19.1,1007.5,840.61,633.66
2018,6,8,12,0,930.0,112.0,2.5,19.3,1013.0,844.82,635.89
2018,6,8,12,15,928.5,113.0,2.55,19.4,1011.0,844.43,635.72
2018,6,8,12,30,927.0,114.0,2.6,19.5,1009.0,840.6,633.31
2018,6,8,12,45,923.0,115.0,2.65,19.6,999.0,831.36,627.31
2018,6,8,13,0,919.0,116.0,2.7,19.7,989.0,818.74,619.07
2018,6,8,13,15,916.0,114.5,2.75,19.65,972.0,801.49,608.04
2018,6,8,13,30,913.0,113.0,2.8,19.6,955.0,780.91,594.37
2018,6,8,13,45,908.5,111.5,2.85,19.6,931.5,755.99,576.87
2018,6,8,14,0,904.0,110.0,2.9,19.6,908.0,727.99,556.87
2018,6,8,14,15,898.0,108.5,2.95,19.45,878.5,696.06,533.96
2018,6,8,14,30,892.0,107.0,3.0,19.3,849.0,661.42,508.54
2018,6,8,14,45,884.5,104.5,3.0,19.15,813.5,622.54,479.21
2018,6,8,15,0,877.0,102.0,3.0,19.0,778.0,581.43,447.47
2018,6,8,15,15,865.0,100.0,3.0,19.0,737.0,536.42,411.69
2018,6,8,15,30,853.0,98.0,3.0,19.0,696.0,489.99,373.88
2018,6,8,15,45,840.5,94.5,3.0,18.5,651.5,440.95,333.67
2018,6,8,16,0,828.0,91.0,3.0,18.0,607.0,389.89,290.69
2018,6,8,16,15,811.5,87.5,2.95,17.65,559.5,337.38,245.35
2018,6,8,16,30,795.0,84.0,2.9,17.3,512.0,284.99,199.53
2018,6,8,16,45,772.5,79.5,2.9,16.95,462.0,230.9,152.93
2018,6,8,17,0,750.0,75.0,2.9,16.6,412.0,178.14,109.46
2018,6,8,17,15,719.0,70.5,2.8,16.1,361.5,126.16,72.14
2018,6,8,17,30,688.0,66.0,2.7,15.6,311.0,77.01,47.27
2018,6,8,17,45,644.5,61.0,2.6,15.1,261.5,50.07,39.07
2018,6,8,18,0,601.0,56.0,2.5,14.6,212.0,46.09,35.59
2018,6,8,18,15,535.0,49.5,2.35,14.1,166.0,40.76,30.73
2018,6,8,18,30,469.0,43.0,2.2,13.6,120.0,35.49,25.73
2018,6,8,18,45,365.5,34.5,2.05,13.1,82.5,28.44,18.87
2018,6,8,19,0,262.0,26.0,1.9,12.6,45.0,21.52,8.77
2018,6,8,19,15,140.0,14.0,1.85,12.35,23.5,11.02,0.0
2018,6,8,19,30,18.0,2.0,1.8,12.1,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,1.75,11.8,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,1.5,1.6,10.9,1.5,0.0,0.0
2018,6,9,5,0,0.0,3.0,1.7,11.0,3.0,2.36,0.0
2018,6,9,5,15,0.0,6.0,1.85,11.25,6.0,4.54,0.0
2018,6,9,5,30,0.0,9.0,2.0,11.5,9.0,6.82,0.26
2018,6,9,5,45,0.0,13.5,2.1,11.7,13.5,10.24,3.49
2018,6,9,6,0,0.0,18.0,2.2,11.9,18.0,13.67,6.69
2018,6,9,6,15,0.0,34.0,2.3,12.15,34.0,25.93,17.82
2018,6,9,6,30,0.0,50.0,2.4,12.4,50.0,38.24,28.92
2018,6,9,6,45,0.0,59.5,2.45,12.65,59.5,45.58,33.68
2018,6,9,7,0,0.0,69.0,2.5,12.9,69.0,52.93,39.82
2018,6,9,7,15,2.5,81.5,2.55,13.05,82.5,62.98,48.08
2018,6,9,7,30,5.0,94.0,2.6,13.2,96.0,73.12,56.32
2018,6,9,7,45,5.0,122.5,2.65,13.4,125.0,94.82,74.27
2018,6,9,8,0,5.0,151.0,2.7,13.6,154.0,116.69,92.11
2018,6,9,8,15,14.0,193.5,2.7,13.75,202.5,152.52,121.03
2018,6,9,8,30,23.0,236.0,2.7,13.9,251.0,189.6,150.63
2018,6,9,8,45,20.0,238.0,2.7,14.0,252.0,191.74,151.98
2018,6,9,9,0,17.0,240.0,2.7,14.1,253.0,193.39,153.0
2018,6,9,9,15,23.0,270.0,2.75,14.4,288.0,221.19,174.79
2018,6,9,9,30,29.0,300.0,2.8,14.7,323.0,255.18,201.21
2018,6,9,9,45,48.5,343.5,2.85,14.95,384.0,304.56,239.52
2018,6,9,10,0,68.0,387.0,2.9,15.2,445.0,355.63,278.57
2018,6,9,10,15,97.5,413.5,3.0,15.45,500.0,401.2,313.26
2018,6,9,10,30,127.0,440.0,3.1,15.7,555.0,457.24,355.43
2018,6,9,10,45,210.0,438.5,3.15,15.9,633.5,522.41,405.13
2018,6,9,11,0,293.0,437.0,3.2,16.1,712.0,598.93,462.26
2018,6,9,11,15,341.0,430.0,3.25,16.25,754.0,636.51,489.93
2018,6,9,11,30,389.0,423.0,3.3,16.4,796.0,673.65,517.28
2018,6,9,11,45,416.0,419.5,3.4,16.5,820.5,703.35,538.87
2018,6,9,12,0,443.0,416.0,3.5,16.6,845.0,724.33,554.32
2018,6,9,12,15,356.0,440.5,3.55,16.6,785.0,667.69,512.09
2018,6,9,12,30,269.0,465.0,3.6,16.6,725.0,617.04,473.99
2018,6,9,12,45,333.0,439.0,3.65,16.55,757.5,642.96,494.89
2018,6,9,13,0,397.0,413.0,3.7,16.5,790.0,665.98,513.13
2018,6,9,13,15,449.0,389.5,3.75,16.35,809.0,686.56,529.31
2018,6,9,13,30,501.0,366.0,3.8,16.2,828.0,696.02,537.45
2018,6,9,13,45,471.5,361.5,3.8,16.1,787.5,657.46,509.16
2018,6,9,14,0,442.0,357.0,3.8,16.0,747.0,618.33,480.41
2018,6,9,14,15,439.5,344.5,3.85,15.85,721.5,590.76,460.47
2018,6,9,14,30,437.0,332.0,3.9,15.7,696.0,561.68,439.0
2018,6,9,14,45,408.0,326.0,3.9,15.55,654.5,520.4,407.65
2018,6,9,15,0,379.0,320.0,3.9,15.4,613.0,474.09,372.16
2018,6,9,15,15,371.0,303.5,3.9,15.4,577.5,437.98,343.86
2018,6,9,15,30,363.0,287.0,3.9,15.4,542.0,401.58,314.79
2018,6,9,15,45,401.0,254.5,3.95,14.95,519.0,376.91,294.42
2018,6,9,16,0,439.0,222.0,4.0,14.5,496.0,342.95,265.62
2018,6,9,16,15,447.5,201.0,3.95,14.25,461.0,303.45,231.66
2018,6,9,16,30,456.0,180.0,3.9,14.0,426.0,262.39,195.83
2018,6,9,16,45,449.0,161.5,3.9,13.75,384.0,218.39,158.13
2018,6,9,17,0,442.0,143.0,3.9,13.5,342.0,174.73,121.78
2018,6,9,17,15,426.0,127.0,3.85,13.15,299.5,132.42,89.91
2018,6,9,17,30,410.0,111.0,3.8,12.8,257.0,91.76,65.39
2018,6,9,17,45,348.5,98.5,3.7,12.5,209.0,70.58,57.83
2018,6,9,18,0,287.0,86.0,3.6,12.2,161.0,61.99,50.19
2018,6,9,18,15,288.0,69.0,3.55,11.85,130.5,50.8,39.99
2018,6,9,18,30,289.0,52.0,3.5,11.5,100.0,39.11,29.18
2018,6,9,18,45,202.5,39.0,3.45,11.15,67.5,29.34,19.84
2018,6,9,19,0,116.0,26.0,3.4,10.8,35.0,19.58,7.92
2018,6,9,19,15,62.0,14.0,3.35,10.6,18.5,11.02,0.0
2018,6,9,19,30,8.0,2.0,3.3,10.4,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.25,10.2,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,10,4,45,34.0,6.5,2.25,8.7,7.5,0.0,0.0
2018,6,10,5,0,68.0,13.0,2.3,8.9,15.0,10.23,0.0
2018,6,10,5,15,177.5,26.5,2.35,9.3,44.5,20.13,8.0
2018,6,10,5,30,287.0,40.0,2.4,9.7,74.0,30.47,20.93
2018,6,10,5,45,314.0,52.0,2.4,10.15,105.5,39.28,29.5
2018,6,10,6,0,341.0,64.0,2.4,10.6,137.0,47.86,37.58
2018,6,10,6,15,392.0,75.5,2.4,11.1,180.0,56.14,45.17
2018,6,10,6,30,443.0,87.0,2.4,11.6,223.0,64.29,52.43
2018,6,10,6,45,463.0,101.5,2.35,12.1,266.5,86.19,60.59
2018,6,10,7,0,483.0,116.0,2.3,12.6,310.0,129.03,85.23
2018,6,10,7,15,489.5,132.5,2.3,13.1,352.0,173.26,118.51
2018,6,10,7,30,496.0,149.0,2.3,13.6,394.0,217.88,155.44
2018,6,10,7,45,520.5,158.5,2.3,14.1,439.5,262.32,192.76
2018,6,10,8,0,545.0,168.0,2.3,14.6,485.0,308.52,231.76
2018,6,10,8,15,564.0,179.0,2.3,15.0,530.5,355.38,271.07
2018,6,10,8,30,583.0,190.0,2.3,15.4,576.0,406.57,312.93
2018,6,10,8,45,573.0,211.0,2.25,15.8,611.5,445.44,344.48
2018,6,10,9,0,563.0,232.0,2.2,16.2,647.0,485.65,375.93
2018,6,10,9,15,669.5,197.5,2.2,16.5,716.5,547.04,422.97
2018,6,10,9,30,776.0,163.0,2.2,16.8,786.0,608.68,469.56
2018,6,10,9,45,841.0,135.5,2.2,17.15,836.0,655.84,504.7
2018,6,10,10,0,906.0,108.0,2.2,17.5,886.0,698.68,536.37
2018,6,10,10,15,911.5,109.0,2.25,17.75,912.5,730.11,559.03
2018,6,10,10,30,917.0,110.0,2.3,18.0,939.0,758.64,579.31
2018,6,10,10,45,921.5,110.0,2.3,18.25,958.5,782.55,595.73
2018,6,10,11,0,926.0,110.0,2.3,18.5,978.0,803.25,609.18
2018,6,10,11,15,917.0,118.5,2.35,18.6,988.0,817.14,618.34
2018,6,10,11,30,908.0,127.0,2.4,18.7,998.0,827.18,624.97
2018,6,10,11,45,921.0,118.0,2.5,18.85,1006.0,837.1,631.89
2018,6,10,12,0,934.0,109.0,2.6,19.0,1014.0,843.65,636.56
2018,6,10,12,15,933.5,108.5,2.65,19.0,1012.0,842.92,636.36
2018,6,10,12,30,933.0,108.0,2.7,19.0,1010.0,838.74,633.93
2018,6,10,12,45,931.5,107.5,2.8,19.0,1000.5,830.29,628.99
2018,6,10,13,0,930.0,107.0,2.9,19.0,991.0,818.38,621.72
2018,6,10,13,15,926.5,106.0,3.0,18.85,974.0,801.08,611.06
2018,6,10,13,30,923.0,105.0,3.1,18.7,957.0,780.43,597.88
2018,6,10,13,45,918.5,103.5,3.15,18.6,933.5,755.38,580.31
2018,6,10,14,0,914.0,102.0,3.2,18.5,910.0,727.22,560.19
2018,6,10,14,15,907.0,101.0,3.25,18.3,880.0,694.86,536.8
2018,6,10,14,30,900.0,100.0,3.3,18.1,850.0,659.85,510.91
2018,6,10,14,45,891.0,98.0,3.35,17.9,814.0,620.33,481.05
2018,6,10,15,0,882.0,96.0,3.4,17.7,778.0,578.68,448.79
2018,6,10,15,15,871.0,94.5,3.4,17.7,737.5,534.53,413.26
2018,6,10,15,30,860.0,93.0,3.4,17.7,697.0,488.86,375.6
2018,6,10,15,45,845.5,90.5,3.45,17.1,652.0,439.61,335.05
2018,6,10,16,0,831.0,88.0,3.5,16.5,607.0,389.67,292.68
2018,6,10,16,15,813.5,84.5,3.5,16.1,559.0,335.53,245.75
2018,6,10,16,30,796.0,81.0,3.5,15.7,511.0,282.9,199.39
2018,6,10,16,45,773.0,77.5,3.5,15.3,461.5,229.59,153.02
2018,6,10,17,0,750.0,74.0,3.5,14.9,412.0,177.64,109.85
2018,6,10,17,15,718.5,69.5,3.45,14.45,361.5,125.68,72.19
2018,6,10,17,30,687.0,65.0,3.4,14.0,311.0,76.61,47.02
2018,6,10,17,45,643.0,60.0,3.35,13.55,262.0,53.38,42.28
2018,6,10,18,0,599.0,55.0,3.3,13.1,213.0,45.3,35.11
2018,6,10,18,15,532.5,49.0,3.15,12.65,167.0,40.34,30.55
2018,6,10,18,30,466.0,43.0,3.0,12.2,121.0,35.44,25.87
2018,6,10,18,45,362.0,35.0,2.85,11.8,83.5,28.8,19.35
2018,6,10,19,0,258.0,27.0,2.7,11.4,46.0,22.32,10.14
2018,6,10,19,15,137.5,14.5,2.65,11.2,24.0,11.41,0.0
2018,6,10,19,30,17.0,2.0,2.6,11.0,2.0,0.0,0.0
2018,6,10,19,45,8.5,1.0,2.5,10.8,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,11,4,45,51.5,6.5,1.75,10.0,8.0,0.0,0.0
2018,6,11,5,0,103.0,13.0,1.8,10.2,16.0,10.23,0.0
2018,6,11,5,15,235.0,24.0,1.8,10.6,47.0,19.71,7.7
2018,6,11,5,30,367.0,35.0,1.8,11.0,78.0,28.87,19.43
2018,6,11,5,45,453.5,41.5,1.8,11.4,120.5,34.18,24.83
2018,6,11,6,0,540.0,48.0,1.8,11.8,163.0,39.65,30.06
2018,6,11,6,15,596.0,53.5,1.8,12.3,211.5,44.16,34.22
2018,6,11,6,30,652.0,59.0,1.8,12.8,260.0,52.72,41.85
2018,6,11,6,45,690.0,63.0,1.8,13.3,310.0,72.09,45.02
2018,6,11,7,0,728.0,67.0,1.8,13.8,360.0,121.43,69.07
2018,6,11,7,15,755.5,70.5,1.8,14.25,410.5,172.4,105.43
2018,6,11,7,30,783.0,74.0,1.8,14.7,461.0,225.5,148.92
2018,6,11,7,45,804.0,77.0,1.8,15.15,510.5,278.35,194.63
2018,6,11,8,0,825.0,80.0,1.8,15.6,560.0,334.24,243.05
2018,6,11,8,15,841.0,82.5,1.8,16.1,606.5,385.58,287.28
2018,6,11,8,30,857.0,85.0,1.8,16.6,653.0,436.64,330.16
2018,6,11,8,45,869.0,87.5,1.8,17.05,696.0,485.31,370.03
2018,6,11,9,0,881.0,90.0,1.8,17.5,739.0,532.79,407.73
2018,6,11,9,15,881.5,97.0,1.8,17.9,775.5,576.33,441.35
2018,6,11,9,30,882.0,104.0,1.8,18.3,812.0,617.26,471.98
2018,6,11,9,45,877.5,112.5,1.8,18.75,841.5,653.51,498.23
2018,6,11,10,0,873.0,121.0,1.8,19.2,871.0,686.47,521.4
2018,6,11,10,15,880.0,122.5,1.8,19.6,898.5,718.37,543.52
2018,6,11,10,30,887.0,124.0,1.8,20.0,926.0,747.54,563.25
2018,6,11,10,45,892.5,125.0,1.85,20.35,947.0,772.32,580.12
2018,6,11,11,0,898.0,126.0,1.9,20.7,968.0,794.03,594.68
2018,6,11,11,15,901.5,125.5,1.95,20.95,981.0,809.82,604.75
2018,6,11,11,30,905.0,125.0,2.0,21.2,994.0,822.32,612.62
2018,6,11,11,45,907.0,125.5,2.05,21.45,1000.5,831.11,618.08
2018,6,11,12,0,909.0,126.0,2.1,21.7,1007.0,836.56,621.4
2018,6,11,12,15,913.5,123.0,2.15,21.85,1007.0,837.9,622.3
2018,6,11,12,30,918.0,120.0,2.2,22.0,1007.0,835.84,621.05
2018,6,11,12,45,922.0,116.0,2.3,22.1,1000.0,829.09,617.25
2018,6,11,13,0,926.0,112.0,2.4,22.2,993.0,818.77,611.11
2018,6,11,13,15,923.0,111.5,2.5,22.2,977.0,802.4,601.1
2018,6,11,13,30,920.0,111.0,2.6,22.2,961.0,782.68,588.45
2018,6,11,13,45,916.0,110.0,2.65,22.2,938.5,758.56,571.75
2018,6,11,14,0,912.0,109.0,2.7,22.2,916.0,731.31,552.56
2018,6,11,14,15,906.0,107.5,2.75,22.1,886.5,699.32,529.85
2018,6,11,14,30,900.0,106.0,2.8,22.0,857.0,664.61,504.65
2018,6,11,14,45,892.0,104.0,2.85,21.85,821.5,625.74,475.92
2018,6,11,15,0,884.0,102.0,2.9,21.7,786.0,584.67,444.76
2018,6,11,15,15,872.5,100.5,2.9,21.7,745.5,540.2,409.8
2018,6,11,15,30,861.0,99.0,2.9,21.7,705.0,494.25,372.78
2018,6,11,15,45,846.5,96.5,2.95,21.25,660.0,444.97,332.92
2018,6,11,16,0,832.0,94.0,3.0,20.8,615.0,393.92,290.49
2018,6,11,16,15,814.0,91.0,3.0,20.45,567.0,341.26,245.66
2018,6,11,16,30,796.0,88.0,3.0,20.1,519.0,288.85,200.42
2018,6,11,16,45,770.5,84.5,2.95,19.7,468.5,234.96,154.63
2018,6,11,17,0,745.0,81.0,2.9,19.3,418.0,182.71,112.19
2018,6,11,17,15,711.0,77.5,2.85,18.75,367.5,131.54,75.98
2018,6,11,17,30,677.0,74.0,2.8,18.2,317.0,78.91,48.15
2018,6,11,17,45,628.0,68.5,2.7,17.6,266.5,55.28,43.24
2018,6,11,18,0,579.0,63.0,2.6,17.0,216.0,51.09,39.64
2018,6,11,18,15,506.5,56.0,2.5,16.3,169.0,45.53,34.66
2018,6,11,18,30,434.0,49.0,2.4,15.6,122.0,40.04,29.53
2018,6,11,18,45,324.5,39.5,2.25,14.9,84.0,32.35,22.15
2018,6,11,19,0,215.0,30.0,2.1,14.2,46.0,22.79,10.63
2018,6,11,19,15,116.5,17.0,2.0,13.8,25.0,13.38,0.0
2018,6,11,19,30,18.0,4.0,1.9,13.4,4.0,0.0,0.0
2018,6,11,19,45,9.0,2.0,1.8,13.05,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,12,4,45,53.0,6.5,0.7,11.0,8.0,0.0,0.0
2018,6,12,5,0,106.0,13.0,0.7,11.2,16.0,10.23,0.0
2018,6,12,5,15,242.0,24.0,0.7,11.65,48.0,19.73,7.71
2018,6,12,5,30,378.0,35.0,0.7,12.1,80.0,28.92,19.43
2018,6,12,5,45,467.0,42.0,0.75,12.5,123.5,34.68,25.19
2018,6,12,6,0,556.0,49.0,0.8,12.9,167.0,40.57,30.77
2018,6,12,6,15,613.0,54.0,0.8,13.5,216.0,44.73,34.59
2018,6,12,6,30,670.0,59.0,0.8,14.1,265.0,52.96,41.87
2018,6,12,6,45,710.0,62.5,0.85,14.7,316.5,71.51,44.46
2018,6,12,7,0,750.0,66.0,0.9,15.3,368.0,121.73,68.16
2018,6,12,7,15,778.0,69.0,0.95,16.1,419.0,173.58,104.36
2018,6,12,7,30,806.0,72.0,1.0,16.9,470.0,227.58,147.72
2018,6,12,7,45,827.0,74.5,1.05,17.65,520.0,284.11,195.44
2018,6,12,8,0,848.0,77.0,1.1,18.4,570.0,337.94,241.23
2018,6,12,8,15,863.5,79.0,1.15,19.0,617.0,389.81,285.09
2018,6,12,8,30,879.0,81.0,1.2,19.6,664.0,441.31,327.51
2018,6,12,8,45,891.5,83.0,1.3,20.2,707.5,490.79,367.37
2018,6,12,9,0,904.0,85.0,1.4,20.8,751.0,539.1,405.15
2018,6,12,9,15,913.5,86.0,1.5,21.25,789.5,583.46,439.23
2018,6,12,9,30,923.0,87.0,1.6,21.7,828.0,625.9,471.0
2018,6,12,9,45,930.5,88.5,1.7,22.1,861.5,665.36,499.95
2018,6,12,10,0,938.0,90.0,1.8,22.5,895.0,702.33,526.49
2018,6,12,10,15,943.0,91.0,1.85,22.75,922.0,734.44,549.11
2018,6,12,10,30,948.0,92.0,1.9,23.0,949.0,763.53,569.25
2018,6,12,10,45,951.5,93.0,1.95,23.3,969.5,788.36,585.95
2018,6,12,11,0,955.0,94.0,2.0,23.6,990.0,809.84,599.45
2018,6,12,11,15,957.0,94.5,2.1,23.7,1003.0,826.29,610.51
2018,6,12,11,30,959.0,95.0,2.2,23.8,1016.0,839.21,619.3
2018,6,12,11,45,959.5,96.0,2.25,23.9,1022.0,847.79,624.88
2018,6,12,12,0,960.0,97.0,2.3,24.0,1028.0,852.79,628.2
2018,6,12,12,15,959.0,97.5,2.35,24.0,1026.0,852.6,628.42
2018,6,12,12,30,958.0,98.0,2.4,24.0,1024.0,848.84,626.39
2018,6,12,12,45,954.5,99.0,2.5,23.95,1014.5,839.98,621.53
2018,6,12,13,0,951.0,100.0,2.6,23.9,1005.0,827.61,614.36
2018,6,12,13,15,948.0,100.0,2.65,23.8,989.0,811.3,604.34
2018,6,12,13,30,945.0,100.0,2.7,23.7,973.0,791.55,591.99
2018,6,12,13,45,940.5,99.0,2.75,23.55,949.5,766.53,575.09
2018,6,12,14,0,936.0,98.0,2.8,23.4,926.0,738.34,555.65
2018,6,12,14,15,929.5,97.0,2.85,23.2,896.5,705.78,532.8
2018,6,12,14,30,923.0,96.0,2.9,23.0,867.0,670.46,507.43
2018,6,12,14,45,914.5,94.5,2.95,22.75,831.0,630.95,478.47
2018,6,12,15,0,906.0,93.0,3.0,22.5,795.0,589.21,447.04
2018,6,12,15,15,895.5,91.5,3.0,22.5,754.5,544.43,411.87
2018,6,12,15,30,885.0,90.0,3.0,22.5,714.0,498.03,374.51
2018,6,12,15,45,871.5,88.0,3.0,21.95,669.0,448.57,334.53
2018,6,12,16,0,858.0,86.0,3.0,21.4,624.0,398.26,292.65
2018,6,12,16,15,841.0,83.5,2.95,20.95,576.0,345.81,247.95
2018,6,12,16,30,824.0,81.0,2.9,20.5,528.0,290.73,200.6
2018,6,12,16,45,801.0,77.5,2.85,20.05,477.5,235.96,153.97
2018,6,12,17,0,778.0,74.0,2.8,19.6,427.0,182.5,110.43
2018,6,12,17,15,746.0,70.5,2.75,18.95,375.5,129.74,73.0
2018,6,12,17,30,714.0,67.0,2.7,18.3,324.0,79.86,48.07
2018,6,12,17,45,668.0,62.5,2.65,17.6,273.5,55.69,43.6
2018,6,12,18,0,622.0,58.0,2.6,16.9,223.0,47.8,36.75
2018,6,12,18,15,554.0,51.5,2.55,16.2,175.5,42.45,31.97
2018,6,12,18,30,486.0,45.0,2.5,15.5,128.0,37.17,27.04
2018,6,12,18,45,377.0,36.5,2.4,14.75,88.5,30.09,20.26
2018,6,12,19,0,268.0,28.0,2.3,14.0,49.0,23.17,11.19
2018,6,12,19,15,148.5,16.5,2.25,13.6,26.5,12.98,0.0
2018,6,12,19,30,29.0,5.0,2.2,13.2,4.0,0.0,0.0
2018,6,12,19,45,14.5,2.5,2.2,12.8,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
