Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,2.0,10.1,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,2.0,10.3,17.0,11.02,0.0
2018,6,13,5,15,237.5,25.5,2.0,10.75,49.0,21.01,8.58
2018,6,13,5,30,374.0,37.0,2.0,11.2,81.0,30.57,20.89
2018,6,13,5,45,465.5,44.5,2.0,11.65,125.5,36.68,27.02
2018,6,13,6,0,557.0,52.0,2.0,12.1,170.0,42.91,32.93
2018,6,13,6,15,616.0,56.5,2.0,12.5,219.5,46.63,36.4
2018,6,13,6,30,675.0,61.0,2.0,12.9,269.0,54.62,43.53
2018,6,13,6,45,716.0,65.0,2.0,13.35,321.0,72.78,46.23
2018,6,13,7,0,757.0,69.0,2.0,13.8,373.0,123.81,70.36
2018,6,13,7,15,786.0,71.5,2.0,14.3,424.5,175.8,106.93
2018,6,13,7,30,815.0,74.0,2.0,14.8,476.0,230.05,151.14
2018,6,13,7,45,837.0,76.5,2.0,15.25,527.0,287.3,200.42
2018,6,13,8,0,859.0,79.0,2.0,15.7,578.0,341.99,248.01
2018,6,13,8,15,875.0,81.0,2.05,16.2,625.5,394.62,293.58
2018,6,13,8,30,891.0,83.0,2.1,16.7,673.0,446.91,337.77
2018,6,13,8,45,903.5,84.5,2.15,17.2,717.0,496.54,378.71
2018,6,13,9,0,916.0,86.0,2.2,17.7,761.0,544.96,417.46
2018,6,13,9,15,923.5,88.5,2.25,18.05,799.5,590.03,452.81
2018,6,13,9,30,931.0,91.0,2.3,18.4,838.0,632.99,485.6
2018,6,13,9,45,935.5,93.5,2.35,18.8,870.5,671.75,514.39
2018,6,13,10,0,940.0,96.0,2.4,19.2,903.0,707.78,540.52
2018,6,13,10,15,945.5,97.0,2.45,19.5,930.5,740.31,563.84
2018,6,13,10,30,951.0,98.0,2.5,19.8,958.0,769.85,584.62
2018,6,13,10,45,955.0,98.0,2.55,20.1,978.0,794.28,601.54
2018,6,13,11,0,959.0,98.0,2.6,20.4,998.0,815.38,615.11
2018,6,13,11,15,961.0,99.0,2.6,20.6,1011.5,832.34,625.72
2018,6,13,11,30,963.0,100.0,2.6,20.8,1025.0,845.75,633.95
2018,6,13,11,45,964.0,100.0,2.65,21.0,1030.5,853.95,639.09
2018,6,13,12,0,965.0,100.0,2.7,21.2,1036.0,858.57,641.91
2018,6,13,12,15,961.5,101.5,2.75,21.3,1033.0,857.27,641.09
2018,6,13,12,30,958.0,103.0,2.8,21.4,1030.0,852.41,637.98
2018,6,13,12,45,953.5,104.5,2.85,21.5,1020.0,843.24,632.04
2018,6,13,13,0,949.0,106.0,2.9,21.6,1010.0,830.58,623.81
2018,6,13,13,15,945.5,106.0,2.95,21.5,993.5,814.0,613.41
2018,6,13,13,30,942.0,106.0,3.0,21.4,977.0,794.01,600.51
2018,6,13,13,45,937.0,105.5,3.05,21.35,953.5,769.2,583.24
2018,6,13,14,0,932.0,105.0,3.1,21.3,930.0,741.24,563.46
2018,6,13,14,15,925.5,103.5,3.1,21.05,900.0,708.45,540.04
2018,6,13,14,30,919.0,102.0,3.1,20.8,870.0,672.9,514.12
2018,6,13,14,45,910.0,101.0,3.15,20.55,834.0,633.71,485.06
2018,6,13,15,0,901.0,100.0,3.2,20.3,798.0,592.33,453.56
2018,6,13,15,15,889.5,97.5,3.2,20.3,756.5,546.44,417.27
2018,6,13,15,30,878.0,95.0,3.2,20.3,715.0,499.03,378.84
2018,6,13,15,45,862.5,93.5,3.2,19.6,669.5,449.48,338.64
2018,6,13,16,0,847.0,92.0,3.2,18.9,624.0,399.26,296.66
2018,6,13,16,15,827.0,89.5,3.2,18.45,575.0,344.56,249.97
2018,6,13,16,30,807.0,87.0,3.2,18.0,526.0,291.43,203.86
2018,6,13,16,45,782.5,83.5,3.2,17.5,475.5,237.23,157.4
2018,6,13,17,0,758.0,80.0,3.2,17.0,425.0,184.53,114.15
2018,6,13,17,15,725.5,76.0,3.15,16.4,374.0,132.41,76.74
2018,6,13,17,30,693.0,72.0,3.1,15.8,323.0,78.79,47.86
2018,6,13,17,45,646.5,66.5,3.05,15.2,272.0,54.05,42.58
2018,6,13,18,0,600.0,61.0,3.0,14.6,221.0,49.79,38.89
2018,6,13,18,15,532.0,54.0,2.95,14.05,174.0,44.18,33.8
2018,6,13,18,30,464.0,47.0,2.9,13.5,127.0,38.6,28.55
2018,6,13,18,45,359.0,38.0,2.8,12.9,88.0,31.23,21.44
2018,6,13,19,0,254.0,29.0,2.7,12.3,49.0,23.96,12.13
2018,6,13,19,15,141.0,16.5,2.65,12.0,26.5,12.98,0.0
2018,6,13,19,30,28.0,4.0,2.6,11.7,4.0,0.0,0.0
2018,6,13,19,45,14.0,2.0,2.55,11.4,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,7.0,2.65,9.95,8.0,0.0,0.0
2018,6,14,5,0,78.0,14.0,2.7,10.0,16.0,11.02,0.0
2018,6,14,5,15,201.0,27.5,2.75,10.2,47.5,20.92,8.51
2018,6,14,5,30,324.0,41.0,2.8,10.4,79.0,33.71,23.66
2018,6,14,5,45,417.5,49.0,2.8,10.6,122.5,40.0,30.08
2018,6,14,6,0,511.0,57.0,2.8,10.8,166.0,46.42,36.25
2018,6,14,6,15,549.5,66.0,2.75,11.05,211.0,53.11,42.44
2018,6,14,6,30,588.0,75.0,2.7,11.3,256.0,59.62,48.29
2018,6,14,6,45,652.0,76.5,2.65,11.55,311.0,73.96,48.99
2018,6,14,7,0,716.0,78.0,2.6,11.8,366.0,126.3,74.84
2018,6,14,7,15,747.5,82.0,2.55,12.2,418.0,177.57,111.11
2018,6,14,7,30,779.0,86.0,2.5,12.6,470.0,231.48,155.21
2018,6,14,7,45,803.5,88.0,2.4,13.0,520.5,284.26,201.03
2018,6,14,8,0,828.0,90.0,2.3,13.4,571.0,338.26,248.29
2018,6,14,8,15,845.5,92.0,2.25,13.85,618.5,391.87,294.8
2018,6,14,8,30,863.0,94.0,2.2,14.3,666.0,443.42,338.57
2018,6,14,8,45,877.0,96.0,2.15,14.7,710.0,492.93,379.56
2018,6,14,9,0,891.0,98.0,2.1,15.1,754.0,541.41,418.42
2018,6,14,9,15,903.0,98.5,2.1,15.5,793.5,586.26,453.57
2018,6,14,9,30,915.0,99.0,2.1,15.9,833.0,629.4,486.4
2018,6,14,9,45,925.5,99.0,2.05,16.25,867.5,669.23,515.72
2018,6,14,10,0,936.0,99.0,2.0,16.6,902.0,706.76,542.57
2018,6,14,10,15,939.5,101.0,2.05,16.9,928.5,738.67,565.5
2018,6,14,10,30,943.0,103.0,2.1,17.2,955.0,767.49,585.83
2018,6,14,10,45,944.5,105.0,2.1,17.5,974.5,791.6,602.17
2018,6,14,11,0,946.0,107.0,2.1,17.8,994.0,812.29,615.38
2018,6,14,11,15,946.0,109.0,2.15,17.9,1006.5,828.34,626.0
2018,6,14,11,30,946.0,111.0,2.2,18.0,1019.0,840.82,634.28
2018,6,14,11,45,944.0,113.0,2.3,18.15,1024.0,848.17,639.45
2018,6,14,12,0,942.0,115.0,2.4,18.3,1029.0,851.96,642.31
2018,6,14,12,15,940.5,115.5,2.45,18.3,1027.0,851.45,642.31
2018,6,14,12,30,939.0,116.0,2.5,18.3,1025.0,847.49,640.07
2018,6,14,12,45,936.0,116.5,2.55,18.3,1015.5,838.88,634.74
2018,6,14,13,0,933.0,117.0,2.6,18.3,1006.0,826.82,627.14
2018,6,14,13,15,928.0,117.0,2.65,18.15,988.5,809.43,616.25
2018,6,14,13,30,923.0,117.0,2.7,18.0,971.0,788.74,602.53
2018,6,14,13,45,915.5,117.5,2.75,17.9,947.0,763.46,584.91
2018,6,14,14,0,908.0,118.0,2.8,17.8,923.0,735.22,564.86
2018,6,14,14,15,902.0,116.0,2.8,17.65,893.0,703.14,541.56
2018,6,14,14,30,896.0,114.0,2.8,17.5,863.0,668.33,515.77
2018,6,14,14,45,888.0,111.5,2.8,17.3,827.5,629.37,486.43
2018,6,14,15,0,880.0,109.0,2.8,17.1,792.0,588.19,454.67
2018,6,14,15,15,868.5,107.0,2.8,17.1,751.0,543.61,419.14
2018,6,14,15,30,857.0,105.0,2.8,17.1,710.0,497.54,381.51
2018,6,14,15,45,845.0,101.0,2.75,16.7,665.5,448.27,340.82
2018,6,14,16,0,833.0,97.0,2.7,16.3,621.0,397.38,297.69
2018,6,14,16,15,817.5,92.5,2.7,16.05,573.0,344.31,251.8
2018,6,14,16,30,802.0,88.0,2.7,15.8,525.0,291.24,205.26
2018,6,14,16,45,779.5,84.0,2.65,15.55,475.0,237.34,158.57
2018,6,14,17,0,757.0,80.0,2.6,15.3,425.0,184.74,114.97
2018,6,14,17,15,724.5,75.5,2.55,14.95,373.5,132.3,76.98
2018,6,14,17,30,692.0,71.0,2.5,14.6,322.0,78.42,47.57
2018,6,14,17,45,646.0,65.5,2.45,14.25,271.5,53.31,42.09
2018,6,14,18,0,600.0,60.0,2.4,13.9,221.0,49.03,38.33
2018,6,14,18,15,529.5,54.0,2.35,13.45,174.0,44.14,33.87
2018,6,14,18,30,459.0,48.0,2.3,13.0,127.0,39.36,29.3
2018,6,14,18,45,352.0,38.5,2.2,12.6,88.0,31.59,21.82
2018,6,14,19,0,245.0,29.0,2.1,12.2,49.0,23.91,12.33
2018,6,14,19,15,135.5,16.5,2.1,11.9,26.5,12.98,0.0
2018,6,14,19,30,26.0,4.0,2.1,11.6,4.0,0.0,0.0
2018,6,14,19,45,13.0,2.0,2.05,11.35,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,1.95,10.3,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.0,10.4,3.0,2.36,0.0
2018,6,15,5,15,0.0,9.0,2.05,10.6,9.0,6.82,0.0
2018,6,15,5,30,0.0,15.0,2.1,10.8,15.0,11.39,4.26
2018,6,15,5,45,0.0,24.0,2.15,11.0,24.0,18.27,10.69
2018,6,15,6,0,0.0,33.0,2.2,11.2,33.0,25.17,17.1
2018,6,15,6,15,0.0,39.0,2.2,11.45,39.0,29.77,21.36
2018,6,15,6,30,0.0,45.0,2.2,11.7,45.0,34.39,25.53
2018,6,15,6,45,0.0,53.5,2.25,11.95,53.5,40.94,29.8
2018,6,15,7,0,0.0,62.0,2.3,12.2,62.0,47.51,35.31
2018,6,15,7,15,0.0,88.5,2.3,12.55,88.5,67.73,52.33
2018,6,15,7,30,0.0,115.0,2.3,12.9,115.0,87.48,68.69
2018,6,15,7,45,1.5,135.0,2.3,13.3,136.0,103.04,81.24
2018,6,15,8,0,3.0,155.0,2.3,13.7,157.0,118.91,93.92
2018,6,15,8,15,12.5,189.0,2.3,14.0,197.5,148.39,117.5
2018,6,15,8,30,22.0,223.0,2.3,14.3,238.0,179.11,141.83
2018,6,15,8,45,103.0,264.0,2.35,14.6,339.0,256.76,202.99
2018,6,15,9,0,184.0,305.0,2.4,14.9,440.0,336.03,264.61
2018,6,15,9,15,355.5,273.5,2.45,15.15,552.5,427.64,335.55
2018,6,15,9,30,527.0,242.0,2.5,15.4,665.0,520.49,406.72
2018,6,15,9,45,675.0,193.5,2.5,15.6,758.0,598.02,465.6
2018,6,15,10,0,823.0,145.0,2.5,15.8,851.0,676.02,524.1
2018,6,15,10,15,866.0,129.5,2.55,15.95,893.5,710.77,550.06
2018,6,15,10,30,909.0,114.0,2.6,16.1,936.0,751.61,580.15
2018,6,15,10,45,912.0,115.5,2.6,16.2,955.5,775.63,597.12
2018,6,15,11,0,915.0,117.0,2.6,16.3,975.0,796.4,611.59
2018,6,15,11,15,917.0,117.5,2.65,16.35,988.0,812.28,622.38
2018,6,15,11,30,919.0,118.0,2.7,16.4,1001.0,824.77,630.89
2018,6,15,11,45,919.5,119.0,2.7,16.4,1007.0,833.08,636.38
2018,6,15,12,0,920.0,120.0,2.7,16.4,1013.0,837.97,639.61
2018,6,15,12,15,917.5,121.5,2.75,16.4,1011.0,837.51,639.57
2018,6,15,12,30,915.0,123.0,2.8,16.4,1009.0,833.67,637.33
2018,6,15,12,45,910.5,124.5,2.85,16.35,999.0,824.92,631.87
2018,6,15,13,0,906.0,126.0,2.9,16.3,989.0,812.86,624.19
2018,6,15,13,15,904.0,124.0,2.95,16.2,973.0,796.63,613.74
2018,6,15,13,30,902.0,122.0,3.0,16.1,957.0,777.07,600.21
2018,6,15,13,45,898.5,119.5,3.05,16.0,934.0,752.77,583.05
2018,6,15,14,0,895.0,117.0,3.1,15.9,911.0,725.35,563.34
2018,6,15,14,15,889.0,115.0,3.15,15.7,881.5,693.7,540.32
2018,6,15,14,30,883.0,113.0,3.2,15.5,852.0,659.37,514.78
2018,6,15,14,45,875.5,110.5,3.25,15.3,817.0,621.22,485.75
2018,6,15,15,0,868.0,108.0,3.3,15.1,782.0,580.86,454.25
2018,6,15,15,15,856.5,105.5,3.3,15.1,741.5,536.42,418.32
2018,6,15,15,30,845.0,103.0,3.3,15.1,701.0,490.53,380.32
2018,6,15,15,45,833.0,99.5,3.35,14.55,657.0,442.2,340.18
2018,6,15,16,0,821.0,96.0,3.4,14.0,613.0,392.37,297.6
2018,6,15,16,15,806.5,91.5,3.35,13.75,566.0,340.28,251.78
2018,6,15,16,30,792.0,87.0,3.3,13.5,519.0,288.1,205.32
2018,6,15,16,45,770.5,82.5,3.3,13.2,469.5,234.59,158.41
2018,6,15,17,0,749.0,78.0,3.3,12.9,420.0,182.28,114.5
2018,6,15,17,15,716.0,74.5,3.25,12.6,369.5,131.07,76.99
2018,6,15,17,30,683.0,71.0,3.2,12.3,319.0,78.47,48.03
2018,6,15,17,45,637.0,65.5,3.2,11.95,269.0,53.18,42.36
2018,6,15,18,0,591.0,60.0,3.2,11.6,219.0,48.92,38.59
2018,6,15,18,15,518.0,54.5,3.1,11.3,172.5,44.41,34.42
2018,6,15,18,30,445.0,49.0,3.0,11.0,126.0,40.05,30.17
2018,6,15,18,45,334.0,40.0,2.95,10.7,87.5,32.73,23.01
2018,6,15,19,0,223.0,31.0,2.9,10.4,49.0,23.56,12.36
2018,6,15,19,15,122.0,18.0,2.85,10.3,27.0,14.16,0.0
2018,6,15,19,30,21.0,5.0,2.8,10.2,5.0,3.93,0.0
2018,6,15,19,45,10.5,2.5,2.75,10.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,16,4,45,27.5,6.5,1.75,10.35,7.5,0.0,0.0
2018,6,16,5,0,55.0,13.0,1.7,10.4,15.0,10.23,0.0
2018,6,16,5,15,163.5,28.5,1.65,10.6,45.5,21.52,8.78
2018,6,16,5,30,272.0,44.0,1.6,10.8,76.0,33.23,23.21
2018,6,16,5,45,328.5,49.5,1.55,10.95,106.5,37.63,27.95
2018,6,16,6,0,385.0,55.0,1.5,11.1,137.0,43.72,33.8
2018,6,16,6,15,192.5,51.5,1.5,11.4,92.5,37.71,28.54
2018,6,16,6,30,0.0,48.0,1.5,11.7,48.0,36.7,27.63
2018,6,16,6,45,0.0,59.5,1.5,12.0,59.5,45.58,33.8
2018,6,16,7,0,0.0,71.0,1.5,12.3,71.0,54.48,41.27
2018,6,16,7,15,0.5,101.5,1.45,12.65,101.5,77.24,60.34
2018,6,16,7,30,1.0,132.0,1.4,13.0,132.0,99.98,79.04
2018,6,16,7,45,1.0,140.5,1.4,13.35,141.0,106.92,84.38
2018,6,16,8,0,1.0,149.0,1.4,13.7,150.0,113.83,89.68
2018,6,16,8,15,2.5,160.5,1.4,14.1,162.5,123.52,97.16
2018,6,16,8,30,4.0,172.0,1.4,14.5,175.0,133.39,104.74
2018,6,16,8,45,6.5,188.0,1.4,14.9,193.0,147.32,115.54
2018,6,16,9,0,9.0,204.0,1.4,15.3,211.0,161.55,126.49
2018,6,16,9,15,12.0,227.0,1.4,15.65,236.5,181.72,142.1
2018,6,16,9,30,15.0,250.0,1.4,16.0,262.0,202.24,157.82
2018,6,16,9,45,17.0,268.5,1.45,16.35,282.5,218.96,170.45
2018,6,16,10,0,19.0,287.0,1.5,16.7,303.0,235.85,183.14
2018,6,16,10,15,19.0,294.5,1.55,16.9,311.0,242.86,188.2
2018,6,16,10,30,19.0,302.0,1.6,17.1,319.0,249.79,193.23
2018,6,16,10,45,18.0,301.0,1.65,17.35,317.5,249.16,192.41
2018,6,16,11,0,17.0,300.0,1.7,17.6,316.0,248.36,191.51
2018,6,16,11,15,19.5,318.0,1.75,17.75,336.5,265.24,204.32
2018,6,16,11,30,22.0,336.0,1.8,17.9,357.0,282.14,217.03
2018,6,16,11,45,25.5,351.5,1.85,18.0,376.0,307.81,236.4
2018,6,16,12,0,29.0,367.0,1.9,18.1,395.0,323.83,248.38
2018,6,16,12,15,36.0,386.0,1.95,18.1,421.0,345.25,264.61
2018,6,16,12,30,43.0,405.0,2.0,18.1,447.0,366.28,280.47
2018,6,16,12,45,36.5,380.0,2.1,18.05,415.5,339.6,260.58
2018,6,16,13,0,30.0,355.0,2.2,18.0,384.0,312.85,240.66
2018,6,16,13,15,22.5,314.0,2.25,17.85,335.5,272.24,210.01
2018,6,16,13,30,15.0,273.0,2.3,17.7,287.0,224.92,173.79
2018,6,16,13,45,46.5,264.5,2.35,17.6,306.0,246.64,191.82
2018,6,16,14,0,78.0,256.0,2.4,17.5,325.0,268.03,209.24
2018,6,16,14,15,107.5,237.5,2.45,17.25,329.5,268.91,210.77
2018,6,16,14,30,137.0,219.0,2.5,17.0,334.0,273.11,214.76
2018,6,16,14,45,227.5,201.5,2.55,16.75,382.5,305.84,241.32
2018,6,16,15,0,318.0,184.0,2.6,16.5,431.0,338.88,267.11
2018,6,16,15,15,359.5,177.0,2.6,16.5,442.5,338.82,265.99
2018,6,16,15,30,401.0,170.0,2.6,16.5,454.0,334.17,260.77
2018,6,16,15,45,249.5,179.5,2.7,15.9,352.5,251.1,195.88
2018,6,16,16,0,98.0,189.0,2.8,15.3,251.0,185.29,145.14
2018,6,16,16,15,60.5,190.0,2.85,14.95,227.5,164.3,129.0
2018,6,16,16,30,23.0,191.0,2.9,14.6,204.0,149.58,118.35
2018,6,16,16,45,40.0,182.5,2.9,14.25,202.0,143.98,113.47
2018,6,16,17,0,57.0,174.0,2.9,13.9,200.0,135.86,106.39
2018,6,16,17,15,100.5,157.5,2.9,13.55,197.0,122.36,94.12
2018,6,16,17,30,144.0,141.0,2.9,13.2,194.0,103.72,79.98
2018,6,16,17,45,203.0,116.5,2.95,12.85,178.5,81.35,67.31
2018,6,16,18,0,262.0,92.0,3.0,12.5,163.0,66.6,54.25
2018,6,16,18,15,228.5,76.0,2.95,12.2,128.5,55.53,44.22
2018,6,16,18,30,195.0,60.0,2.9,11.9,94.0,44.26,33.8
2018,6,16,18,45,133.5,44.5,2.9,11.6,64.5,32.97,23.15
2018,6,16,19,0,72.0,29.0,2.9,11.3,35.0,21.64,10.99
2018,6,16,19,15,38.0,16.5,2.85,11.2,19.5,12.98,0.0
2018,6,16,19,30,4.0,4.0,2.8,11.1,4.0,3.15,0.0
2018,6,16,19,45,2.0,2.0,2.75,11.0,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.7,10.65,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.7,10.7,3.0,2.36,0.0
2018,6,17,5,15,0.0,8.0,1.7,10.85,8.0,6.06,0.0
2018,6,17,5,30,0.0,13.0,1.7,11.0,13.0,9.87,2.93
2018,6,17,5,45,0.0,20.5,1.75,11.15,20.5,15.59,8.29
2018,6,17,6,0,0.0,28.0,1.8,11.3,28.0,21.33,13.63
2018,6,17,6,15,0.0,37.0,1.75,11.45,37.0,28.23,19.98
2018,6,17,6,30,0.0,46.0,1.7,11.6,46.0,35.16,26.25
2018,6,17,6,45,0.5,67.5,1.7,11.8,67.5,51.79,39.16
2018,6,17,7,0,1.0,89.0,1.7,12.0,89.0,67.75,52.61
2018,6,17,7,15,14.5,129.5,1.7,12.2,136.5,99.14,78.29
2018,6,17,7,30,28.0,170.0,1.7,12.4,184.0,131.9,104.69
2018,6,17,7,45,20.5,170.5,1.65,12.55,181.5,133.64,106.08
2018,6,17,8,0,13.0,171.0,1.6,12.7,179.0,133.75,106.11
2018,6,17,8,15,7.0,158.0,1.6,12.9,162.5,123.26,97.3
2018,6,17,8,30,1.0,145.0,1.6,13.1,146.0,111.74,87.63
2018,6,17,8,45,1.0,137.0,1.55,13.3,138.0,105.96,82.6
2018,6,17,9,0,1.0,129.0,1.5,13.5,130.0,100.05,77.5
2018,6,17,9,15,1.0,128.0,1.5,13.75,129.0,99.47,76.79
2018,6,17,9,30,1.0,127.0,1.5,14.0,128.0,98.86,76.07
2018,6,17,9,45,2.5,141.5,1.45,14.2,143.5,111.21,85.93
2018,6,17,10,0,4.0,156.0,1.4,14.4,159.0,123.71,95.82
2018,6,17,10,15,6.0,170.0,1.4,14.8,175.0,136.3,105.68
2018,6,17,10,30,8.0,184.0,1.4,15.2,191.0,149.04,115.58
2018,6,17,10,45,8.0,184.0,1.4,15.6,191.5,149.43,115.57
2018,6,17,11,0,8.0,184.0,1.4,16.0,192.0,149.77,115.58
2018,6,17,11,15,8.5,189.5,1.4,16.3,198.0,154.78,119.35
2018,6,17,11,30,9.0,195.0,1.4,16.6,204.0,159.75,123.08
2018,6,17,11,45,17.0,242.0,1.4,16.9,258.5,210.56,162.78
2018,6,17,12,0,25.0,289.0,1.4,17.2,313.0,255.9,197.45
2018,6,17,12,15,39.0,336.0,1.45,17.4,373.5,305.98,235.51
2018,6,17,12,30,53.0,383.0,1.5,17.6,434.0,355.79,272.78
2018,6,17,12,45,56.5,384.5,1.55,17.8,438.5,358.95,274.9
2018,6,17,13,0,60.0,386.0,1.6,18.0,443.0,361.63,276.94
2018,6,17,13,15,45.5,365.5,1.6,18.1,408.5,332.01,254.5
2018,6,17,13,30,31.0,345.0,1.6,18.2,374.0,302.72,232.33
2018,6,17,13,45,222.0,302.0,1.65,18.3,500.0,419.68,324.35
2018,6,17,14,0,413.0,259.0,1.7,18.4,626.0,518.71,399.22
2018,6,17,14,15,647.5,186.5,1.7,18.35,739.5,602.74,461.71
2018,6,17,14,30,882.0,114.0,1.7,18.3,853.0,659.81,503.01
2018,6,17,14,45,873.0,112.0,1.7,18.3,817.5,621.32,473.52
2018,6,17,15,0,864.0,110.0,1.7,18.3,782.0,580.71,442.59
2018,6,17,15,15,852.5,108.0,1.7,18.3,742.0,536.93,408.48
2018,6,17,15,30,841.0,106.0,1.7,18.3,702.0,491.69,372.31
2018,6,17,15,45,827.0,103.0,1.7,18.0,657.5,443.34,333.17
2018,6,17,16,0,813.0,100.0,1.7,17.7,613.0,393.51,291.72
2018,6,17,16,15,795.0,97.0,1.7,17.5,566.0,341.97,247.9
2018,6,17,16,30,777.0,94.0,1.7,17.3,519.0,290.69,203.64
2018,6,17,16,45,752.5,90.0,1.7,17.05,469.5,237.72,158.56
2018,6,17,17,0,728.0,86.0,1.7,16.8,420.0,186.3,116.53
2018,6,17,17,15,694.5,81.0,1.65,16.45,369.0,130.71,76.01
2018,6,17,17,30,661.0,76.0,1.6,16.1,318.0,82.09,50.24
2018,6,17,17,45,614.5,70.5,1.6,15.7,268.5,56.5,44.65
2018,6,17,18,0,568.0,65.0,1.6,15.3,219.0,52.4,41.11
2018,6,17,18,15,499.5,58.0,1.5,14.8,173.0,46.94,36.19
2018,6,17,18,30,431.0,51.0,1.4,14.3,127.0,41.53,31.1
2018,6,17,18,45,330.5,41.0,1.35,13.8,88.5,33.51,23.44
2018,6,17,19,0,230.0,31.0,1.3,13.3,50.0,23.6,12.53
2018,6,17,19,15,127.5,18.0,1.3,12.95,27.5,14.16,0.0
2018,6,17,19,30,25.0,5.0,1.3,12.6,5.0,3.93,0.0
2018,6,17,19,45,12.5,2.5,1.25,12.25,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.5,0.85,10.6,2.5,0.0,0.0
2018,6,18,5,0,0.0,5.0,0.8,10.8,5.0,3.93,0.0
2018,6,18,5,15,63.5,17.5,0.8,11.2,25.0,13.5,3.25
2018,6,18,5,30,127.0,30.0,0.8,11.6,45.0,22.53,13.91
2018,6,18,5,45,222.5,42.0,0.85,11.95,83.0,31.63,22.54
2018,6,18,6,0,318.0,54.0,0.9,12.3,121.0,40.79,31.03
2018,6,18,6,15,163.0,75.0,0.85,12.7,109.5,54.57,43.51
2018,6,18,6,30,8.0,96.0,0.8,13.1,98.0,70.6,57.73
2018,6,18,6,45,173.0,114.0,0.75,13.55,182.5,82.96,63.4
2018,6,18,7,0,338.0,132.0,0.7,14.0,267.0,122.17,85.2
2018,6,18,7,15,542.0,110.0,0.7,14.45,361.0,162.02,105.92
2018,6,18,7,30,746.0,88.0,0.7,14.9,455.0,223.03,146.96
2018,6,18,7,45,769.0,91.0,0.75,15.35,504.0,274.39,190.31
2018,6,18,8,0,792.0,94.0,0.8,15.8,553.0,326.9,235.08
2018,6,18,8,15,809.5,96.5,0.8,16.25,599.5,377.86,278.09
2018,6,18,8,30,827.0,99.0,0.8,16.7,646.0,428.81,319.97
2018,6,18,8,45,841.0,101.0,0.85,17.15,689.0,477.09,358.93
2018,6,18,9,0,855.0,103.0,0.9,17.6,732.0,524.03,395.73
2018,6,18,9,15,861.5,107.5,1.0,17.95,769.5,567.76,429.64
2018,6,18,9,30,868.0,112.0,1.1,18.3,807.0,609.45,461.2
2018,6,18,9,45,871.5,116.5,1.15,18.65,839.0,647.04,488.66
2018,6,18,10,0,875.0,121.0,1.2,19.0,871.0,682.0,513.63
2018,6,18,10,15,809.0,165.0,1.3,19.25,875.5,706.63,530.32
2018,6,18,10,30,743.0,209.0,1.4,19.5,880.0,723.19,541.08
2018,6,18,10,45,619.0,288.0,1.45,19.75,855.5,714.12,532.54
2018,6,18,11,0,495.0,367.0,1.5,20.0,831.0,698.43,519.29
2018,6,18,11,15,566.5,331.5,1.55,20.15,870.0,734.55,545.7
2018,6,18,11,30,638.0,296.0,1.6,20.3,909.0,767.92,569.62
2018,6,18,11,45,595.5,321.0,1.7,20.4,896.0,759.16,563.16
2018,6,18,12,0,553.0,346.0,1.8,20.5,883.0,752.11,558.07
2018,6,18,12,15,708.5,248.5,1.85,20.55,935.5,795.47,591.43
2018,6,18,12,30,864.0,151.0,1.9,20.6,988.0,814.12,607.49
2018,6,18,12,45,848.5,156.0,1.95,20.6,971.5,799.86,598.2
2018,6,18,13,0,833.0,161.0,2.0,20.6,955.0,795.57,595.13
2018,6,18,13,15,876.0,135.0,2.05,20.55,958.0,783.8,588.6
2018,6,18,13,30,919.0,109.0,2.1,20.5,961.0,778.9,586.32
2018,6,18,13,45,914.5,108.0,2.1,20.45,938.0,754.84,569.41
2018,6,18,14,0,910.0,107.0,2.1,20.4,915.0,727.67,550.21
2018,6,18,14,15,904.5,105.5,2.1,20.2,886.5,696.46,528.11
2018,6,18,14,30,899.0,104.0,2.1,20.0,858.0,662.49,503.56
2018,6,18,14,45,891.0,102.5,2.15,19.85,823.0,624.45,475.61
2018,6,18,15,0,883.0,101.0,2.2,19.7,788.0,584.18,445.23
2018,6,18,15,15,872.0,98.5,2.2,19.7,747.5,539.52,410.29
2018,6,18,15,30,861.0,96.0,2.2,19.7,707.0,493.33,373.23
2018,6,18,15,45,848.0,93.5,2.2,19.3,663.0,444.99,333.99
2018,6,18,16,0,835.0,91.0,2.2,18.9,619.0,395.79,292.89
2018,6,18,16,15,818.0,88.0,2.2,18.6,571.5,342.36,247.46
2018,6,18,16,30,801.0,85.0,2.2,18.3,524.0,290.26,202.36
2018,6,18,16,45,777.5,82.0,2.2,18.0,474.5,237.13,156.9
2018,6,18,17,0,754.0,79.0,2.2,17.7,425.0,185.36,114.41
2018,6,18,17,15,721.5,74.5,2.15,17.25,374.0,133.11,76.68
2018,6,18,17,30,689.0,70.0,2.1,16.8,323.0,83.84,50.76
2018,6,18,17,45,643.5,65.0,2.05,16.35,273.0,52.88,41.34
2018,6,18,18,0,598.0,60.0,2.0,15.9,223.0,48.98,37.98
2018,6,18,18,15,530.5,54.0,1.9,15.3,176.5,44.11,33.61
2018,6,18,18,30,463.0,48.0,1.8,14.7,130.0,39.34,29.12
2018,6,18,18,45,352.0,39.0,1.7,14.15,90.0,31.94,22.06
2018,6,18,19,0,241.0,30.0,1.6,13.6,50.0,24.68,13.47
2018,6,18,19,15,131.0,17.0,1.6,13.25,27.0,13.38,0.0
2018,6,18,19,30,21.0,4.0,1.6,12.9,4.0,3.15,0.0
2018,6,18,19,45,10.5,2.0,1.55,12.6,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,19,4,45,52.0,6.5,1.4,10.7,8.0,0.0,0.0
2018,6,19,5,0,104.0,13.0,1.4,10.8,16.0,10.23,0.0
2018,6,19,5,15,235.0,24.0,1.45,11.05,47.0,19.74,7.21
2018,6,19,5,30,366.0,35.0,1.5,11.3,78.0,28.89,19.38
2018,6,19,5,45,444.0,42.5,1.5,11.55,119.0,34.94,25.47
2018,6,19,6,0,522.0,50.0,1.5,11.8,160.0,41.05,31.31
2018,6,19,6,15,570.0,57.5,1.45,12.05,207.0,46.89,36.71
2018,6,19,6,30,618.0,65.0,1.4,12.3,254.0,52.65,41.88
2018,6,19,6,45,674.0,67.0,1.4,12.55,307.5,68.39,46.31
2018,6,19,7,0,730.0,69.0,1.4,12.8,361.0,116.44,66.57
2018,6,19,7,15,759.5,72.0,1.4,13.25,412.0,167.19,101.4
2018,6,19,7,30,789.0,75.0,1.4,13.7,463.0,220.31,144.21
2018,6,19,7,45,811.0,77.5,1.4,14.1,512.5,273.2,189.72
2018,6,19,8,0,833.0,80.0,1.4,14.5,562.0,329.38,238.35
2018,6,19,8,15,850.0,81.5,1.4,15.0,609.0,380.63,282.55
2018,6,19,8,30,867.0,83.0,1.4,15.5,656.0,431.69,325.51
2018,6,19,8,45,880.0,85.0,1.45,16.0,699.5,480.9,365.99
2018,6,19,9,0,893.0,87.0,1.5,16.5,743.0,529.03,404.4
2018,6,19,9,15,902.5,89.0,1.55,16.9,782.0,573.92,439.42
2018,6,19,9,30,912.0,91.0,1.6,17.3,821.0,616.93,472.06
2018,6,19,9,45,919.0,92.0,1.6,17.75,854.0,655.45,500.19
2018,6,19,10,0,926.0,93.0,1.6,18.2,887.0,691.48,525.77
2018,6,19,10,15,931.5,94.5,1.65,18.5,914.5,724.23,549.12
2018,6,19,10,30,937.0,96.0,1.7,18.8,942.0,754.05,569.99
2018,6,19,10,45,941.5,96.5,1.75,19.1,963.0,779.2,587.33
2018,6,19,11,0,946.0,97.0,1.8,19.4,984.0,801.1,601.58
2018,6,19,11,15,949.0,97.5,1.85,19.55,998.0,818.49,612.91
2018,6,19,11,30,952.0,98.0,1.9,19.7,1012.0,832.41,621.97
2018,6,19,11,45,953.0,98.0,2.0,19.85,1018.0,840.82,627.87
2018,6,19,12,0,954.0,98.0,2.1,20.0,1024.0,845.7,631.5
2018,6,19,12,15,951.0,100.0,2.15,20.05,1022.0,845.53,631.64
2018,6,19,12,30,948.0,102.0,2.2,20.1,1020.0,841.84,629.53
2018,6,19,12,45,943.0,103.5,2.25,20.15,1010.0,832.68,623.81
2018,6,19,13,0,938.0,105.0,2.3,20.2,1000.0,820.09,615.86
2018,6,19,13,15,935.0,105.0,2.4,20.2,984.5,804.39,606.3
2018,6,19,13,30,932.0,105.0,2.5,20.2,969.0,785.3,594.19
2018,6,19,13,45,927.5,104.0,2.55,20.15,946.0,760.98,577.39
2018,6,19,14,0,923.0,103.0,2.6,20.1,923.0,733.53,558.07
2018,6,19,14,15,916.5,102.0,2.65,19.9,893.5,701.74,535.57
2018,6,19,14,30,910.0,101.0,2.7,19.7,864.0,667.21,510.55
2018,6,19,14,45,901.0,99.5,2.75,19.55,828.5,628.23,481.54
2018,6,19,15,0,892.0,98.0,2.8,19.4,793.0,587.07,450.13
2018,6,19,15,15,881.0,96.0,2.8,19.4,752.5,542.5,414.88
2018,6,19,15,30,870.0,94.0,2.8,19.4,712.0,496.37,377.49
2018,6,19,15,45,856.0,91.5,2.8,18.9,667.0,447.23,337.43
2018,6,19,16,0,842.0,89.0,2.8,18.4,622.0,397.3,295.54
2018,6,19,16,15,823.5,86.5,2.8,18.0,574.0,343.43,249.5
2018,6,19,16,30,805.0,84.0,2.8,17.6,526.0,291.07,203.98
2018,6,19,16,45,781.0,81.0,2.8,17.2,476.0,237.64,158.01
2018,6,19,17,0,757.0,78.0,2.8,16.8,426.0,185.61,115.05
2018,6,19,17,15,725.0,73.5,2.75,16.25,375.0,133.25,76.93
2018,6,19,17,30,693.0,69.0,2.7,15.7,324.0,83.8,50.61
2018,6,19,17,45,648.5,64.5,2.65,15.1,274.5,52.59,41.29
2018,6,19,18,0,604.0,60.0,2.6,14.5,225.0,49.04,38.25
2018,6,19,18,15,538.5,53.5,2.55,13.95,178.0,43.79,33.51
2018,6,19,18,30,473.0,47.0,2.5,13.4,131.0,38.6,28.63
2018,6,19,18,45,372.0,38.5,2.45,12.85,92.0,31.62,21.92
2018,6,19,19,0,271.0,30.0,2.4,12.3,53.0,24.77,13.73
2018,6,19,19,15,152.0,17.5,2.35,12.0,29.0,13.77,0.0
2018,6,19,19,30,33.0,5.0,2.3,11.7,5.0,3.93,0.0
2018,6,19,19,45,16.5,2.5,2.3,11.35,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,20,4,45,60.0,6.5,1.95,9.4,8.0,0.0,0.0
2018,6,20,5,0,120.0,13.0,2.0,9.6,16.0,10.23,0.0
2018,6,20,5,15,262.5,23.5,2.05,10.0,48.5,19.4,6.87
2018,6,20,5,30,405.0,34.0,2.1,10.4,81.0,28.25,18.88
2018,6,20,5,45,482.5,41.0,2.1,10.75,123.0,34.0,24.71
2018,6,20,6,0,560.0,48.0,2.1,11.1,165.0,39.84,30.3
2018,6,20,6,15,543.5,58.5,2.1,11.45,197.5,47.36,37.21
2018,6,20,6,30,527.0,69.0,2.1,11.8,230.0,54.42,43.54
2018,6,20,6,45,528.0,79.0,2.1,12.1,265.0,68.15,48.02
2018,6,20,7,0,529.0,89.0,2.1,12.4,300.0,109.66,68.56
2018,6,20,7,15,523.5,103.0,2.05,12.85,335.5,152.99,100.42
2018,6,20,7,30,518.0,117.0,2.0,13.3,371.0,195.24,135.7
2018,6,20,7,45,565.5,127.5,2.0,13.7,431.5,246.98,178.29
2018,6,20,8,0,613.0,138.0,2.0,14.1,492.0,302.98,224.86
2018,6,20,8,15,757.0,108.0,2.05,14.5,582.5,367.21,275.89
2018,6,20,8,30,901.0,78.0,2.1,14.9,673.0,440.63,334.53
2018,6,20,8,45,913.0,80.0,2.1,15.3,717.0,490.98,376.39
2018,6,20,9,0,925.0,82.0,2.1,15.7,761.0,540.09,416.07
2018,6,20,9,15,928.5,86.5,2.15,16.05,799.0,585.25,451.84
2018,6,20,9,30,932.0,91.0,2.2,16.4,837.0,627.98,484.76
2018,6,20,9,45,931.5,96.5,2.2,16.7,868.5,666.45,513.49
2018,6,20,10,0,931.0,102.0,2.2,17.0,900.0,701.85,539.24
2018,6,20,10,15,937.5,103.0,2.25,17.25,928.0,735.04,563.33
2018,6,20,10,30,944.0,104.0,2.3,17.5,956.0,765.33,584.92
2018,6,20,10,45,949.0,104.0,2.35,17.7,977.0,790.62,602.81
2018,6,20,11,0,954.0,104.0,2.4,17.9,998.0,812.65,617.74
2018,6,20,11,15,957.0,104.0,2.5,17.95,1012.0,829.78,629.6
2018,6,20,11,30,960.0,104.0,2.6,18.0,1026.0,843.41,639.15
2018,6,20,11,45,962.0,104.0,2.7,18.1,1033.0,852.71,645.7
2018,6,20,12,0,964.0,104.0,2.8,18.2,1040.0,858.46,649.92
2018,6,20,12,15,963.5,104.0,2.85,18.1,1038.5,858.67,650.58
2018,6,20,12,30,963.0,104.0,2.9,18.0,1037.0,855.32,648.93
2018,6,20,12,45,961.5,103.5,3.0,17.95,1028.0,847.19,644.28
2018,6,20,13,0,960.0,103.0,3.1,17.9,1019.0,835.5,637.22
2018,6,20,13,15,957.5,102.0,3.1,17.75,1003.0,819.06,626.55
2018,6,20,13,30,955.0,101.0,3.1,17.6,987.0,799.13,613.47
2018,6,20,13,45,951.0,99.5,3.15,17.5,963.5,774.29,596.06
2018,6,20,14,0,947.0,98.0,3.2,17.4,940.0,746.19,575.99
2018,6,20,14,15,941.0,97.0,3.2,17.2,910.5,714.07,552.58
2018,6,20,14,30,935.0,96.0,3.2,17.0,881.0,679.12,526.58
2018,6,20,14,45,928.0,94.0,3.2,16.85,845.5,640.05,496.84
2018,6,20,15,0,921.0,92.0,3.2,16.7,810.0,598.58,464.53
2018,6,20,15,15,910.5,90.5,3.2,16.7,769.0,553.55,428.38
2018,6,20,15,30,900.0,89.0,3.2,16.7,728.0,506.83,389.95
2018,6,20,15,45,887.0,86.5,3.15,16.3,683.0,456.77,348.33
2018,6,20,16,0,874.0,84.0,3.1,15.9,638.0,405.77,304.77
2018,6,20,16,15,857.5,81.5,3.05,15.6,589.5,352.94,258.67
2018,6,20,16,30,841.0,79.0,3.0,15.3,541.0,300.02,211.88
2018,6,20,16,45,819.0,75.5,2.95,15.0,490.0,242.0,161.43
2018,6,20,17,0,797.0,72.0,2.9,14.7,439.0,187.85,116.07
2018,6,20,17,15,767.0,68.5,2.85,14.25,387.5,134.28,76.58
2018,6,20,17,30,737.0,65.0,2.8,13.8,336.0,83.31,49.31
2018,6,20,17,45,694.5,60.5,2.75,13.4,285.0,54.42,43.22
2018,6,20,18,0,652.0,56.0,2.7,13.0,234.0,50.48,39.77
2018,6,20,18,15,588.0,50.5,2.65,12.55,186.0,41.95,32.07
2018,6,20,18,30,524.0,45.0,2.6,12.1,138.0,37.38,27.71
2018,6,20,18,45,422.0,37.0,2.5,11.7,97.0,30.66,21.2
2018,6,20,19,0,320.0,29.0,2.4,11.3,56.0,24.07,13.35
2018,6,20,19,15,182.5,17.5,2.4,11.05,31.0,13.77,0.0
2018,6,20,19,30,45.0,6.0,2.4,10.8,6.0,4.72,0.0
2018,6,20,19,45,22.5,3.0,2.35,10.6,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,21,4,45,61.0,6.5,2.1,9.75,8.0,0.0,0.0
2018,6,21,5,0,122.0,13.0,2.1,9.9,16.0,10.23,0.0
2018,6,21,5,15,265.0,23.5,2.15,10.15,48.5,19.42,6.67
2018,6,21,5,30,408.0,34.0,2.2,10.4,81.0,28.28,18.87
2018,6,21,5,45,485.0,40.5,2.25,10.6,123.0,33.63,24.38
2018,6,21,6,0,562.0,47.0,2.3,10.8,165.0,39.09,29.65
2018,6,21,6,15,492.5,61.0,2.3,11.15,184.5,48.71,38.47
2018,6,21,6,30,423.0,75.0,2.3,11.5,204.0,57.53,46.39
2018,6,21,6,45,425.5,89.0,2.3,11.85,239.0,70.72,51.52
2018,6,21,7,0,428.0,103.0,2.3,12.2,274.0,108.96,71.85
2018,6,21,7,15,524.0,109.0,2.25,12.65,346.5,157.11,103.96
2018,6,21,7,30,620.0,115.0,2.2,13.1,419.0,213.37,146.35
2018,6,21,7,45,743.5,96.0,2.2,13.5,498.5,269.95,190.55
2018,6,21,8,0,867.0,77.0,2.2,13.9,578.0,335.94,244.09
2018,6,21,8,15,882.0,79.5,2.2,14.3,625.5,389.05,290.58
2018,6,21,8,30,897.0,82.0,2.2,14.7,673.0,441.73,335.68
2018,6,21,8,45,908.5,84.0,2.2,15.15,717.0,491.72,377.37
2018,6,21,9,0,920.0,86.0,2.2,15.6,761.0,540.42,416.74
2018,6,21,9,15,931.0,86.0,2.15,15.95,800.5,585.61,452.23
2018,6,21,9,30,942.0,86.0,2.1,16.3,840.0,628.96,485.21
2018,6,21,9,45,950.5,86.5,2.1,16.7,874.5,669.13,515.05
2018,6,21,10,0,959.0,87.0,2.1,17.1,909.0,706.84,542.32
2018,6,21,10,15,964.5,87.5,2.1,17.45,936.5,739.83,565.67
2018,6,21,10,30,970.0,88.0,2.1,17.8,964.0,769.78,586.38
2018,6,21,10,45,973.5,89.0,2.1,18.15,985.0,795.52,603.72
2018,6,21,11,0,977.0,90.0,2.1,18.5,1006.0,817.85,617.56
2018,6,21,11,15,979.5,90.5,2.15,18.65,1020.0,835.48,629.07
2018,6,21,11,30,982.0,91.0,2.2,18.8,1034.0,849.51,638.21
2018,6,21,11,45,982.5,91.5,2.25,19.0,1040.0,858.33,643.79
2018,6,21,12,0,983.0,92.0,2.3,19.2,1046.0,863.47,647.02
2018,6,21,12,15,979.5,94.5,2.35,19.25,1044.0,863.47,647.24
2018,6,21,12,30,976.0,97.0,2.4,19.3,1042.0,859.84,645.14
2018,6,21,12,45,970.5,99.5,2.5,19.4,1032.5,851.03,639.89
2018,6,21,13,0,965.0,102.0,2.6,19.5,1023.0,838.69,632.29
2018,6,21,13,15,963.5,101.0,2.65,19.45,1007.5,822.99,622.42
2018,6,21,13,30,962.0,100.0,2.7,19.4,992.0,803.74,610.13
2018,6,21,13,45,958.5,98.5,2.75,19.4,969.0,779.14,593.03
2018,6,21,14,0,955.0,97.0,2.8,19.4,946.0,751.24,573.24
2018,6,21,14,15,949.5,95.5,2.8,19.3,916.5,718.85,549.8
2018,6,21,14,30,944.0,94.0,2.8,19.2,887.0,683.55,523.77
2018,6,21,14,45,937.0,92.5,2.8,19.1,851.5,644.63,494.49
2018,6,21,15,0,930.0,91.0,2.8,19.0,816.0,603.28,462.65
2018,6,21,15,15,919.5,89.5,2.8,19.0,775.0,557.9,426.77
2018,6,21,15,30,909.0,88.0,2.8,19.0,734.0,510.83,388.6
2018,6,21,15,45,897.0,85.5,2.75,18.65,689.0,460.81,347.48
2018,6,21,16,0,885.0,83.0,2.7,18.3,644.0,409.72,304.31
2018,6,21,16,15,870.0,80.0,2.65,18.1,596.0,356.43,258.26
2018,6,21,16,30,855.0,77.0,2.6,17.9,548.0,302.9,211.36
2018,6,21,16,45,832.5,74.5,2.55,17.65,497.0,244.8,161.38
2018,6,21,17,0,810.0,72.0,2.5,17.4,446.0,190.64,116.47
2018,6,21,17,15,779.0,68.5,2.45,16.95,393.5,136.21,76.73
2018,6,21,17,30,748.0,65.0,2.4,16.5,341.0,84.49,49.19
2018,6,21,17,45,704.0,60.5,2.35,16.05,289.0,54.55,42.86
2018,6,21,18,0,660.0,56.0,2.3,15.6,237.0,50.57,39.43
2018,6,21,18,15,594.0,51.0,2.15,14.9,188.5,42.39,32.15
2018,6,21,18,30,528.0,46.0,2.0,14.2,140.0,38.2,28.2
2018,6,21,18,45,422.5,38.0,1.9,13.55,98.5,31.47,21.76
2018,6,21,19,0,317.0,30.0,1.8,12.9,57.0,24.91,13.99
2018,6,21,19,15,179.5,18.0,1.75,12.5,31.5,14.16,0.0
2018,6,21,19,30,42.0,6.0,1.7,12.1,6.0,4.72,0.0
2018,6,21,19,45,21.0,3.0,1.65,11.75,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,22,4,45,49.0,7.0,1.35,10.0,8.0,0.0,0.0
2018,6,22,5,0,98.0,14.0,1.3,10.3,16.0,11.02,0.0
2018,6,22,5,15,234.0,25.5,1.25,10.8,47.5,21.06,7.44
2018,6,22,5,30,370.0,37.0,1.2,11.3,79.0,30.62,20.82
2018,6,22,5,45,462.0,44.5,1.2,11.8,123.0,36.7,26.99
2018,6,22,6,0,554.0,52.0,1.2,12.3,167.0,42.92,32.9
2018,6,22,6,15,612.5,57.0,1.15,12.85,216.5,46.99,36.68
2018,6,22,6,30,671.0,62.0,1.1,13.4,266.0,51.16,40.37
2018,6,22,6,45,711.0,66.5,1.05,14.0,318.0,67.07,45.88
2018,6,22,7,0,751.0,71.0,1.0,14.6,370.0,117.79,66.94
2018,6,22,7,15,780.0,74.5,1.0,15.3,422.0,170.06,101.99
2018,6,22,7,30,809.0,78.0,1.0,16.0,474.0,224.65,145.14
2018,6,22,7,45,830.5,81.0,0.95,16.7,525.0,278.97,190.81
2018,6,22,8,0,852.0,84.0,0.9,17.4,576.0,336.42,239.2
2018,6,22,8,15,868.5,86.5,0.9,18.05,624.0,389.38,283.65
2018,6,22,8,30,885.0,89.0,0.9,18.7,672.0,442.09,326.68
2018,6,22,8,45,897.5,91.5,0.9,19.35,716.5,492.45,366.57
2018,6,22,9,0,910.0,94.0,0.9,20.0,761.0,541.65,404.16
2018,6,22,9,15,919.0,96.0,0.95,20.6,800.5,587.1,438.25
2018,6,22,9,30,928.0,98.0,1.0,21.2,840.0,630.6,469.88
2018,6,22,9,45,934.0,100.5,1.05,21.8,874.0,670.47,498.07
2018,6,22,10,0,940.0,103.0,1.1,22.4,908.0,707.73,523.71
2018,6,22,10,15,945.0,104.5,1.2,22.85,935.5,740.68,546.68
2018,6,22,10,30,950.0,106.0,1.3,23.3,963.0,770.62,567.21
2018,6,22,10,45,954.5,106.0,1.35,23.8,984.0,795.78,583.61
2018,6,22,11,0,959.0,106.0,1.4,24.3,1005.0,817.64,597.18
2018,6,22,11,15,961.0,107.0,1.45,24.6,1018.5,835.01,607.81
2018,6,22,11,30,963.0,108.0,1.5,24.9,1032.0,848.83,616.2
2018,6,22,11,45,964.0,107.5,1.55,25.2,1038.0,857.06,621.04
2018,6,22,12,0,965.0,107.0,1.6,25.5,1044.0,861.72,623.69
2018,6,22,12,15,964.0,107.5,1.7,25.55,1042.5,862.04,624.8
2018,6,22,12,30,963.0,108.0,1.8,25.6,1041.0,858.81,623.67
2018,6,22,12,45,960.0,109.0,1.9,25.7,1032.0,850.85,619.39
2018,6,22,13,0,957.0,110.0,2.0,25.8,1023.0,839.37,612.84
2018,6,22,13,15,954.0,109.5,2.05,25.7,1007.0,823.14,603.23
2018,6,22,13,30,951.0,109.0,2.1,25.6,991.0,803.45,591.12
2018,6,22,13,45,945.5,108.0,2.2,25.55,967.0,778.17,574.69
2018,6,22,14,0,940.0,107.0,2.3,25.5,943.0,749.71,555.71
2018,6,22,14,15,933.5,106.0,2.35,25.3,913.5,717.57,533.74
2018,6,22,14,30,927.0,105.0,2.4,25.1,884.0,682.62,509.25
2018,6,22,14,45,918.5,103.5,2.45,24.9,848.0,643.45,481.1
2018,6,22,15,0,910.0,102.0,2.5,24.7,812.0,601.99,450.51
2018,6,22,15,15,899.0,100.0,2.5,24.7,771.0,556.76,415.76
2018,6,22,15,30,888.0,98.0,2.5,24.7,730.0,509.9,378.84
2018,6,22,15,45,873.5,95.5,2.55,24.15,684.0,459.76,339.3
2018,6,22,16,0,859.0,93.0,2.6,23.6,638.0,408.82,297.84
2018,6,22,16,15,840.0,91.0,2.55,23.2,589.5,354.52,252.47
2018,6,22,16,30,821.0,89.0,2.5,22.8,541.0,301.54,207.44
2018,6,22,16,45,796.5,85.0,2.45,22.4,489.5,246.26,160.98
2018,6,22,17,0,772.0,81.0,2.4,22.0,438.0,192.43,117.41
2018,6,22,17,15,739.0,77.0,2.35,21.35,386.0,139.44,79.48
2018,6,22,17,30,706.0,73.0,2.3,20.7,334.0,84.96,49.31
2018,6,22,17,45,660.0,68.0,2.2,20.0,283.0,55.26,42.78
2018,6,22,18,0,614.0,63.0,2.1,19.3,232.0,51.39,39.54
2018,6,22,18,15,545.0,56.5,1.95,18.35,183.5,46.16,34.97
2018,6,22,18,30,476.0,50.0,1.8,17.4,135.0,41.01,30.26
