Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,45,369.5,40.5,1.65,16.45,94.5,33.24,23.0
2018,6,22,19,0,263.0,31.0,1.5,15.5,54.0,25.56,14.39
2018,6,22,19,15,146.5,18.0,1.5,15.1,29.5,14.16,0.0
2018,6,22,19,30,30.0,5.0,1.5,14.7,5.0,3.93,0.0
2018,6,22,19,45,15.0,2.5,1.45,14.25,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,23,4,45,39.5,6.0,1.15,11.5,7.0,0.0,0.0
2018,6,23,5,0,79.0,12.0,1.1,11.7,14.0,9.44,0.0
2018,6,23,5,15,206.5,24.5,1.1,12.15,44.5,20.13,6.52
2018,6,23,5,30,334.0,37.0,1.1,12.6,75.0,30.46,20.53
2018,6,23,5,45,429.5,44.5,1.1,13.05,118.0,36.49,26.65
2018,6,23,6,0,525.0,52.0,1.1,13.5,161.0,42.67,32.51
2018,6,23,6,15,587.0,58.0,1.05,14.15,210.5,47.48,36.92
2018,6,23,6,30,649.0,64.0,1.0,14.8,260.0,52.34,41.19
2018,6,23,6,45,693.5,67.0,1.0,15.45,311.5,66.46,45.63
2018,6,23,7,0,738.0,70.0,1.0,16.1,363.0,115.33,65.12
2018,6,23,7,15,769.0,73.0,1.05,16.95,415.0,166.72,99.16
2018,6,23,7,30,800.0,76.0,1.1,17.8,467.0,220.66,141.4
2018,6,23,7,45,823.5,78.0,1.2,18.65,517.5,274.14,186.22
2018,6,23,8,0,847.0,80.0,1.3,19.5,568.0,331.09,234.27
2018,6,23,8,15,864.0,82.0,1.35,20.2,616.0,383.54,278.48
2018,6,23,8,30,881.0,84.0,1.4,20.9,664.0,435.79,321.43
2018,6,23,8,45,894.5,85.5,1.45,21.6,708.0,485.57,361.29
2018,6,23,9,0,908.0,87.0,1.5,22.3,752.0,534.29,399.05
2018,6,23,9,15,918.0,87.5,1.55,22.9,791.0,578.93,432.84
2018,6,23,9,30,928.0,88.0,1.6,23.5,830.0,621.71,464.26
2018,6,23,9,45,937.0,88.5,1.65,24.05,864.5,661.76,492.95
2018,6,23,10,0,946.0,89.0,1.7,24.6,899.0,699.43,519.22
2018,6,23,10,15,950.5,90.5,1.7,25.1,926.0,732.31,541.27
2018,6,23,10,30,955.0,92.0,1.7,25.6,953.0,762.13,560.74
2018,6,23,10,45,958.5,92.5,1.75,26.1,973.5,787.18,577.06
2018,6,23,11,0,962.0,93.0,1.8,26.6,994.0,808.88,590.17
2018,6,23,11,15,964.0,94.0,1.85,26.85,1008.0,826.41,600.99
2018,6,23,11,30,966.0,95.0,1.9,27.1,1022.0,840.37,609.55
2018,6,23,11,45,966.5,95.5,1.9,27.35,1028.0,849.15,614.35
2018,6,23,12,0,967.0,96.0,1.9,27.6,1034.0,854.32,616.91
2018,6,23,12,15,966.0,96.5,1.95,27.6,1033.0,854.71,617.56
2018,6,23,12,30,965.0,97.0,2.0,27.6,1032.0,851.52,616.0
2018,6,23,12,45,962.0,98.0,2.05,27.65,1023.0,843.6,611.34
2018,6,23,13,0,959.0,99.0,2.1,27.7,1014.0,832.13,604.44
2018,6,23,13,15,956.0,98.5,2.15,27.55,998.0,815.89,594.92
2018,6,23,13,30,953.0,98.0,2.2,27.4,982.0,796.18,583.12
2018,6,23,13,45,948.0,97.5,2.2,27.3,959.0,771.64,566.71
2018,6,23,14,0,943.0,97.0,2.2,27.2,936.0,743.9,547.76
2018,6,23,14,15,936.5,96.0,2.2,27.05,906.5,711.7,525.5
2018,6,23,14,30,930.0,95.0,2.2,26.9,877.0,676.69,500.82
2018,6,23,14,45,922.0,93.5,2.2,26.7,841.5,637.75,472.87
2018,6,23,15,0,914.0,92.0,2.2,26.5,806.0,596.48,442.51
2018,6,23,15,15,903.5,90.0,2.2,26.5,765.0,551.4,408.21
2018,6,23,15,30,893.0,88.0,2.2,26.5,724.0,504.65,371.72
2018,6,23,15,45,880.0,86.5,2.15,25.95,680.0,455.83,333.23
2018,6,23,16,0,867.0,85.0,2.1,25.4,636.0,406.05,292.8
2018,6,23,16,15,850.0,83.0,2.0,25.0,588.0,353.84,249.31
2018,6,23,16,30,833.0,81.0,1.9,24.6,540.0,298.96,203.14
2018,6,23,16,45,810.0,77.5,1.85,24.2,489.0,243.85,157.15
2018,6,23,17,0,787.0,74.0,1.8,23.8,438.0,189.99,113.81
2018,6,23,17,15,755.5,70.5,1.7,23.05,386.5,136.76,75.91
2018,6,23,17,30,724.0,67.0,1.6,22.3,335.0,86.31,49.34
2018,6,23,17,45,680.5,62.5,1.55,21.55,284.0,55.8,42.96
2018,6,23,18,0,637.0,58.0,1.5,20.8,233.0,47.92,36.28
2018,6,23,18,15,571.0,52.0,1.4,19.8,185.0,42.93,31.96
2018,6,23,18,30,505.0,46.0,1.3,18.8,137.0,38.02,27.5
2018,6,23,18,45,401.0,38.0,1.2,17.85,96.5,31.34,21.25
2018,6,23,19,0,297.0,30.0,1.1,16.9,56.0,24.82,13.78
2018,6,23,19,15,168.0,18.0,1.1,16.4,31.0,14.16,0.0
2018,6,23,19,30,39.0,6.0,1.1,15.9,6.0,4.72,0.0
2018,6,23,19,45,19.5,3.0,1.1,15.45,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,4,45,36.0,5.5,1.65,11.8,6.5,0.0,0.0
2018,6,24,5,0,72.0,11.0,1.7,12.0,13.0,8.65,0.0
2018,6,24,5,15,175.0,24.5,1.75,12.35,41.0,18.65,5.31
2018,6,24,5,30,278.0,38.0,1.8,12.7,69.0,28.98,19.21
2018,6,24,5,45,350.0,49.0,1.85,13.0,108.0,39.65,29.41
2018,6,24,6,0,422.0,60.0,1.9,13.3,147.0,48.12,37.36
2018,6,24,6,15,367.5,76.0,1.9,13.7,166.5,56.22,44.75
2018,6,24,6,30,313.0,92.0,1.9,14.1,186.0,65.93,53.36
2018,6,24,6,45,333.0,108.5,1.95,14.45,225.5,80.13,65.76
2018,6,24,7,0,353.0,125.0,2.0,14.8,265.0,116.63,80.46
2018,6,24,7,15,436.0,130.0,2.0,15.25,326.5,156.12,105.97
2018,6,24,7,30,519.0,135.0,2.0,15.7,388.0,204.3,141.65
2018,6,24,7,45,597.0,132.5,2.05,16.1,453.5,256.96,183.32
2018,6,24,8,0,675.0,130.0,2.1,16.5,519.0,313.72,229.37
2018,6,24,8,15,731.0,124.0,2.1,16.85,577.0,366.5,273.18
2018,6,24,8,30,787.0,118.0,2.1,17.2,635.0,424.98,320.93
2018,6,24,8,45,802.5,120.5,2.1,17.5,678.5,473.12,360.47
2018,6,24,9,0,818.0,123.0,2.1,17.8,722.0,520.61,398.43
2018,6,24,9,15,831.5,125.0,2.1,18.15,762.0,565.68,433.44
2018,6,24,9,30,845.0,127.0,2.1,18.5,802.0,609.38,466.45
2018,6,24,9,45,857.0,127.5,2.1,18.8,836.5,644.36,492.55
2018,6,24,10,0,869.0,128.0,2.1,19.1,871.0,681.41,519.41
2018,6,24,10,15,876.0,129.5,2.1,19.35,899.0,713.63,542.3
2018,6,24,10,30,883.0,131.0,2.1,19.6,927.0,743.17,562.86
2018,6,24,10,45,887.5,132.5,2.1,19.8,948.0,768.02,579.91
2018,6,24,11,0,892.0,134.0,2.1,20.0,969.0,789.79,594.59
2018,6,24,11,15,895.0,133.5,2.1,20.05,982.0,805.67,605.31
2018,6,24,11,30,898.0,133.0,2.1,20.1,995.0,818.28,613.35
2018,6,24,11,45,899.5,134.0,2.1,20.2,1002.0,827.59,619.11
2018,6,24,12,0,901.0,135.0,2.1,20.3,1009.0,833.58,622.73
2018,6,24,12,15,904.0,132.5,2.1,20.3,1009.0,834.77,623.46
2018,6,24,12,30,907.0,130.0,2.1,20.3,1009.0,832.66,622.09
2018,6,24,12,45,909.5,127.0,2.1,20.3,1002.0,826.37,618.01
2018,6,24,13,0,912.0,124.0,2.1,20.3,995.0,816.62,611.71
2018,6,24,13,15,908.0,123.5,2.1,20.25,978.5,800.43,601.22
2018,6,24,13,30,904.0,123.0,2.1,20.2,962.0,780.97,587.91
2018,6,24,13,45,898.5,121.5,2.1,20.15,938.5,756.44,570.83
2018,6,24,14,0,893.0,120.0,2.1,20.1,915.0,728.89,551.4
2018,6,24,14,15,885.5,119.0,2.1,19.9,885.5,697.53,529.22
2018,6,24,14,30,878.0,118.0,2.1,19.7,856.0,663.56,504.7
2018,6,24,14,45,868.5,116.5,2.1,19.55,821.0,625.57,476.61
2018,6,24,15,0,859.0,115.0,2.1,19.4,786.0,585.5,446.29
2018,6,24,15,15,847.5,113.0,2.1,19.4,746.0,542.12,412.47
2018,6,24,15,30,836.0,111.0,2.1,19.4,706.0,498.4,377.43
2018,6,24,15,45,820.0,108.0,2.05,18.9,661.0,448.75,337.53
2018,6,24,16,0,804.0,105.0,2.0,18.4,616.0,398.59,296.1
2018,6,24,16,15,783.5,101.5,2.0,18.05,567.5,346.31,252.03
2018,6,24,16,30,763.0,98.0,2.0,17.7,519.0,294.56,207.67
2018,6,24,16,45,736.5,94.5,2.0,17.4,469.5,242.28,163.19
2018,6,24,17,0,710.0,91.0,2.0,17.1,420.0,187.77,118.49
2018,6,24,17,15,676.0,86.0,1.95,16.65,369.5,136.83,81.11
2018,6,24,17,30,642.0,81.0,1.9,16.2,319.0,89.05,54.49
2018,6,24,17,45,595.0,75.0,1.9,15.8,269.5,59.46,47.24
2018,6,24,18,0,548.0,69.0,1.9,15.4,220.0,55.13,43.51
2018,6,24,18,15,482.5,61.0,1.8,14.95,174.0,49.05,38.05
2018,6,24,18,30,417.0,53.0,1.7,14.5,128.0,42.97,32.38
2018,6,24,18,45,323.5,42.0,1.65,14.1,89.5,34.21,24.11
2018,6,24,19,0,230.0,31.0,1.6,13.7,51.0,23.63,13.1
2018,6,24,19,15,129.5,18.0,1.55,13.5,28.0,14.16,0.0
2018,6,24,19,30,29.0,5.0,1.5,13.3,5.0,3.93,0.0
2018,6,24,19,45,14.5,2.5,1.45,13.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,25,4,45,10.0,2.5,1.75,11.55,2.5,0.0,0.0
2018,6,25,5,0,20.0,5.0,1.8,11.6,5.0,3.93,0.0
2018,6,25,5,15,42.0,11.5,1.85,11.8,15.0,9.02,0.0
2018,6,25,5,30,64.0,18.0,1.9,12.0,25.0,14.05,6.43
2018,6,25,5,45,76.0,24.0,2.0,12.2,36.5,18.61,10.89
2018,6,25,6,0,88.0,30.0,2.1,12.4,48.0,23.1,15.12
2018,6,25,6,15,44.0,32.0,2.05,12.65,41.0,25.32,17.22
2018,6,25,6,30,0.0,34.0,2.0,12.9,34.0,25.93,17.78
2018,6,25,6,45,0.0,43.0,1.95,13.15,43.0,32.85,23.96
2018,6,25,7,0,0.0,52.0,1.9,13.4,52.0,39.79,28.56
2018,6,25,7,15,0.0,79.5,1.85,13.85,79.5,61.08,46.47
2018,6,25,7,30,0.0,107.0,1.8,14.3,107.0,81.57,63.4
2018,6,25,7,45,0.5,125.0,1.7,14.75,125.5,95.35,74.46
2018,6,25,8,0,1.0,143.0,1.6,15.2,144.0,109.31,85.53
2018,6,25,8,15,6.5,170.0,1.6,15.6,174.5,131.93,103.45
2018,6,25,8,30,12.0,197.0,1.6,16.0,205.0,155.31,121.78
2018,6,25,8,45,20.0,227.0,1.6,16.4,241.0,182.82,143.2
2018,6,25,9,0,28.0,257.0,1.6,16.8,277.0,214.73,167.85
2018,6,25,9,15,140.5,273.0,1.65,17.2,384.0,296.57,231.5
2018,6,25,9,30,253.0,289.0,1.7,17.6,491.0,387.66,301.02
2018,6,25,9,45,524.5,221.5,1.75,17.95,662.5,523.8,404.12
2018,6,25,10,0,796.0,154.0,1.8,18.3,834.0,661.63,505.3
2018,6,25,10,15,842.0,139.5,1.85,18.55,879.5,698.23,531.33
2018,6,25,10,30,888.0,125.0,1.9,18.8,925.0,741.92,562.57
2018,6,25,10,45,893.0,125.5,1.95,19.0,946.0,766.53,579.72
2018,6,25,11,0,898.0,126.0,2.0,19.2,967.0,788.07,594.67
2018,6,25,11,15,902.0,126.0,2.1,19.25,981.0,805.28,606.91
2018,6,25,11,30,906.0,126.0,2.2,19.3,995.0,819.21,616.68
2018,6,25,11,45,908.5,126.0,2.25,19.35,1002.5,828.66,623.08
2018,6,25,12,0,911.0,126.0,2.3,19.4,1010.0,834.78,627.32
2018,6,25,12,15,915.5,123.0,2.35,19.35,1010.5,836.79,629.13
2018,6,25,12,30,920.0,120.0,2.4,19.3,1011.0,835.42,628.75
2018,6,25,12,45,924.5,115.5,2.45,19.2,1004.5,829.38,625.4
2018,6,25,13,0,929.0,111.0,2.5,19.1,998.0,819.76,619.7
2018,6,25,13,15,926.5,110.0,2.55,19.05,982.5,804.05,609.74
2018,6,25,13,30,924.0,109.0,2.6,19.0,967.0,784.96,597.26
2018,6,25,13,45,920.5,107.5,2.65,18.9,944.5,761.41,581.02
2018,6,25,14,0,917.0,106.0,2.7,18.8,922.0,734.68,562.22
2018,6,25,14,15,912.0,104.0,2.7,18.65,893.5,703.48,539.68
2018,6,25,14,30,907.0,102.0,2.7,18.5,865.0,669.44,514.63
2018,6,25,14,45,899.5,100.5,2.75,18.35,830.5,631.66,486.42
2018,6,25,15,0,892.0,99.0,2.8,18.2,796.0,591.58,455.73
2018,6,25,15,15,881.0,97.0,2.8,18.2,755.5,547.18,420.54
2018,6,25,15,30,870.0,95.0,2.8,18.2,715.0,501.19,383.18
2018,6,25,15,45,858.0,92.0,2.8,17.75,671.0,452.6,343.4
2018,6,25,16,0,846.0,89.0,2.8,17.3,627.0,403.01,301.6
2018,6,25,16,15,831.0,85.5,2.8,17.0,580.0,351.27,256.92
2018,6,25,16,30,816.0,82.0,2.8,16.7,533.0,296.77,209.35
2018,6,25,16,45,795.0,78.5,2.75,16.4,483.5,243.0,162.6
2018,6,25,17,0,774.0,75.0,2.7,16.1,434.0,190.27,118.43
2018,6,25,17,15,743.5,71.5,2.7,15.7,383.0,137.82,79.46
2018,6,25,17,30,713.0,68.0,2.7,15.3,332.0,88.05,51.86
2018,6,25,17,45,671.0,63.0,2.7,14.9,282.0,56.06,44.4
2018,6,25,18,0,629.0,58.0,2.7,14.5,232.0,47.82,37.17
2018,6,25,18,15,564.5,52.5,2.65,14.05,184.5,43.25,33.03
2018,6,25,18,30,500.0,47.0,2.6,13.6,137.0,38.77,28.78
2018,6,25,18,45,399.5,38.5,2.6,13.15,96.5,31.73,22.05
2018,6,25,19,0,299.0,30.0,2.6,12.7,56.0,24.81,14.13
2018,6,25,19,15,169.5,18.0,2.55,12.45,31.0,14.16,0.0
2018,6,25,19,30,40.0,6.0,2.5,12.2,6.0,4.72,0.0
2018,6,25,19,45,20.0,3.0,2.45,11.9,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,26,4,45,43.5,6.0,2.05,10.05,7.0,0.0,0.0
2018,6,26,5,0,87.0,12.0,2.1,10.3,14.0,9.44,0.0
2018,6,26,5,15,221.5,24.5,2.1,10.75,45.0,20.23,5.5
2018,6,26,5,30,356.0,37.0,2.1,11.2,76.0,30.61,20.67
2018,6,26,5,45,452.0,44.5,2.1,11.65,120.0,36.68,26.92
2018,6,26,6,0,548.0,52.0,2.1,12.1,164.0,42.9,32.86
2018,6,26,6,15,609.5,57.0,2.05,12.5,213.5,46.98,36.7
2018,6,26,6,30,671.0,62.0,2.0,12.9,263.0,51.17,40.45
2018,6,26,6,45,713.5,65.5,1.95,13.35,315.0,64.25,51.97
2018,6,26,7,0,756.0,69.0,1.9,13.8,367.0,114.48,64.87
2018,6,26,7,15,785.5,72.5,1.9,14.3,419.5,167.09,100.1
2018,6,26,7,30,815.0,76.0,1.9,14.8,472.0,222.08,143.99
2018,6,26,7,45,837.5,78.0,1.85,15.3,523.0,276.19,190.3
2018,6,26,8,0,860.0,80.0,1.8,15.8,574.0,333.65,239.88
2018,6,26,8,15,876.5,82.0,1.85,16.25,622.0,386.67,285.81
2018,6,26,8,30,893.0,84.0,1.9,16.7,670.0,439.43,330.52
2018,6,26,8,45,906.0,85.5,1.9,17.15,714.5,489.66,371.93
2018,6,26,9,0,919.0,87.0,1.9,17.6,759.0,538.77,411.15
2018,6,26,9,15,926.5,90.0,1.95,17.95,798.5,584.79,447.22
2018,6,26,9,30,934.0,93.0,2.0,18.3,838.0,628.73,480.72
2018,6,26,9,45,938.5,96.0,2.05,18.7,871.5,668.52,510.23
2018,6,26,10,0,943.0,99.0,2.1,19.1,905.0,705.59,537.05
2018,6,26,10,15,949.0,100.0,2.15,19.25,933.0,739.11,561.34
2018,6,26,10,30,955.0,101.0,2.2,19.4,961.0,769.66,583.14
2018,6,26,10,45,959.0,101.5,2.25,19.6,982.0,795.22,601.03
2018,6,26,11,0,963.0,102.0,2.3,19.8,1003.0,817.44,615.86
2018,6,26,11,15,965.5,102.5,2.35,19.8,1017.0,835.08,627.7
2018,6,26,11,30,968.0,103.0,2.4,19.8,1031.0,849.17,637.22
2018,6,26,11,45,970.0,102.5,2.45,19.85,1038.0,858.46,643.46
2018,6,26,12,0,972.0,102.0,2.5,19.9,1045.0,864.15,647.38
2018,6,26,12,15,973.0,101.5,2.5,19.85,1044.5,865.45,648.31
2018,6,26,12,30,974.0,101.0,2.5,19.8,1044.0,863.15,646.93
2018,6,26,12,45,974.0,99.5,2.55,19.75,1036.0,855.59,642.48
2018,6,26,13,0,974.0,98.0,2.6,19.7,1028.0,844.36,635.64
2018,6,26,13,15,971.5,97.5,2.65,19.6,1012.0,828.42,625.74
2018,6,26,13,30,969.0,97.0,2.7,19.5,996.0,808.92,613.43
2018,6,26,13,45,965.5,95.5,2.7,19.45,973.0,784.39,596.45
2018,6,26,14,0,962.0,94.0,2.7,19.4,950.0,756.51,576.58
2018,6,26,14,15,957.0,92.5,2.75,19.25,921.0,724.44,553.83
2018,6,26,14,30,952.0,91.0,2.8,19.1,892.0,689.39,528.39
2018,6,26,14,45,944.5,90.0,2.8,18.95,856.5,650.48,499.25
2018,6,26,15,0,937.0,89.0,2.8,18.8,821.0,609.15,467.56
2018,6,26,15,15,927.0,87.0,2.8,18.8,780.0,563.45,431.5
2018,6,26,15,30,917.0,85.0,2.8,18.8,739.0,515.97,393.09
2018,6,26,15,45,905.0,82.5,2.8,18.35,693.5,465.68,352.03
2018,6,26,16,0,893.0,80.0,2.8,17.9,648.0,414.29,308.81
2018,6,26,16,15,876.5,77.5,2.8,17.55,599.0,360.57,262.58
2018,6,26,16,30,860.0,75.0,2.8,17.2,550.0,306.74,215.48
2018,6,26,16,45,838.5,72.0,2.8,16.9,499.0,251.52,167.5
2018,6,26,17,0,817.0,69.0,2.8,16.6,448.0,193.43,118.93
2018,6,26,17,15,787.0,66.0,2.75,16.15,396.0,139.04,78.43
2018,6,26,17,30,757.0,63.0,2.7,15.7,344.0,87.2,49.63
2018,6,26,17,45,603.0,68.5,2.65,15.25,271.0,54.82,43.24
2018,6,26,18,0,449.0,74.0,2.6,14.8,198.0,57.77,45.96
2018,6,26,18,15,418.5,59.5,2.55,14.3,156.5,47.24,36.54
2018,6,26,18,30,388.0,45.0,2.5,13.8,115.0,36.31,26.59
2018,6,26,18,45,357.5,37.0,2.45,13.3,86.5,30.26,20.75
2018,6,26,19,0,327.0,29.0,2.4,12.8,58.0,24.06,13.56
2018,6,26,19,15,180.0,17.0,2.35,12.5,31.5,13.38,0.0
2018,6,26,19,30,33.0,5.0,2.3,12.2,5.0,3.93,0.0
2018,6,26,19,45,16.5,2.5,2.25,11.9,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,27,4,45,38.5,5.5,2.1,10.5,6.5,0.0,0.0
2018,6,27,5,0,77.0,11.0,2.1,10.6,13.0,8.65,0.0
2018,6,27,5,15,183.5,22.5,2.1,10.8,39.5,17.2,3.41
2018,6,27,5,30,290.0,34.0,2.1,11.0,66.0,27.79,18.22
2018,6,27,5,45,333.0,43.0,2.15,11.25,97.5,34.67,25.18
2018,6,27,6,0,376.0,52.0,2.2,11.5,129.0,41.41,31.61
2018,6,27,6,15,223.5,68.0,2.15,11.9,117.0,49.29,38.86
2018,6,27,6,30,71.0,84.0,2.1,12.3,105.0,61.41,49.71
2018,6,27,6,45,48.0,100.0,2.05,12.7,115.5,73.87,60.67
2018,6,27,7,0,25.0,116.0,2.0,13.1,126.0,87.3,68.1
2018,6,27,7,15,55.0,153.5,2.0,13.55,179.0,119.85,93.44
2018,6,27,7,30,85.0,191.0,2.0,14.0,232.0,156.52,121.97
2018,6,27,7,45,201.5,205.0,2.0,14.4,316.5,204.02,156.2
2018,6,27,8,0,318.0,219.0,2.0,14.8,401.0,264.97,202.31
2018,6,27,8,15,500.0,185.5,2.0,15.2,500.0,328.27,249.76
2018,6,27,8,30,682.0,152.0,2.0,15.6,599.0,407.41,310.69
2018,6,27,8,45,796.5,121.0,2.05,16.0,677.0,470.03,360.15
2018,6,27,9,0,911.0,90.0,2.1,16.4,755.0,537.14,412.71
2018,6,27,9,15,911.5,96.0,2.15,16.7,792.0,581.63,447.87
2018,6,27,9,30,912.0,102.0,2.2,17.0,829.0,623.47,480.16
2018,6,27,9,45,907.5,111.0,2.25,17.25,860.0,661.9,509.1
2018,6,27,10,0,903.0,120.0,2.3,17.5,891.0,696.95,534.9
2018,6,27,10,15,910.5,121.0,2.35,17.7,919.5,730.31,559.22
2018,6,27,10,30,918.0,122.0,2.4,17.9,948.0,760.91,581.15
2018,6,27,10,45,924.0,121.5,2.45,18.05,969.5,786.27,599.22
2018,6,27,11,0,930.0,121.0,2.5,18.2,991.0,808.49,614.89
2018,6,27,11,15,934.0,121.5,2.55,18.2,1006.0,826.74,627.35
2018,6,27,11,30,938.0,122.0,2.6,18.2,1021.0,841.59,637.49
2018,6,27,11,45,941.0,120.5,2.65,18.2,1028.0,850.63,643.72
2018,6,27,12,0,944.0,119.0,2.7,18.2,1035.0,856.22,647.72
2018,6,27,12,15,944.0,119.0,2.75,18.1,1034.0,857.16,648.89
2018,6,27,12,30,944.0,119.0,2.8,18.0,1033.0,854.63,647.8
2018,6,27,12,45,941.5,119.5,2.85,17.9,1024.5,847.04,643.33
2018,6,27,13,0,939.0,120.0,2.9,17.8,1016.0,835.98,636.55
2018,6,27,13,15,938.0,117.5,2.95,17.7,1000.5,820.18,626.54
2018,6,27,13,30,937.0,115.0,3.0,17.6,985.0,800.88,613.84
2018,6,27,13,45,934.0,113.0,3.0,17.45,962.5,777.1,597.12
2018,6,27,14,0,931.0,111.0,3.0,17.3,940.0,750.05,577.8
2018,6,27,14,15,926.0,108.5,3.05,17.15,910.5,718.11,554.82
2018,6,27,14,30,921.0,106.0,3.1,17.0,881.0,683.28,529.21
2018,6,27,14,45,915.0,103.0,3.1,16.8,846.0,644.71,500.12
2018,6,27,15,0,909.0,100.0,3.1,16.6,811.0,603.66,468.41
2018,6,27,15,15,898.5,98.0,3.1,16.6,770.0,558.84,432.63
2018,6,27,15,30,888.0,96.0,3.1,16.6,729.0,512.34,394.58
2018,6,27,15,45,876.0,93.0,3.15,16.05,684.5,462.93,354.07
2018,6,27,16,0,864.0,90.0,3.2,15.5,640.0,412.47,311.4
2018,6,27,16,15,848.5,86.0,3.25,15.15,591.5,359.24,265.21
2018,6,27,16,30,833.0,82.0,3.3,14.8,543.0,303.29,216.06
2018,6,27,16,45,810.5,79.0,3.3,14.45,492.5,248.64,168.16
2018,6,27,17,0,788.0,76.0,3.3,14.1,442.0,195.15,122.91
2018,6,27,17,15,756.5,72.5,3.3,13.7,390.0,141.72,82.63
2018,6,27,17,30,725.0,69.0,3.3,13.3,338.0,91.06,53.84
2018,6,27,17,45,680.5,64.0,3.3,12.95,286.5,56.98,45.57
2018,6,27,18,0,636.0,59.0,3.3,12.6,235.0,48.64,38.19
2018,6,27,18,15,569.5,53.5,3.25,12.25,187.0,44.06,34.0
2018,6,27,18,30,503.0,48.0,3.2,11.9,139.0,39.59,29.72
2018,6,27,18,45,398.5,39.5,3.15,11.55,98.0,32.55,22.92
2018,6,27,19,0,294.0,31.0,3.1,11.2,57.0,25.64,14.95
2018,6,27,19,15,166.0,18.5,3.05,11.05,31.5,14.56,0.0
2018,6,27,19,30,38.0,6.0,3.0,10.9,6.0,4.72,0.0
2018,6,27,19,45,19.0,3.0,2.95,10.75,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,28,4,45,24.5,5.5,2.75,11.5,6.0,0.0,0.0
2018,6,28,5,0,49.0,11.0,2.8,11.6,12.0,8.65,0.0
2018,6,28,5,15,158.5,25.0,2.85,11.8,40.0,18.94,3.75
2018,6,28,5,30,268.0,39.0,2.9,12.0,68.0,29.62,19.64
2018,6,28,5,45,364.5,48.0,3.0,12.25,109.0,39.0,28.86
2018,6,28,6,0,461.0,57.0,3.1,12.5,150.0,46.14,35.66
2018,6,28,6,15,525.5,63.0,3.1,12.85,197.5,50.69,39.94
2018,6,28,6,30,590.0,69.0,3.1,13.2,245.0,55.32,44.09
2018,6,28,6,45,636.5,73.5,3.1,13.5,295.5,63.23,51.03
2018,6,28,7,0,683.0,78.0,3.1,13.8,346.0,110.61,64.46
2018,6,28,7,15,717.5,81.5,3.05,14.15,397.5,164.21,101.01
2018,6,28,7,30,752.0,85.0,3.0,14.5,449.0,216.47,142.64
2018,6,28,7,45,778.5,86.5,3.0,14.8,499.0,267.86,186.85
2018,6,28,8,0,805.0,88.0,3.0,15.1,549.0,320.75,233.19
2018,6,28,8,15,824.5,91.0,3.0,15.35,597.5,373.63,279.5
2018,6,28,8,30,844.0,94.0,3.0,15.6,646.0,427.41,325.59
2018,6,28,8,45,859.5,95.0,3.0,15.85,690.0,476.2,366.8
2018,6,28,9,0,875.0,96.0,3.0,16.1,734.0,524.17,406.24
2018,6,28,9,15,886.0,97.5,3.0,16.25,773.5,569.07,442.44
2018,6,28,9,30,897.0,99.0,3.0,16.4,813.0,612.26,476.38
2018,6,28,9,45,906.0,99.5,3.0,16.6,847.0,651.45,506.44
2018,6,28,10,0,915.0,100.0,3.0,16.8,881.0,688.34,534.1
2018,6,28,10,15,921.0,101.5,3.0,16.95,909.0,721.53,558.56
2018,6,28,10,30,927.0,103.0,3.0,17.1,937.0,751.86,580.49
2018,6,28,10,45,931.0,104.0,3.0,17.3,958.0,777.28,598.45
2018,6,28,11,0,935.0,105.0,3.0,17.5,979.0,799.47,613.48
2018,6,28,11,15,937.5,105.5,3.0,17.5,993.0,816.75,625.04
2018,6,28,11,30,940.0,106.0,3.0,17.5,1007.0,830.59,634.27
2018,6,28,11,45,941.0,106.0,3.0,17.55,1013.0,839.36,639.93
2018,6,28,12,0,942.0,106.0,3.0,17.6,1019.0,844.63,643.28
2018,6,28,12,15,943.0,104.5,3.05,17.6,1018.0,845.18,643.9
2018,6,28,12,30,944.0,103.0,3.1,17.6,1017.0,842.23,642.22
2018,6,28,12,45,943.5,102.0,3.1,17.55,1009.0,835.0,637.49
2018,6,28,13,0,943.0,101.0,3.1,17.5,1001.0,824.23,630.4
2018,6,28,13,15,940.5,100.0,3.15,17.45,985.5,808.4,620.12
2018,6,28,13,30,938.0,99.0,3.2,17.4,970.0,789.13,607.47
2018,6,28,13,45,933.5,98.5,3.25,17.35,947.5,765.48,590.87
2018,6,28,14,0,929.0,98.0,3.3,17.3,925.0,738.64,571.52
2018,6,28,14,15,923.5,97.0,3.3,17.15,896.5,707.68,548.79
2018,6,28,14,30,918.0,96.0,3.3,17.0,868.0,673.88,523.52
2018,6,28,14,45,910.0,95.0,3.3,16.85,833.5,635.91,494.57
2018,6,28,15,0,902.0,94.0,3.3,16.7,799.0,595.64,463.17
2018,6,28,15,15,891.5,92.0,3.3,16.7,758.5,551.13,427.5
2018,6,28,15,30,881.0,90.0,3.3,16.7,718.0,504.97,389.6
2018,6,28,15,45,867.5,87.5,3.3,16.3,673.5,455.68,348.8
2018,6,28,16,0,854.0,85.0,3.3,15.9,629.0,405.51,306.08
2018,6,28,16,15,835.5,83.5,3.3,15.6,581.5,353.87,261.11
2018,6,28,16,30,817.0,82.0,3.3,15.3,534.0,299.81,213.55
2018,6,28,16,45,793.5,79.0,3.3,15.0,483.5,245.77,166.27
2018,6,28,17,0,770.0,76.0,3.3,14.7,433.0,193.04,121.72
2018,6,28,17,15,737.5,72.5,3.3,14.3,382.0,140.48,82.08
2018,6,28,17,30,705.0,69.0,3.3,13.9,331.0,90.83,53.65
2018,6,28,17,45,658.5,65.0,3.3,13.5,280.5,53.06,41.97
2018,6,28,18,0,612.0,61.0,3.3,13.1,230.0,49.85,39.2
2018,6,28,18,15,543.5,55.0,3.25,12.7,182.5,44.96,34.75
2018,6,28,18,30,475.0,49.0,3.2,12.3,135.0,40.17,30.19
2018,6,28,18,45,369.0,40.5,3.1,11.9,95.0,33.2,23.46
2018,6,28,19,0,263.0,32.0,3.0,11.5,55.0,26.39,15.54
2018,6,28,19,15,147.0,19.0,2.95,11.35,30.5,14.95,0.0
2018,6,28,19,30,31.0,6.0,2.9,11.2,6.0,4.72,0.0
2018,6,28,19,45,15.5,3.0,2.85,11.05,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,29,4,45,42.0,5.5,1.5,10.55,6.5,0.0,0.0
2018,6,29,5,0,84.0,11.0,1.5,10.7,13.0,8.65,0.0
2018,6,29,5,15,213.5,22.5,1.45,11.05,42.0,18.53,2.98
2018,6,29,5,30,343.0,34.0,1.4,11.4,71.0,28.07,18.36
2018,6,29,5,45,436.5,41.5,1.35,11.7,113.5,34.17,24.68
2018,6,29,6,0,530.0,49.0,1.3,12.0,156.0,40.41,30.66
2018,6,29,6,15,590.5,54.0,1.25,12.5,204.0,44.53,34.51
2018,6,29,6,30,651.0,59.0,1.2,13.0,252.0,52.77,41.88
2018,6,29,6,45,693.0,63.0,1.15,13.45,303.5,60.71,48.82
2018,6,29,7,0,735.0,67.0,1.1,13.9,355.0,110.09,62.18
2018,6,29,7,15,765.0,70.0,1.05,14.45,406.0,161.18,95.93
2018,6,29,7,30,795.0,73.0,1.0,15.0,457.0,214.74,138.19
2018,6,29,7,45,817.5,75.5,1.0,15.55,507.5,268.19,183.48
2018,6,29,8,0,840.0,78.0,1.0,16.1,558.0,325.1,232.05
2018,6,29,8,15,856.5,80.0,1.05,16.7,605.0,377.17,276.51
2018,6,29,8,30,873.0,82.0,1.1,17.3,652.0,429.04,319.75
2018,6,29,8,45,886.0,83.5,1.15,17.85,696.0,478.43,359.95
2018,6,29,9,0,899.0,85.0,1.2,18.4,740.0,526.75,398.08
2018,6,29,9,15,906.5,88.0,1.3,18.85,779.0,572.07,433.29
2018,6,29,9,30,914.0,91.0,1.4,19.3,818.0,615.37,466.05
2018,6,29,9,45,918.5,94.0,1.5,19.75,851.0,654.59,495.05
2018,6,29,10,0,923.0,97.0,1.6,20.2,884.0,691.16,521.51
2018,6,29,10,15,928.5,98.5,1.65,20.55,912.0,724.32,544.87
2018,6,29,10,30,934.0,100.0,1.7,20.9,940.0,754.56,565.77
2018,6,29,10,45,938.5,100.5,1.8,21.2,961.0,780.16,583.7
2018,6,29,11,0,943.0,101.0,1.9,21.5,982.0,802.52,598.71
2018,6,29,11,15,945.0,101.5,1.95,21.75,995.5,819.63,609.5
2018,6,29,11,30,947.0,102.0,2.0,22.0,1009.0,833.24,618.03
2018,6,29,11,45,948.0,102.0,2.1,22.2,1015.5,842.13,624.05
2018,6,29,12,0,949.0,102.0,2.2,22.4,1022.0,847.5,627.8
2018,6,29,12,15,948.5,102.0,2.25,22.5,1021.0,848.15,628.33
2018,6,29,12,30,948.0,102.0,2.3,22.6,1020.0,845.28,626.63
2018,6,29,12,45,945.0,103.0,2.35,22.65,1011.5,837.75,622.02
2018,6,29,13,0,942.0,104.0,2.4,22.7,1003.0,826.74,615.16
2018,6,29,13,15,939.5,103.0,2.45,22.7,987.5,810.98,605.26
2018,6,29,13,30,937.0,102.0,2.5,22.7,972.0,791.77,593.06
2018,6,29,13,45,933.0,101.0,2.55,22.65,949.5,768.12,577.08
2018,6,29,14,0,929.0,100.0,2.6,22.6,927.0,741.26,558.44
2018,6,29,14,15,923.5,99.0,2.65,22.45,898.5,710.32,536.75
2018,6,29,14,30,918.0,98.0,2.7,22.3,870.0,676.54,512.53
2018,6,29,14,45,911.0,95.5,2.7,22.2,835.0,637.92,483.92
2018,6,29,15,0,904.0,93.0,2.7,22.1,800.0,596.92,452.87
2018,6,29,15,15,893.5,91.5,2.7,22.1,760.0,552.76,418.47
2018,6,29,15,30,883.0,90.0,2.7,22.1,720.0,506.94,381.86
2018,6,29,15,45,871.0,87.0,2.7,21.65,675.5,457.79,342.33
2018,6,29,16,0,859.0,84.0,2.7,21.2,631.0,407.6,300.76
2018,6,29,16,15,843.0,81.0,2.7,20.85,583.5,355.3,256.39
2018,6,29,16,30,827.0,78.0,2.7,20.5,536.0,302.88,211.15
2018,6,29,16,45,805.0,75.0,2.65,20.1,486.0,246.03,162.64
2018,6,29,17,0,783.0,72.0,2.6,19.7,436.0,192.94,118.61
2018,6,29,17,15,751.5,68.5,2.55,19.15,384.5,139.77,79.18
2018,6,29,17,30,720.0,65.0,2.5,18.6,333.0,89.36,50.65
2018,6,29,17,45,676.5,61.0,2.4,18.05,282.5,54.55,42.5
2018,6,29,18,0,633.0,57.0,2.3,17.5,232.0,47.12,36.09
2018,6,29,18,15,568.5,51.0,2.2,16.75,184.5,42.13,31.67
2018,6,29,18,30,504.0,45.0,2.1,16.0,137.0,37.2,27.13
2018,6,29,18,45,402.0,37.5,1.95,15.25,96.5,30.92,21.15
2018,6,29,19,0,300.0,30.0,1.8,14.5,56.0,24.81,14.07
2018,6,29,19,15,170.0,18.0,1.8,14.2,31.0,14.16,0.0
2018,6,29,19,30,40.0,6.0,1.8,13.9,6.0,4.72,0.0
2018,6,29,19,45,20.0,3.0,1.8,13.55,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,30,4,45,50.5,5.5,1.0,11.3,6.5,0.0,0.0
2018,6,30,5,0,101.0,11.0,1.0,11.6,13.0,8.65,0.0
2018,6,30,5,15,242.5,21.0,1.05,12.1,42.5,17.33,1.74
2018,6,30,5,30,384.0,31.0,1.1,12.6,72.0,25.76,16.25
2018,6,30,5,45,475.0,38.0,1.1,13.1,115.0,31.61,22.27
2018,6,30,6,0,566.0,45.0,1.1,13.6,158.0,37.61,27.95
2018,6,30,6,15,624.0,49.5,1.05,14.25,207.0,44.94,34.62
2018,6,30,6,30,682.0,54.0,1.0,14.9,256.0,49.17,38.36
2018,6,30,6,45,721.5,57.5,1.0,15.55,307.0,56.72,44.88
2018,6,30,7,0,761.0,61.0,1.0,16.2,358.0,107.11,58.31
2018,6,30,7,15,788.5,64.0,1.0,16.95,409.5,159.29,92.44
2018,6,30,7,30,816.0,67.0,1.0,17.7,461.0,217.28,137.93
2018,6,30,7,45,837.0,70.0,1.0,18.4,511.5,271.35,183.25
2018,6,30,8,0,858.0,73.0,1.0,19.1,562.0,326.22,229.76
2018,6,30,8,15,873.5,75.0,1.0,19.75,609.5,378.85,274.09
2018,6,30,8,30,889.0,77.0,1.0,20.4,657.0,431.16,316.95
2018,6,30,8,45,901.0,79.0,1.05,21.0,701.0,481.31,357.16
2018,6,30,9,0,913.0,81.0,1.1,21.6,745.0,530.27,395.16
2018,6,30,9,15,922.0,82.0,1.15,22.1,784.0,575.31,429.3
2018,6,30,9,30,931.0,83.0,1.2,22.6,823.0,618.42,461.04
2018,6,30,9,45,938.0,84.5,1.25,23.05,857.0,658.58,489.88
2018,6,30,10,0,945.0,86.0,1.3,23.5,891.0,696.22,516.24
2018,6,30,10,15,950.0,87.5,1.4,23.8,919.0,729.8,539.98
2018,6,30,10,30,955.0,89.0,1.5,24.1,947.0,760.37,561.29
2018,6,30,10,45,957.5,90.0,1.55,24.35,967.5,785.52,578.28
2018,6,30,11,0,960.0,91.0,1.6,24.6,988.0,807.28,591.95
2018,6,30,11,15,961.5,92.0,1.65,24.75,1001.5,824.8,603.07
2018,6,30,11,30,963.0,93.0,1.7,24.9,1015.0,838.75,611.91
2018,6,30,11,45,963.5,93.5,1.75,25.05,1021.5,847.89,617.7
2018,6,30,12,0,964.0,94.0,1.8,25.2,1028.0,853.42,621.25
2018,6,30,12,15,961.5,95.5,1.85,25.2,1026.5,853.81,621.91
2018,6,30,12,30,959.0,97.0,1.9,25.2,1025.0,850.62,620.36
2018,6,30,12,45,954.5,99.0,1.95,25.2,1016.0,842.72,615.8
2018,6,30,13,0,950.0,101.0,2.0,25.2,1007.0,831.31,609.03
2018,6,30,13,15,947.0,100.5,2.0,25.15,991.5,815.5,599.08
2018,6,30,13,30,944.0,100.0,2.0,25.1,976.0,796.23,586.9
2018,6,30,13,45,939.0,99.0,2.0,25.0,953.0,771.73,570.63
2018,6,30,14,0,934.0,98.0,2.0,24.9,930.0,744.04,551.69
2018,6,30,14,15,927.5,97.0,2.0,24.8,900.5,712.31,529.6
2018,6,30,14,30,921.0,96.0,2.0,24.7,871.0,677.79,505.11
2018,6,30,14,45,912.0,95.5,2.0,24.55,836.0,639.57,477.51
2018,6,30,15,0,903.0,95.0,2.0,24.4,801.0,599.11,447.59
2018,6,30,15,15,892.5,93.0,2.0,24.4,760.5,554.57,413.66
2018,6,30,15,30,882.0,91.0,2.0,24.4,720.0,508.37,377.55
2018,6,30,15,45,867.0,89.5,1.95,23.9,675.5,459.2,338.73
2018,6,30,16,0,852.0,88.0,1.9,23.4,631.0,409.27,298.14
2018,6,30,16,15,833.5,86.0,1.9,23.0,583.0,357.25,254.94
2018,6,30,16,30,815.0,84.0,1.9,22.6,535.0,302.94,209.18
2018,6,30,16,45,791.5,80.5,1.9,22.15,484.5,248.51,163.43
2018,6,30,17,0,768.0,77.0,1.9,21.7,434.0,195.41,120.06
2018,6,30,17,15,736.0,73.5,1.85,21.0,383.0,142.92,81.56
2018,6,30,17,30,704.0,70.0,1.8,20.3,332.0,93.27,53.54
2018,6,30,17,45,659.5,65.0,1.75,19.6,281.0,53.07,40.93
2018,6,30,18,0,615.0,60.0,1.7,18.9,230.0,49.14,37.65
2018,6,30,18,15,548.0,54.0,1.65,18.1,182.5,44.23,33.34
2018,6,30,18,30,481.0,48.0,1.6,17.3,135.0,39.41,28.91
2018,6,30,18,45,379.5,39.5,1.5,16.5,95.0,32.44,22.34
2018,6,30,19,0,278.0,31.0,1.4,15.7,55.0,25.58,14.6
2018,6,30,19,15,157.0,18.5,1.4,15.3,30.5,14.56,0.0
2018,6,30,19,30,36.0,6.0,1.4,14.9,6.0,4.72,0.0
2018,6,30,19,45,18.0,3.0,1.4,14.55,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,7,1,4,45,30.0,4.5,1.5,12.05,5.0,0.0,0.0
2018,7,1,5,0,60.0,9.0,1.5,12.3,10.0,7.08,0.0
2018,7,1,5,15,175.5,21.5,1.5,12.7,37.5,16.43,0.62
2018,7,1,5,30,291.0,34.0,1.5,13.1,65.0,27.88,17.93
2018,7,1,5,45,378.5,43.5,1.55,13.5,105.5,35.46,25.57
2018,7,1,6,0,466.0,53.0,1.6,13.9,146.0,43.05,32.72
2018,7,1,6,15,526.0,60.5,1.55,14.3,193.5,48.82,38.05
2018,7,1,6,30,586.0,68.0,1.5,14.7,241.0,54.57,43.17
2018,7,1,6,45,628.5,73.5,1.45,15.05,290.5,62.25,49.86
2018,7,1,7,0,671.0,79.0,1.4,15.4,340.0,109.63,63.81
2018,7,1,7,15,702.0,83.5,1.4,15.85,390.5,158.97,96.48
2018,7,1,7,30,733.0,88.0,1.4,16.3,441.0,214.59,140.29
2018,7,1,7,45,756.5,92.0,1.4,16.75,490.5,266.35,183.88
2018,7,1,8,0,780.0,96.0,1.4,17.2,540.0,319.4,229.16
2018,7,1,8,15,798.0,99.0,1.4,17.65,587.0,370.67,272.75
2018,7,1,8,30,816.0,102.0,1.4,18.1,634.0,422.05,315.41
2018,7,1,8,45,830.0,105.0,1.4,18.55,677.5,471.46,355.4
2018,7,1,9,0,844.0,108.0,1.4,19.0,721.0,518.68,392.51
2018,7,1,9,15,855.0,110.0,1.4,19.4,760.0,562.87,426.33
2018,7,1,9,30,866.0,112.0,1.4,19.8,799.0,605.44,457.93
2018,7,1,9,45,875.0,113.5,1.45,20.15,833.0,644.51,486.61
2018,7,1,10,0,884.0,115.0,1.5,20.5,867.0,681.36,513.04
2018,7,1,10,15,890.0,116.0,1.55,20.75,894.5,713.35,535.74
2018,7,1,10,30,896.0,117.0,1.6,21.0,922.0,742.56,556.13
2018,7,1,10,45,901.0,118.0,1.65,21.25,943.5,768.11,573.7
2018,7,1,11,0,906.0,119.0,1.7,21.5,965.0,790.57,588.94
2018,7,1,11,15,908.5,120.5,1.7,21.65,979.5,808.31,599.97
2018,7,1,11,30,911.0,122.0,1.7,21.8,994.0,822.69,608.78
2018,7,1,11,45,912.5,122.0,1.75,21.9,1000.5,831.72,614.7
2018,7,1,12,0,914.0,122.0,1.8,22.0,1007.0,837.37,618.51
2018,7,1,12,15,909.0,125.0,1.85,22.0,1005.0,836.86,618.56
2018,7,1,12,30,904.0,128.0,1.9,22.0,1003.0,833.0,616.52
2018,7,1,12,45,895.5,132.0,1.95,22.0,992.5,823.86,611.04
2018,7,1,13,0,887.0,136.0,2.0,22.0,982.0,811.51,603.49
2018,7,1,13,15,883.0,135.0,2.0,21.85,966.0,795.58,593.42
2018,7,1,13,30,879.0,134.0,2.0,21.7,950.0,776.45,580.6
2018,7,1,13,45,874.0,132.5,2.05,21.55,927.5,753.08,565.07
2018,7,1,14,0,869.0,131.0,2.1,21.4,905.0,726.73,547.18
2018,7,1,14,15,862.0,130.0,2.1,21.2,876.5,696.57,526.0
2018,7,1,14,30,855.0,129.0,2.1,21.0,848.0,663.82,502.54
2018,7,1,14,45,845.5,126.5,2.05,20.75,813.0,625.96,474.73
2018,7,1,15,0,836.0,124.0,2.0,20.5,778.0,589.65,447.31
2018,7,1,15,15,824.0,121.0,2.0,20.5,738.0,545.23,413.14
2018,7,1,15,30,812.0,118.0,2.0,20.5,698.0,499.46,377.07
2018,7,1,15,45,797.5,115.0,2.0,20.0,654.5,451.49,339.01
2018,7,1,16,0,783.0,112.0,2.0,19.5,611.0,402.9,299.28
2018,7,1,16,15,765.0,108.0,1.95,19.15,564.0,351.95,256.49
2018,7,1,16,30,747.0,104.0,1.9,18.8,517.0,301.28,213.21
2018,7,1,16,45,722.0,99.0,1.85,18.45,467.5,245.23,165.91
2018,7,1,17,0,697.0,94.0,1.8,18.1,418.0,193.87,123.57
2018,7,1,17,15,663.5,89.0,1.8,17.65,368.0,143.39,85.93
2018,7,1,17,30,630.0,84.0,1.8,17.2,318.0,96.01,58.12
2018,7,1,17,45,585.0,77.5,1.75,16.7,269.0,61.14,48.53
2018,7,1,18,0,540.0,71.0,1.7,16.2,220.0,56.54,44.61
2018,7,1,18,15,474.0,62.5,1.65,15.65,174.0,50.13,38.9
2018,7,1,18,30,408.0,54.0,1.6,15.1,128.0,43.69,32.94
2018,7,1,18,45,314.0,43.0,1.55,14.55,89.5,32.83,22.88
2018,7,1,19,0,220.0,32.0,1.5,14.0,51.0,24.31,13.69
2018,7,1,19,15,123.0,18.5,1.45,13.7,28.0,14.56,0.0
2018,7,1,19,30,26.0,5.0,1.4,13.4,5.0,3.93,0.0
2018,7,1,19,45,13.0,2.5,1.4,13.1,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,2,4,45,15.5,4.0,1.05,11.95,4.0,0.0,0.0
2018,7,2,5,0,31.0,8.0,1.1,12.1,8.0,6.29,0.0
2018,7,2,5,15,108.0,22.5,1.1,12.45,32.0,16.98,0.0
2018,7,2,5,30,185.0,37.0,1.1,12.8,56.0,27.8,17.84
2018,7,2,5,45,251.5,51.5,1.1,13.15,92.5,38.48,28.26
2018,7,2,6,0,318.0,66.0,1.1,13.5,129.0,49.03,38.08
2018,7,2,6,15,360.5,80.5,1.1,13.85,171.0,59.2,47.34
2018,7,2,6,30,403.0,95.0,1.1,14.2,213.0,69.11,56.16
2018,7,2,6,45,472.0,102.5,1.1,14.6,266.5,77.39,63.3
2018,7,2,7,0,541.0,110.0,1.1,15.0,320.0,122.51,79.15
2018,7,2,7,15,575.5,118.0,1.1,15.4,369.5,167.86,109.33
2018,7,2,7,30,610.0,126.0,1.1,15.8,419.0,216.55,147.05
2018,7,2,7,45,637.5,132.5,1.1,16.2,468.0,265.42,187.39
2018,7,2,8,0,665.0,139.0,1.1,16.6,517.0,316.25,229.84
2018,7,2,8,15,686.5,144.5,1.1,16.95,564.0,365.83,271.17
2018,7,2,8,30,708.0,150.0,1.1,17.3,611.0,416.14,312.19
2018,7,2,8,45,725.0,154.5,1.1,17.7,654.5,464.05,350.34
2018,7,2,9,0,742.0,159.0,1.1,18.1,698.0,511.67,387.13
2018,7,2,9,15,732.0,174.5,1.15,18.45,730.0,553.24,418.77
2018,7,2,9,30,722.0,190.0,1.2,18.8,762.0,591.86,447.34
2018,7,2,9,45,701.0,211.0,1.2,19.1,786.0,625.11,470.89
2018,7,2,10,0,680.0,232.0,1.2,19.4,810.0,654.41,491.0
2018,7,2,10,15,689.0,236.0,1.25,19.6,838.0,686.79,513.81
2018,7,2,10,30,698.0,240.0,1.3,19.8,866.0,717.12,534.82
2018,7,2,10,45,703.5,243.0,1.35,20.0,887.0,741.85,551.73
2018,7,2,11,0,709.0,246.0,1.4,20.2,908.0,764.04,566.77
2018,7,2,11,15,712.5,248.5,1.45,20.25,922.0,781.6,578.88
2018,7,2,11,30,716.0,251.0,1.5,20.3,936.0,796.32,589.05
2018,7,2,11,45,717.5,252.5,1.55,20.35,943.0,805.74,595.64
2018,7,2,12,0,719.0,254.0,1.6,20.4,950.0,812.18,600.25
2018,7,2,12,15,719.0,253.5,1.65,20.4,949.5,812.79,601.11
2018,7,2,12,30,719.0,253.0,1.7,20.4,949.0,810.39,599.99
2018,7,2,12,45,716.0,252.5,1.75,20.35,940.5,802.6,595.32
2018,7,2,13,0,713.0,252.0,1.8,20.3,932.0,791.87,588.64
2018,7,2,13,15,708.0,250.5,1.85,20.15,916.5,775.9,578.55
2018,7,2,13,30,703.0,249.0,1.9,20.0,901.0,757.17,566.46
2018,7,2,13,45,696.0,246.0,1.95,19.85,878.5,733.13,550.54
2018,7,2,14,0,689.0,243.0,2.0,19.7,856.0,706.67,532.67
2018,7,2,14,15,679.5,238.5,2.0,19.45,827.0,675.07,510.75
