Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,14,30,670.0,234.0,2.0,19.2,798.0,641.53,487.05
2018,7,2,14,45,657.5,229.5,2.05,18.95,764.0,604.45,460.54
2018,7,2,15,0,645.0,225.0,2.1,18.7,730.0,566.06,432.41
2018,7,2,15,15,630.0,218.5,2.1,18.7,690.5,523.74,400.12
2018,7,2,15,30,615.0,212.0,2.1,18.7,651.0,480.81,366.65
2018,7,2,15,45,596.5,204.5,2.1,18.05,608.0,435.25,331.28
2018,7,2,16,0,578.0,197.0,2.1,17.4,565.0,386.37,292.45
2018,7,2,16,15,557.5,187.0,2.1,17.05,519.5,338.9,253.5
2018,7,2,16,30,537.0,177.0,2.1,16.7,474.0,292.42,214.76
2018,7,2,16,45,510.5,165.5,2.05,16.3,426.5,244.73,175.21
2018,7,2,17,0,484.0,154.0,2.0,15.9,379.0,199.2,138.29
2018,7,2,17,15,450.5,141.5,1.95,15.45,331.5,154.54,104.76
2018,7,2,17,30,417.0,129.0,1.9,15.0,284.0,113.31,78.67
2018,7,2,17,45,375.5,114.0,1.9,14.55,237.5,80.85,66.36
2018,7,2,18,0,334.0,99.0,1.9,14.1,191.0,71.03,57.84
2018,7,2,18,15,282.0,81.5,1.85,13.7,148.5,59.15,47.21
2018,7,2,18,30,230.0,64.0,1.8,13.3,106.0,47.21,36.29
2018,7,2,18,45,169.5,46.0,1.7,12.9,72.0,34.26,24.29
2018,7,2,19,0,109.0,28.0,1.6,12.5,38.0,21.18,11.27
2018,7,2,19,15,60.0,15.5,1.6,12.3,20.5,12.2,0.0
2018,7,2,19,30,11.0,3.0,1.6,12.1,3.0,2.36,0.0
2018,7,2,19,45,5.5,1.5,1.6,11.9,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,3,4,45,0.0,2.0,1.85,11.25,2.0,0.0,0.0
2018,7,3,5,0,0.0,4.0,1.9,11.4,4.0,3.15,0.0
2018,7,3,5,15,0.0,14.5,1.9,11.65,14.5,11.05,0.0
2018,7,3,5,30,0.0,25.0,1.9,11.9,25.0,19.1,10.49
2018,7,3,5,45,1.0,42.0,1.95,12.2,42.0,31.55,22.23
2018,7,3,6,0,2.0,59.0,2.0,12.5,59.0,43.85,33.59
2018,7,3,6,15,4.0,73.5,1.95,12.75,74.5,54.47,43.32
2018,7,3,6,30,6.0,88.0,1.9,13.0,90.0,65.05,52.82
2018,7,3,6,45,6.5,101.5,1.9,13.3,104.0,75.02,61.56
2018,7,3,7,0,7.0,115.0,1.9,13.6,118.0,86.02,67.55
2018,7,3,7,15,10.0,132.5,1.9,14.0,137.0,100.22,78.92
2018,7,3,7,30,13.0,150.0,1.9,14.4,156.0,114.89,90.58
2018,7,3,7,45,7.0,145.0,1.9,14.8,148.5,111.54,87.62
2018,7,3,8,0,1.0,140.0,1.9,15.2,141.0,107.06,83.73
2018,7,3,8,15,0.5,136.5,1.9,15.6,137.0,104.74,81.45
2018,7,3,8,30,0.0,133.0,1.9,16.0,133.0,102.2,79.01
2018,7,3,8,45,1.0,141.5,1.9,16.4,142.0,109.36,84.49
2018,7,3,9,0,2.0,150.0,1.9,16.8,151.0,116.65,90.03
2018,7,3,9,15,5.5,178.5,1.95,17.05,182.5,140.8,109.16
2018,7,3,9,30,9.0,207.0,2.0,17.3,214.0,165.41,128.44
2018,7,3,9,45,11.5,230.5,2.0,17.6,240.0,185.94,144.27
2018,7,3,10,0,14.0,254.0,2.0,17.9,266.0,206.75,160.18
2018,7,3,10,15,16.0,277.0,2.05,18.1,291.0,227.07,175.66
2018,7,3,10,30,18.0,300.0,2.1,18.3,316.0,247.57,191.17
2018,7,3,10,45,20.5,319.0,2.15,18.55,337.5,265.4,204.52
2018,7,3,11,0,23.0,338.0,2.2,18.8,359.0,283.33,217.87
2018,7,3,11,15,60.5,390.0,2.2,18.9,447.5,365.66,280.56
2018,7,3,11,30,98.0,442.0,2.2,19.0,536.0,440.03,335.75
2018,7,3,11,45,245.5,422.0,2.25,19.1,659.0,562.39,427.47
2018,7,3,12,0,393.0,402.0,2.3,19.2,782.0,673.64,508.4
2018,7,3,12,15,474.5,352.0,2.3,19.2,811.0,699.65,527.78
2018,7,3,12,30,556.0,302.0,2.3,19.2,840.0,720.28,543.99
2018,7,3,12,45,594.0,279.5,2.3,19.25,850.0,728.82,550.5
2018,7,3,13,0,632.0,257.0,2.3,19.3,860.0,733.76,554.55
2018,7,3,13,15,764.5,193.5,2.3,19.3,911.0,765.81,579.33
2018,7,3,13,30,897.0,130.0,2.3,19.3,962.0,788.89,597.32
2018,7,3,13,45,907.5,122.0,2.25,19.3,946.5,771.2,584.33
2018,7,3,14,0,918.0,114.0,2.2,19.3,931.0,749.58,568.72
2018,7,3,14,15,912.5,112.5,2.2,19.25,902.5,718.64,546.54
2018,7,3,14,30,907.0,111.0,2.2,19.2,874.0,684.87,521.94
2018,7,3,14,45,899.0,109.0,2.2,19.15,839.0,646.5,493.48
2018,7,3,15,0,891.0,107.0,2.2,19.1,804.0,605.83,462.64
2018,7,3,15,15,880.0,105.0,2.2,19.1,763.5,561.48,428.18
2018,7,3,15,30,869.0,103.0,2.2,19.1,723.0,515.51,391.55
2018,7,3,15,45,855.0,100.0,2.15,18.8,678.0,466.03,351.52
2018,7,3,16,0,841.0,97.0,2.1,18.5,633.0,415.03,309.18
2018,7,3,16,15,822.0,94.5,2.1,18.25,584.5,362.13,264.41
2018,7,3,16,30,803.0,92.0,2.1,18.0,536.0,309.47,219.04
2018,7,3,16,45,778.5,88.0,2.1,17.75,485.0,254.86,172.23
2018,7,3,17,0,754.0,84.0,2.1,17.5,434.0,201.69,127.91
2018,7,3,17,15,719.5,80.5,2.05,17.1,382.5,149.47,88.62
2018,7,3,17,30,685.0,77.0,2.0,16.7,331.0,95.85,55.93
2018,7,3,17,45,637.5,71.5,2.0,16.3,280.0,57.47,45.38
2018,7,3,18,0,590.0,66.0,2.0,15.9,229.0,53.34,41.84
2018,7,3,18,15,520.0,59.5,1.95,15.35,181.5,48.23,37.27
2018,7,3,18,30,450.0,53.0,1.9,14.8,134.0,43.21,32.55
2018,7,3,18,45,346.5,43.0,1.85,14.2,94.0,35.17,24.93
2018,7,3,19,0,243.0,33.0,1.8,13.6,54.0,25.11,14.29
2018,7,3,19,15,135.0,19.0,1.8,13.3,29.5,14.95,0.0
2018,7,3,19,30,27.0,5.0,1.8,13.0,5.0,3.93,0.0
2018,7,3,19,45,13.5,2.5,1.8,12.65,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,1.45,11.05,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,1.5,11.2,2.0,1.57,0.0
2018,7,4,5,15,0.0,8.0,1.55,11.5,8.0,6.07,0.0
2018,7,4,5,30,0.0,14.0,1.6,11.8,14.0,10.63,3.31
2018,7,4,5,45,0.0,23.0,1.65,12.05,23.0,17.51,9.85
2018,7,4,6,0,0.0,32.0,1.7,12.3,32.0,24.41,16.26
2018,7,4,6,15,0.0,40.0,1.65,12.65,40.0,30.55,21.92
2018,7,4,6,30,0.0,48.0,1.6,13.0,48.0,36.7,27.48
2018,7,4,6,45,0.0,49.0,1.6,13.35,49.0,37.47,28.09
2018,7,4,7,0,0.0,50.0,1.6,13.7,50.0,38.25,27.22
2018,7,4,7,15,0.0,63.5,1.6,14.05,63.5,48.68,35.96
2018,7,4,7,30,0.0,77.0,1.6,14.4,77.0,59.15,44.6
2018,7,4,7,45,0.0,82.0,1.6,14.75,82.0,63.05,47.62
2018,7,4,8,0,0.0,87.0,1.6,15.1,87.0,66.97,50.64
2018,7,4,8,15,0.0,99.5,1.6,15.5,99.5,76.6,58.36
2018,7,4,8,30,0.0,112.0,1.6,15.9,112.0,86.23,65.99
2018,7,4,8,45,0.5,122.5,1.6,16.25,123.0,94.62,72.54
2018,7,4,9,0,1.0,133.0,1.6,16.6,134.0,103.1,79.13
2018,7,4,9,15,2.5,149.0,1.65,16.95,151.0,116.45,89.61
2018,7,4,9,30,4.0,165.0,1.7,17.3,168.0,130.01,100.18
2018,7,4,9,45,6.5,187.0,1.75,17.6,192.5,149.02,115.04
2018,7,4,10,0,9.0,209.0,1.8,17.9,217.0,168.32,129.99
2018,7,4,10,15,13.0,246.5,1.8,18.15,258.0,201.06,155.36
2018,7,4,10,30,17.0,284.0,1.8,18.4,299.0,234.25,180.71
2018,7,4,10,45,37.5,346.5,1.85,18.65,381.0,308.88,237.66
2018,7,4,11,0,58.0,409.0,1.9,18.9,463.0,377.76,288.93
2018,7,4,11,15,66.0,429.0,1.95,19.0,491.5,402.58,306.91
2018,7,4,11,30,74.0,449.0,2.0,19.1,520.0,427.33,324.98
2018,7,4,11,45,78.5,455.5,2.05,19.2,531.0,437.71,332.46
2018,7,4,12,0,83.0,462.0,2.1,19.3,542.0,447.61,339.67
2018,7,4,12,15,145.5,470.5,2.1,19.35,611.0,515.97,390.52
2018,7,4,12,30,208.0,479.0,2.1,19.4,680.0,572.22,431.6
2018,7,4,12,45,501.0,332.5,2.1,19.45,811.5,700.37,528.19
2018,7,4,13,0,794.0,186.0,2.1,19.5,943.0,794.83,598.34
2018,7,4,13,15,871.0,142.5,2.05,19.55,960.5,795.43,599.02
2018,7,4,13,30,948.0,99.0,2.0,19.6,978.0,802.82,604.18
2018,7,4,13,45,945.0,97.5,2.0,19.65,956.0,779.35,587.99
2018,7,4,14,0,942.0,96.0,2.0,19.7,934.0,752.57,569.02
2018,7,4,14,15,937.0,94.5,2.0,19.65,905.5,721.25,546.75
2018,7,4,14,30,932.0,93.0,2.0,19.6,877.0,687.01,521.95
2018,7,4,14,45,925.5,91.0,1.95,19.6,842.5,648.66,493.26
2018,7,4,15,0,919.0,89.0,1.9,19.6,808.0,607.84,462.13
2018,7,4,15,15,908.5,87.5,1.9,19.6,767.5,563.08,427.55
2018,7,4,15,30,898.0,86.0,1.9,19.6,727.0,516.6,390.7
2018,7,4,15,45,886.0,84.0,1.9,19.35,683.0,467.56,351.16
2018,7,4,16,0,874.0,82.0,1.9,19.1,639.0,417.43,309.54
2018,7,4,16,15,858.5,79.5,1.9,18.85,591.0,364.86,264.93
2018,7,4,16,30,843.0,77.0,1.9,18.6,543.0,312.06,219.27
2018,7,4,16,45,822.0,73.5,1.9,18.4,492.5,254.09,169.53
2018,7,4,17,0,801.0,70.0,1.9,18.2,442.0,199.65,123.87
2018,7,4,17,15,771.0,67.0,1.9,17.75,390.5,145.79,83.09
2018,7,4,17,30,741.0,64.0,1.9,17.3,339.0,94.48,52.72
2018,7,4,17,45,699.5,59.5,1.9,16.85,288.0,53.7,41.95
2018,7,4,18,0,658.0,55.0,1.9,16.4,237.0,49.72,38.56
2018,7,4,18,15,595.0,49.5,1.85,15.8,188.5,41.25,31.02
2018,7,4,18,30,532.0,44.0,1.8,15.2,140.0,36.63,26.72
2018,7,4,18,45,432.5,36.0,1.75,14.55,98.5,29.87,20.3
2018,7,4,19,0,333.0,28.0,1.7,13.9,57.0,23.24,12.75
2018,7,4,19,15,191.5,17.0,1.7,13.6,31.5,13.38,0.0
2018,7,4,19,30,50.0,6.0,1.7,13.3,6.0,4.72,0.0
2018,7,4,19,45,25.0,3.0,1.7,13.0,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,5,4,45,42.5,4.5,0.85,10.45,5.0,0.0,0.0
2018,7,5,5,0,85.0,9.0,0.9,10.6,10.0,7.08,0.0
2018,7,5,5,15,231.5,19.0,0.9,11.05,38.5,15.68,0.0
2018,7,5,5,30,378.0,29.0,0.9,11.5,67.0,24.13,14.64
2018,7,5,5,45,472.0,36.0,0.95,11.95,110.0,30.02,20.91
2018,7,5,6,0,566.0,43.0,1.0,12.4,153.0,39.12,29.41
2018,7,5,6,15,625.5,48.5,1.0,12.85,202.5,44.14,34.1
2018,7,5,6,30,685.0,54.0,1.0,13.3,252.0,49.21,38.65
2018,7,5,6,45,725.0,57.0,0.95,13.7,303.0,55.48,44.14
2018,7,5,7,0,765.0,60.0,0.9,14.1,354.0,105.86,57.87
2018,7,5,7,15,793.0,63.5,0.85,14.6,406.0,158.91,92.81
2018,7,5,7,30,821.0,67.0,0.8,15.1,458.0,217.78,139.36
2018,7,5,7,45,842.5,69.0,0.75,15.6,508.5,271.66,184.9
2018,7,5,8,0,864.0,71.0,0.7,16.1,559.0,326.37,231.64
2018,7,5,8,15,880.5,72.5,0.65,16.65,607.0,379.48,276.47
2018,7,5,8,30,897.0,74.0,0.6,17.2,655.0,432.35,319.76
2018,7,5,8,45,909.0,76.0,0.6,17.75,699.5,483.14,360.3
2018,7,5,9,0,921.0,78.0,0.6,18.3,744.0,532.75,398.48
2018,7,5,9,15,930.5,79.0,0.6,18.85,783.5,578.69,432.68
2018,7,5,9,30,940.0,80.0,0.6,19.4,823.0,622.73,464.35
2018,7,5,9,45,947.0,81.5,0.6,19.95,857.5,663.53,492.71
2018,7,5,10,0,954.0,83.0,0.6,20.5,892.0,701.79,518.46
2018,7,5,10,15,959.0,84.0,0.65,21.0,920.0,735.52,541.27
2018,7,5,10,30,964.0,85.0,0.7,21.5,948.0,766.23,561.61
2018,7,5,10,45,968.0,85.0,0.75,22.0,969.0,792.14,578.16
2018,7,5,11,0,972.0,85.0,0.8,22.5,990.0,814.7,591.68
2018,7,5,11,15,974.5,84.5,0.9,22.85,1004.0,832.2,603.05
2018,7,5,11,30,977.0,84.0,1.0,23.2,1018.0,846.12,612.18
2018,7,5,11,45,977.5,84.5,1.1,23.55,1024.5,855.69,618.57
2018,7,5,12,0,978.0,85.0,1.2,23.9,1031.0,861.57,622.67
2018,7,5,12,15,974.0,87.5,1.3,24.0,1029.0,861.89,623.86
2018,7,5,12,30,970.0,90.0,1.4,24.1,1027.0,858.54,622.77
2018,7,5,12,45,963.0,93.0,1.5,24.25,1017.0,849.64,617.99
2018,7,5,13,0,956.0,96.0,1.6,24.4,1007.0,837.21,610.94
2018,7,5,13,15,953.5,95.0,1.7,24.35,991.5,821.4,602.12
2018,7,5,13,30,951.0,94.0,1.8,24.3,976.0,802.09,590.91
2018,7,5,13,45,946.5,93.0,1.85,24.25,953.0,777.88,575.68
2018,7,5,14,0,942.0,92.0,1.9,24.2,930.0,750.44,557.26
2018,7,5,14,15,936.0,90.5,1.95,24.05,900.5,718.45,535.52
2018,7,5,14,30,930.0,89.0,2.0,23.9,871.0,683.59,511.25
2018,7,5,14,45,922.5,87.5,2.05,23.75,836.0,645.14,483.77
2018,7,5,15,0,915.0,86.0,2.1,23.6,801.0,604.3,453.79
2018,7,5,15,15,904.5,84.0,2.1,23.6,760.5,559.26,419.4
2018,7,5,15,30,894.0,82.0,2.1,23.6,720.0,512.52,382.77
2018,7,5,15,45,871.5,83.5,2.05,23.2,672.5,462.04,342.77
2018,7,5,16,0,849.0,85.0,2.0,22.8,625.0,411.43,301.55
2018,7,5,16,15,838.5,79.5,1.95,22.45,578.5,359.28,257.85
2018,7,5,16,30,828.0,74.0,1.9,22.1,532.0,306.48,212.71
2018,7,5,16,45,804.0,71.5,1.85,21.75,481.5,252.55,166.94
2018,7,5,17,0,780.0,69.0,1.8,21.4,431.0,196.24,120.52
2018,7,5,17,15,747.5,66.0,1.8,20.85,379.5,143.23,80.85
2018,7,5,17,30,715.0,63.0,1.8,20.3,328.0,93.08,51.28
2018,7,5,17,45,654.5,60.0,1.75,19.75,274.5,53.47,41.25
2018,7,5,18,0,594.0,57.0,1.7,19.2,221.0,46.67,35.44
2018,7,5,18,15,550.5,50.0,1.65,18.55,177.5,41.2,30.61
2018,7,5,18,30,507.0,43.0,1.6,17.9,134.0,35.65,25.55
2018,7,5,18,45,377.0,36.0,1.55,17.3,92.0,29.56,19.77
2018,7,5,19,0,247.0,29.0,1.5,16.7,50.0,23.78,12.93
2018,7,5,19,15,144.5,17.0,1.5,16.35,27.5,13.38,0.0
2018,7,5,19,30,42.0,5.0,1.5,16.0,5.0,3.93,0.0
2018,7,5,19,45,21.0,2.5,1.5,15.7,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,6,4,45,0.5,0.5,1.35,13.8,0.5,0.0,0.0
2018,7,6,5,0,1.0,1.0,1.4,13.9,1.0,0.79,0.0
2018,7,6,5,15,0.5,3.0,1.45,14.1,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,1.5,14.3,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,1.6,14.5,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,1.7,14.7,7.0,5.3,0.0
2018,7,6,6,15,0.0,22.5,1.65,14.95,22.5,17.11,9.69
2018,7,6,6,30,0.0,38.0,1.6,15.2,38.0,29.0,20.34
2018,7,6,6,45,0.5,58.5,1.55,15.5,58.5,44.82,34.37
2018,7,6,7,0,1.0,79.0,1.5,15.8,79.0,60.43,45.71
2018,7,6,7,15,1.0,79.5,1.5,16.15,79.5,61.17,46.09
2018,7,6,7,30,1.0,80.0,1.5,16.5,80.0,61.67,46.27
2018,7,6,7,45,10.5,113.0,1.5,16.9,118.5,88.92,68.25
2018,7,6,8,0,20.0,146.0,1.5,17.3,157.0,118.18,91.6
2018,7,6,8,15,11.0,147.0,1.5,17.9,153.0,116.34,89.88
2018,7,6,8,30,2.0,148.0,1.5,18.5,149.0,114.39,88.01
2018,7,6,8,45,57.0,192.0,1.5,19.1,233.0,175.68,136.14
2018,7,6,9,0,112.0,236.0,1.5,19.7,317.0,246.22,190.62
2018,7,6,9,15,350.5,223.0,1.55,20.4,496.0,384.05,295.53
2018,7,6,9,30,589.0,210.0,1.6,21.1,675.0,532.59,404.66
2018,7,6,9,45,732.5,155.5,1.65,21.85,759.0,598.71,452.31
2018,7,6,10,0,876.0,101.0,1.7,22.6,843.0,667.14,501.49
2018,7,6,10,15,883.5,101.5,1.75,23.2,871.0,699.79,523.67
2018,7,6,10,30,891.0,102.0,1.8,23.8,899.0,729.79,543.83
2018,7,6,10,45,897.0,102.0,1.9,24.4,921.0,755.45,561.04
2018,7,6,11,0,903.0,102.0,2.0,25.0,943.0,778.09,575.4
2018,7,6,11,15,907.0,102.5,2.1,25.3,958.0,796.46,587.25
2018,7,6,11,30,911.0,103.0,2.2,25.6,973.0,811.54,596.95
2018,7,6,11,45,913.5,103.0,2.3,25.85,980.5,821.66,603.53
2018,7,6,12,0,916.0,103.0,2.4,26.1,988.0,828.38,607.94
2018,7,6,12,15,886.5,123.0,2.5,26.15,979.5,822.37,604.42
2018,7,6,12,30,857.0,143.0,2.6,26.2,971.0,812.42,598.41
2018,7,6,12,45,892.5,118.0,2.7,26.25,974.0,815.77,601.41
2018,7,6,13,0,928.0,93.0,2.8,26.3,977.0,814.02,600.94
2018,7,6,13,15,926.0,92.5,2.85,26.2,963.0,799.43,591.94
2018,7,6,13,30,924.0,92.0,2.9,26.1,949.0,781.42,580.73
2018,7,6,13,45,921.0,90.5,3.0,26.05,927.5,758.46,566.09
2018,7,6,14,0,918.0,89.0,3.1,26.0,906.0,732.28,548.19
2018,7,6,14,15,913.0,88.0,3.15,25.8,878.0,702.08,527.17
2018,7,6,14,30,908.0,87.0,3.2,25.6,850.0,669.04,503.64
2018,7,6,14,45,892.5,90.0,3.25,25.4,814.0,630.38,475.42
2018,7,6,15,0,877.0,93.0,3.3,25.2,778.0,589.97,445.21
2018,7,6,15,15,850.0,99.5,3.3,25.2,735.5,544.88,410.3
2018,7,6,15,30,823.0,106.0,3.3,25.2,693.0,499.39,374.33
2018,7,6,15,45,835.5,91.5,3.3,24.6,655.0,454.21,338.34
2018,7,6,16,0,848.0,77.0,3.3,24.0,617.0,405.55,298.24
2018,7,6,16,15,832.0,74.5,3.3,23.6,570.0,354.11,254.87
2018,7,6,16,30,816.0,72.0,3.3,23.2,523.0,302.56,210.59
2018,7,6,16,45,794.0,69.0,3.25,22.75,473.5,249.33,165.1
2018,7,6,17,0,772.0,66.0,3.2,22.3,424.0,193.47,118.74
2018,7,6,17,15,741.5,63.0,3.1,21.75,374.0,141.15,79.22
2018,7,6,17,30,711.0,60.0,3.0,21.2,324.0,91.45,49.57
2018,7,6,17,45,669.5,56.0,2.95,20.65,274.5,50.55,38.55
2018,7,6,18,0,628.0,52.0,2.9,20.1,225.0,46.94,35.53
2018,7,6,18,15,563.0,47.0,2.75,19.5,178.5,39.04,28.58
2018,7,6,18,30,498.0,42.0,2.6,18.9,132.0,34.8,24.67
2018,7,6,18,45,380.0,35.5,2.45,18.3,91.5,29.18,19.33
2018,7,6,19,0,262.0,29.0,2.3,17.7,51.0,23.85,12.83
2018,7,6,19,15,148.5,17.0,2.25,17.35,28.0,13.38,0.0
2018,7,6,19,30,35.0,5.0,2.2,17.0,5.0,3.93,0.0
2018,7,6,19,45,17.5,2.5,2.1,16.7,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.0,1.9,13.2,4.5,0.0,0.0
2018,7,7,5,0,83.0,8.0,2.0,13.4,9.0,6.29,0.0
2018,7,7,5,15,220.0,18.5,2.0,13.8,36.0,15.26,0.0
2018,7,7,5,30,357.0,29.0,2.0,14.2,63.0,24.07,14.17
2018,7,7,5,45,353.0,39.0,2.0,14.6,89.0,31.75,22.08
2018,7,7,6,0,349.0,49.0,2.0,15.0,115.0,39.04,28.95
2018,7,7,6,15,510.5,50.5,2.05,15.55,179.5,41.12,30.99
2018,7,7,6,30,672.0,52.0,2.1,16.1,244.0,47.46,36.62
2018,7,7,6,45,658.0,65.0,2.15,16.7,283.5,56.13,44.15
2018,7,7,7,0,644.0,78.0,2.2,17.3,323.0,106.47,61.84
2018,7,7,7,15,727.0,71.0,2.25,17.75,385.5,156.19,92.67
2018,7,7,7,30,810.0,64.0,2.3,18.2,448.0,213.46,135.66
2018,7,7,7,45,831.0,66.5,2.3,18.7,498.0,267.06,181.34
2018,7,7,8,0,852.0,69.0,2.3,19.2,548.0,321.51,228.48
2018,7,7,8,15,867.5,71.0,2.35,19.6,595.5,374.15,274.08
2018,7,7,8,30,883.0,73.0,2.4,20.0,643.0,426.52,318.47
2018,7,7,8,45,895.5,74.5,2.45,20.45,687.0,476.54,359.84
2018,7,7,9,0,908.0,76.0,2.5,20.9,731.0,525.47,399.11
2018,7,7,9,15,917.5,77.5,2.6,21.15,770.5,571.41,435.49
2018,7,7,9,30,927.0,79.0,2.7,21.4,810.0,615.49,469.55
2018,7,7,9,45,900.5,99.0,2.75,21.7,834.5,651.25,496.07
2018,7,7,10,0,874.0,119.0,2.8,22.0,859.0,681.54,517.93
2018,7,7,10,15,791.0,157.5,2.8,22.25,844.0,691.06,523.62
2018,7,7,10,30,708.0,196.0,2.8,22.5,829.0,691.31,522.44
2018,7,7,10,45,586.5,269.5,2.85,22.75,802.5,680.67,512.59
2018,7,7,11,0,465.0,343.0,2.9,23.0,776.0,661.7,496.59
2018,7,7,11,15,597.5,281.0,2.9,23.15,846.0,722.97,541.94
2018,7,7,11,30,730.0,219.0,2.9,23.3,916.0,785.32,586.83
2018,7,7,11,45,738.5,222.0,2.9,23.5,931.5,801.92,597.32
2018,7,7,12,0,747.0,225.0,2.9,23.7,947.0,815.58,606.05
2018,7,7,12,15,847.0,161.5,2.95,23.8,979.5,835.73,622.09
2018,7,7,12,30,947.0,98.0,3.0,23.9,1012.0,849.5,631.39
2018,7,7,12,45,901.0,128.5,3.05,24.0,992.5,832.24,619.78
2018,7,7,13,0,855.0,159.0,3.1,24.1,973.0,810.86,605.59
2018,7,7,13,15,792.5,195.0,3.15,24.0,940.0,793.31,592.45
2018,7,7,13,30,730.0,231.0,3.2,23.9,907.0,768.58,574.39
2018,7,7,13,45,735.0,222.0,3.25,23.85,889.0,747.86,560.52
2018,7,7,14,0,740.0,213.0,3.3,23.8,871.0,724.04,544.21
2018,7,7,14,15,783.5,178.0,3.35,23.6,854.5,697.7,526.93
2018,7,7,14,30,827.0,143.0,3.4,23.4,838.0,670.93,508.64
2018,7,7,14,45,842.0,127.5,3.45,23.15,810.0,632.0,480.7
2018,7,7,15,0,857.0,112.0,3.5,22.9,782.0,595.78,453.75
2018,7,7,15,15,862.5,102.0,3.5,22.9,746.5,554.96,421.86
2018,7,7,15,30,868.0,92.0,3.5,22.9,711.0,511.08,386.72
2018,7,7,15,45,864.5,85.5,3.5,22.25,669.0,463.29,348.42
2018,7,7,16,0,861.0,79.0,3.5,21.6,627.0,413.66,307.35
2018,7,7,16,15,845.5,76.5,3.5,21.15,579.5,361.67,263.15
2018,7,7,16,30,830.0,74.0,3.5,20.7,532.0,309.49,217.91
2018,7,7,16,45,809.0,70.5,3.5,20.25,482.0,255.24,171.07
2018,7,7,17,0,788.0,67.0,3.5,19.8,432.0,198.31,123.24
2018,7,7,17,15,759.5,63.5,3.4,19.2,381.5,144.83,82.22
2018,7,7,17,30,731.0,60.0,3.3,18.6,331.0,93.74,51.06
2018,7,7,17,45,691.0,56.0,3.25,18.0,281.0,50.84,39.25
2018,7,7,18,0,651.0,52.0,3.2,17.4,231.0,47.22,36.18
2018,7,7,18,15,591.0,46.5,3.1,16.85,183.5,42.18,31.68
2018,7,7,18,30,531.0,41.0,3.0,16.3,136.0,34.27,24.48
2018,7,7,18,45,435.0,34.0,2.9,15.7,96.0,28.27,18.77
2018,7,7,19,0,339.0,27.0,2.8,15.1,56.0,22.44,11.82
2018,7,7,19,15,195.0,16.5,2.7,14.8,31.0,12.98,0.0
2018,7,7,19,30,51.0,6.0,2.6,14.5,6.0,4.72,0.0
2018,7,7,19,45,25.5,3.0,2.55,14.2,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,1.95,11.5,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.0,11.7,9.0,6.29,0.0
2018,7,8,5,15,217.5,18.0,2.05,12.1,35.5,14.84,0.0
2018,7,8,5,30,357.0,28.0,2.1,12.5,62.0,23.25,13.5
2018,7,8,5,45,449.0,35.5,2.15,12.9,103.5,29.51,20.26
2018,7,8,6,0,541.0,43.0,2.2,13.3,145.0,35.88,26.34
2018,7,8,6,15,599.0,48.5,2.2,13.8,193.0,43.89,33.68
2018,7,8,6,30,657.0,54.0,2.2,14.3,241.0,48.88,38.16
2018,7,8,6,45,696.5,58.0,2.2,14.8,291.0,55.74,44.15
2018,7,8,7,0,736.0,62.0,2.2,15.3,341.0,105.35,58.22
2018,7,8,7,15,764.5,65.0,2.2,15.8,392.0,156.56,92.05
2018,7,8,7,30,793.0,68.0,2.2,16.3,443.0,210.1,134.64
2018,7,8,7,45,813.5,71.0,2.2,16.8,492.5,266.69,182.99
2018,7,8,8,0,834.0,74.0,2.2,17.3,542.0,320.58,229.88
2018,7,8,8,15,850.5,76.5,2.25,17.75,589.5,373.19,275.54
2018,7,8,8,30,867.0,79.0,2.3,18.2,637.0,425.65,320.08
2018,7,8,8,45,879.0,81.0,2.3,18.65,680.5,475.22,361.14
2018,7,8,9,0,891.0,83.0,2.3,19.1,724.0,523.68,400.03
2018,7,8,9,15,899.5,85.5,2.35,19.5,763.5,569.31,435.85
2018,7,8,9,30,908.0,88.0,2.4,19.9,803.0,613.04,469.23
2018,7,8,9,45,914.0,90.0,2.45,20.25,836.5,652.66,498.84
2018,7,8,10,0,920.0,92.0,2.5,20.6,870.0,689.76,525.92
2018,7,8,10,15,926.0,93.0,2.55,20.8,898.0,723.3,550.22
2018,7,8,10,30,932.0,94.0,2.6,21.0,926.0,753.98,572.06
2018,7,8,10,45,937.0,94.0,2.65,21.2,948.0,780.03,590.25
2018,7,8,11,0,942.0,94.0,2.7,21.4,970.0,802.87,605.18
2018,7,8,11,15,945.5,94.5,2.75,21.55,985.0,821.66,617.46
2018,7,8,11,30,949.0,95.0,2.8,21.7,1000.0,836.98,627.44
2018,7,8,11,45,951.5,94.5,2.8,21.85,1007.5,847.15,633.65
2018,7,8,12,0,954.0,94.0,2.8,22.0,1015.0,853.76,637.56
2018,7,8,12,15,953.0,94.5,2.85,22.05,1014.5,854.84,638.41
2018,7,8,12,30,952.0,95.0,2.9,22.1,1014.0,852.34,636.96
2018,7,8,12,45,949.0,96.0,2.95,22.2,1005.5,845.09,632.28
2018,7,8,13,0,946.0,97.0,3.0,22.3,997.0,834.31,625.29
2018,7,8,13,15,943.0,96.0,3.0,22.35,981.5,818.33,614.63
2018,7,8,13,30,940.0,95.0,3.0,22.4,966.0,798.88,601.67
2018,7,8,13,45,936.0,94.0,3.05,22.5,943.5,775.32,585.94
2018,7,8,14,0,932.0,93.0,3.1,22.6,921.0,748.52,566.87
2018,7,8,14,15,926.0,92.0,3.1,22.5,892.5,717.26,544.5
2018,7,8,14,30,920.0,91.0,3.1,22.4,864.0,683.16,519.65
2018,7,8,14,45,912.0,89.5,3.15,22.3,829.0,644.73,491.31
2018,7,8,15,0,904.0,88.0,3.2,22.2,794.0,603.97,460.53
2018,7,8,15,15,894.0,86.5,3.2,22.2,754.5,560.02,426.23
2018,7,8,15,30,884.0,85.0,3.2,22.2,715.0,514.35,389.69
2018,7,8,15,45,870.5,83.0,3.2,21.65,670.5,465.19,350.28
2018,7,8,16,0,857.0,81.0,3.2,21.1,626.0,415.12,308.89
2018,7,8,16,15,840.5,78.5,3.2,20.75,578.5,362.93,264.52
2018,7,8,16,30,824.0,76.0,3.2,20.4,531.0,310.65,219.22
2018,7,8,16,45,802.0,73.5,3.15,20.0,481.5,254.22,170.67
2018,7,8,17,0,780.0,71.0,3.1,19.6,432.0,201.32,126.08
2018,7,8,17,15,750.5,67.0,3.05,19.0,381.0,147.64,84.84
2018,7,8,17,30,721.0,63.0,3.0,18.4,330.0,96.49,53.32
2018,7,8,17,45,679.5,59.0,3.0,17.75,280.0,53.03,41.22
2018,7,8,18,0,638.0,55.0,3.0,17.1,230.0,49.5,38.24
2018,7,8,18,15,576.0,49.0,2.9,16.5,182.5,40.69,30.41
2018,7,8,18,30,514.0,43.0,2.8,15.9,135.0,35.72,25.8
2018,7,8,18,45,417.0,35.5,2.7,15.3,95.0,29.4,19.77
2018,7,8,19,0,320.0,28.0,2.6,14.7,55.0,23.23,12.37
2018,7,8,19,15,183.5,16.5,2.55,14.35,30.0,12.98,0.0
2018,7,8,19,30,47.0,5.0,2.5,14.0,5.0,3.93,0.0
2018,7,8,19,45,23.5,2.5,2.45,13.7,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,2.0,11.4,4.0,0.0,0.0
2018,7,9,5,0,74.0,8.0,2.1,11.6,8.0,6.29,0.0
2018,7,9,5,15,212.5,18.0,2.1,12.05,34.5,14.86,0.0
2018,7,9,5,30,351.0,28.0,2.1,12.5,61.0,23.25,13.36
2018,7,9,5,45,445.5,35.5,2.1,12.9,102.5,29.5,20.23
2018,7,9,6,0,540.0,43.0,2.1,13.3,144.0,35.88,26.33
2018,7,9,6,15,599.0,48.0,2.1,13.85,191.5,43.48,33.31
2018,7,9,6,30,658.0,53.0,2.1,14.4,239.0,48.09,37.45
2018,7,9,6,45,698.0,57.0,2.1,14.95,289.5,55.08,43.55
2018,7,9,7,0,738.0,61.0,2.1,15.5,340.0,104.86,57.66
2018,7,9,7,15,766.0,64.5,2.1,16.05,391.0,156.56,91.88
2018,7,9,7,30,794.0,68.0,2.1,16.6,442.0,210.55,134.81
2018,7,9,7,45,815.0,70.5,2.05,17.15,491.5,266.95,182.86
2018,7,9,8,0,836.0,73.0,2.0,17.7,541.0,320.72,229.44
2018,7,9,8,15,851.5,76.0,2.0,18.3,588.5,373.56,274.92
2018,7,9,8,30,867.0,79.0,2.0,18.9,636.0,426.15,319.07
2018,7,9,8,45,879.0,81.0,2.0,19.45,679.5,475.8,359.74
2018,7,9,9,0,891.0,83.0,2.0,20.0,723.0,524.32,398.22
2018,7,9,9,15,901.5,84.0,2.0,20.5,762.5,569.8,433.29
2018,7,9,9,30,912.0,85.0,2.0,21.0,802.0,613.53,465.96
2018,7,9,9,45,920.0,86.0,2.05,21.55,836.5,653.73,495.31
2018,7,9,10,0,928.0,87.0,2.1,22.1,871.0,691.55,522.19
2018,7,9,10,15,933.0,88.0,2.15,22.5,898.5,724.73,545.5
2018,7,9,10,30,938.0,89.0,2.2,22.9,926.0,754.96,566.31
2018,7,9,10,45,941.0,90.0,2.2,23.3,947.0,780.62,582.98
2018,7,9,11,0,944.0,91.0,2.2,23.7,968.0,802.96,596.51
2018,7,9,11,15,946.0,92.0,2.3,24.1,982.5,821.11,607.97
2018,7,9,11,30,948.0,93.0,2.4,24.5,997.0,835.76,617.11
2018,7,9,11,45,949.0,93.5,2.45,24.85,1004.0,845.63,622.89
2018,7,9,12,0,950.0,94.0,2.5,25.2,1011.0,851.92,626.39
2018,7,9,12,15,949.5,94.5,2.55,25.3,1010.5,853.43,627.42
2018,7,9,12,30,949.0,95.0,2.6,25.4,1010.0,851.37,626.2
2018,7,9,12,45,947.0,95.0,2.7,25.55,1002.0,844.12,621.84
2018,7,9,13,0,945.0,95.0,2.8,25.7,994.0,833.31,615.18
2018,7,9,13,15,942.5,94.5,2.85,25.6,979.0,818.16,605.93
2018,7,9,13,30,940.0,94.0,2.9,25.5,964.0,799.54,594.36
2018,7,9,13,45,936.0,93.0,2.95,25.45,942.0,775.98,579.29
2018,7,9,14,0,932.0,92.0,3.0,25.4,920.0,749.19,560.83
2018,7,9,14,15,926.5,91.0,3.1,25.25,891.5,718.26,539.53
2018,7,9,14,30,921.0,90.0,3.2,25.1,863.0,684.46,515.67
2018,7,9,14,45,914.0,88.5,3.25,24.9,829.0,646.59,488.2
2018,7,9,15,0,907.0,87.0,3.3,24.7,795.0,606.32,458.22
2018,7,9,15,15,897.0,85.0,3.3,24.7,755.0,561.8,423.82
2018,7,9,15,30,887.0,83.0,3.3,24.7,715.0,515.54,387.19
2018,7,9,15,45,875.5,80.5,3.35,24.1,671.0,466.68,348.49
2018,7,9,16,0,864.0,78.0,3.4,23.5,627.0,416.71,307.61
2018,7,9,16,15,849.0,75.5,3.35,23.05,580.0,364.67,263.68
2018,7,9,16,30,834.0,73.0,3.3,22.6,533.0,312.36,218.66
2018,7,9,16,45,814.0,70.0,3.3,22.15,483.5,258.45,172.36
2018,7,9,17,0,794.0,67.0,3.3,21.7,434.0,201.77,124.93
2018,7,9,17,15,765.5,63.5,3.25,21.05,383.0,147.81,83.59
2018,7,9,17,30,737.0,60.0,3.2,20.4,332.0,96.23,51.84
2018,7,9,17,45,697.0,55.5,3.1,19.75,281.5,50.53,38.69
2018,7,9,18,0,657.0,51.0,3.0,19.1,231.0,46.48,35.27
2018,7,9,18,15,596.0,46.0,2.85,18.5,183.5,41.81,31.13
2018,7,9,18,30,535.0,41.0,2.7,17.9,136.0,34.3,24.33
2018,7,9,18,45,437.5,34.0,2.55,17.25,95.5,28.29,18.63
2018,7,9,19,0,340.0,27.0,2.4,16.6,55.0,22.46,11.55
2018,7,9,19,15,196.0,16.0,2.3,16.25,30.0,12.59,0.0
2018,7,9,19,30,52.0,5.0,2.2,15.9,5.0,3.93,0.0
2018,7,9,19,45,26.0,2.5,2.1,15.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,1.6,12.2,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,1.7,12.4,7.0,5.51,0.0
2018,7,10,5,15,224.5,17.0,1.75,12.8,34.5,14.04,0.0
2018,7,10,5,30,383.0,27.0,1.8,13.2,62.0,22.55,12.61
2018,7,10,5,45,476.5,33.5,1.9,13.55,104.0,30.5,21.02
2018,7,10,6,0,570.0,40.0,2.0,13.9,146.0,36.62,26.9
2018,7,10,6,15,629.0,44.5,2.0,14.5,194.5,40.89,30.9
2018,7,10,6,30,688.0,49.0,2.0,15.1,243.0,45.25,34.81
2018,7,10,6,45,727.5,52.5,2.05,15.65,294.0,52.27,40.94
2018,7,10,7,0,767.0,56.0,2.1,16.2,345.0,103.33,55.17
2018,7,10,7,15,794.5,59.0,2.1,16.75,396.5,160.24,93.43
2018,7,10,7,30,822.0,62.0,2.1,17.3,448.0,214.86,136.79
2018,7,10,7,45,842.0,65.0,2.15,17.85,498.5,269.46,183.52
2018,7,10,8,0,862.0,68.0,2.2,18.4,549.0,324.8,231.58
2018,7,10,8,15,877.5,69.5,2.2,18.85,596.5,377.73,277.43
2018,7,10,8,30,893.0,71.0,2.2,19.3,644.0,430.35,321.96
2018,7,10,8,45,905.0,73.0,2.2,19.8,688.5,481.26,363.82
2018,7,10,9,0,917.0,75.0,2.2,20.3,733.0,531.02,403.41
2018,7,10,9,15,923.5,77.5,2.25,20.75,772.0,576.81,439.07
2018,7,10,9,30,930.0,80.0,2.3,21.2,811.0,620.49,472.11
2018,7,10,9,45,934.5,83.5,2.35,21.65,845.0,661.47,502.24
2018,7,10,10,0,939.0,87.0,2.4,22.1,879.0,699.76,529.68
2018,7,10,10,15,944.5,88.0,2.45,22.5,907.5,733.69,553.58
2018,7,10,10,30,950.0,89.0,2.5,22.9,936.0,764.66,574.95
2018,7,10,10,45,954.5,90.0,2.55,23.3,958.5,791.78,592.91
2018,7,10,11,0,959.0,91.0,2.6,23.7,981.0,815.6,607.82
2018,7,10,11,15,961.5,91.5,2.65,23.85,995.5,834.03,619.67
2018,7,10,11,30,964.0,92.0,2.7,24.0,1010.0,848.9,629.2
2018,7,10,11,45,965.0,92.0,2.75,24.2,1017.0,858.54,635.18
2018,7,10,12,0,966.0,92.0,2.8,24.4,1024.0,864.54,638.84
2018,7,10,12,15,965.5,92.5,2.9,24.35,1023.5,866.12,640.6
2018,7,10,12,30,965.0,93.0,3.0,24.3,1023.0,864.05,640.03
2018,7,10,12,45,962.5,93.5,3.1,24.25,1015.0,856.75,636.02
2018,7,10,13,0,960.0,94.0,3.2,24.2,1007.0,845.84,629.64
2018,7,10,13,15,957.5,93.5,3.25,24.05,992.0,830.49,620.25
2018,7,10,13,30,955.0,93.0,3.3,23.9,977.0,811.62,608.48
2018,7,10,13,45,951.5,91.5,3.35,23.7,954.5,787.67,593.31
2018,7,10,14,0,948.0,90.0,3.4,23.5,932.0,760.41,574.81
2018,7,10,14,15,942.5,89.0,3.45,23.2,903.0,729.02,553.02
2018,7,10,14,30,937.0,88.0,3.5,22.9,874.0,694.7,528.63
2018,7,10,14,45,930.0,86.5,3.55,22.65,839.5,656.26,500.53
2018,7,10,15,0,923.0,85.0,3.6,22.4,805.0,615.36,469.85
2018,7,10,15,15,913.0,83.0,3.6,22.4,764.5,570.15,434.56
2018,7,10,15,30,903.0,81.0,3.6,22.4,724.0,523.17,396.98
2018,7,10,15,45,890.5,79.5,3.6,21.6,679.5,473.96,357.76
2018,7,10,16,0,878.0,78.0,3.6,20.8,635.0,423.69,316.35
2018,7,10,16,15,862.5,75.0,3.55,20.3,587.0,370.29,270.91
2018,7,10,16,30,847.0,72.0,3.5,19.8,539.0,316.67,224.34
2018,7,10,16,45,826.0,69.0,3.5,19.3,488.5,261.76,176.69
2018,7,10,17,0,805.0,66.0,3.5,18.8,438.0,204.19,127.96
2018,7,10,17,15,776.5,62.5,3.45,18.15,386.5,149.54,85.45
2018,7,10,17,30,748.0,59.0,3.4,17.5,335.0,97.27,52.63
2018,7,10,17,45,708.0,55.0,3.35,16.9,284.0,50.3,38.95
2018,7,10,18,0,668.0,51.0,3.3,16.3,233.0,46.61,35.81
2018,7,10,18,15,607.0,45.5,3.2,15.75,185.0,41.51,31.23
2018,7,10,18,30,546.0,40.0,3.1,15.2,137.0,36.46,26.51
2018,7,10,18,45,448.0,33.0,3.0,14.7,96.0,27.54,18.19
2018,7,10,19,0,350.0,26.0,2.9,14.2,55.0,21.66,10.96
2018,7,10,19,15,201.5,15.5,2.8,13.9,30.0,12.2,0.0
2018,7,10,19,30,53.0,5.0,2.7,13.6,5.0,3.93,0.0
2018,7,10,19,45,26.5,2.5,2.6,13.3,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.35,11.25,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.4,11.5,6.0,4.72,0.0
2018,7,11,5,15,217.5,16.5,1.4,11.95,33.0,13.61,0.0
2018,7,11,5,30,373.0,27.0,1.4,12.4,60.0,22.53,12.49
2018,7,11,5,45,468.5,33.5,1.4,12.9,102.0,28.03,18.91
2018,7,11,6,0,564.0,40.0,1.4,13.4,144.0,36.57,26.92
2018,7,11,6,15,623.0,44.5,1.35,13.8,192.0,40.83,30.95
2018,7,11,6,30,682.0,49.0,1.3,14.2,240.0,45.18,34.89
2018,7,11,6,45,722.0,52.5,1.25,14.65,291.0,52.36,41.21
2018,7,11,7,0,762.0,56.0,1.2,15.1,342.0,103.2,55.37
2018,7,11,7,15,790.0,59.0,1.2,15.65,393.5,159.92,93.56
2018,7,11,7,30,818.0,62.0,1.2,16.2,445.0,214.45,136.77
2018,7,11,7,45,839.0,64.5,1.15,16.7,495.5,268.73,182.96
2018,7,11,8,0,860.0,67.0,1.1,17.2,546.0,323.85,230.37
2018,7,11,8,15,876.0,69.0,1.1,17.75,594.0,377.34,276.03
2018,7,11,8,30,892.0,71.0,1.1,18.3,642.0,430.59,320.28
2018,7,11,8,45,904.5,72.5,1.1,18.85,686.5,481.32,361.21
2018,7,11,9,0,917.0,74.0,1.1,19.4,731.0,530.92,399.87
2018,7,11,9,15,921.5,78.0,1.15,19.95,769.5,577.03,434.96
2018,7,11,9,30,926.0,82.0,1.2,20.5,808.0,620.85,467.28
2018,7,11,9,45,927.0,87.0,1.2,21.0,841.0,660.89,495.62
2018,7,11,10,0,928.0,92.0,1.2,21.5,874.0,697.98,521.06
2018,7,11,10,15,934.0,93.0,1.25,21.9,902.5,731.97,544.51
2018,7,11,10,30,940.0,94.0,1.3,22.3,931.0,763.07,565.52
2018,7,11,10,45,944.0,95.0,1.4,22.7,953.0,789.62,583.41
2018,7,11,11,0,948.0,96.0,1.5,23.1,975.0,812.89,598.27
2018,7,11,11,15,950.5,96.5,1.55,23.35,989.5,831.16,609.66
2018,7,11,11,30,953.0,97.0,1.6,23.6,1004.0,845.93,618.81
2018,7,11,11,45,954.0,97.5,1.65,23.8,1011.0,855.93,625.05
2018,7,11,12,0,955.0,98.0,1.7,24.0,1018.0,862.32,629.05
2018,7,11,12,15,955.0,98.0,1.75,24.05,1018.0,863.89,630.37
2018,7,11,12,30,955.0,98.0,1.8,24.1,1018.0,861.86,629.47
2018,7,11,12,45,953.5,97.5,1.85,24.15,1010.0,854.59,625.23
2018,7,11,13,0,952.0,97.0,1.9,24.2,1002.0,843.73,618.74
2018,7,11,13,15,949.0,97.0,1.95,24.15,987.0,828.56,609.69
2018,7,11,13,30,946.0,97.0,2.0,24.1,972.0,809.9,598.34
2018,7,11,13,45,941.5,96.0,2.05,24.0,949.5,785.86,583.47
2018,7,11,14,0,937.0,95.0,2.1,23.9,927.0,758.58,565.31
2018,7,11,14,15,931.0,94.0,2.1,23.7,898.0,727.16,543.68
2018,7,11,14,30,925.0,93.0,2.1,23.5,869.0,692.87,519.59
2018,7,11,14,45,916.0,92.5,2.1,23.3,834.0,654.47,491.99
2018,7,11,15,0,907.0,92.0,2.1,23.1,799.0,613.78,462.04
2018,7,11,15,15,896.5,90.0,2.1,23.1,758.5,568.92,427.92
2018,7,11,15,30,886.0,88.0,2.1,23.1,718.0,522.35,391.57
2018,7,11,15,45,871.5,86.0,2.1,22.4,673.0,472.52,352.71
2018,7,11,16,0,857.0,84.0,2.1,21.7,628.0,421.85,311.84
2018,7,11,16,15,838.5,82.0,2.1,21.3,579.5,369.2,267.91
2018,7,11,16,30,820.0,80.0,2.1,20.9,531.0,314.43,221.39
2018,7,11,16,45,795.5,77.5,2.05,20.45,480.5,259.81,174.81
2018,7,11,17,0,771.0,75.0,2.0,20.0,430.0,206.55,130.28
2018,7,11,17,15,738.0,71.5,1.95,19.4,378.5,153.06,89.24
2018,7,11,17,30,705.0,68.0,1.9,18.8,327.0,102.51,57.63
2018,7,11,17,45,658.5,63.0,1.85,18.25,276.0,51.64,39.91
2018,7,11,18,0,612.0,58.0,1.8,17.7,225.0,47.64,36.52
2018,7,11,18,15,545.0,52.0,1.7,17.1,177.5,42.71,32.12
2018,7,11,18,30,478.0,46.0,1.6,16.5,130.0,37.85,27.59
2018,7,11,18,45,375.0,37.5,1.5,15.85,90.5,30.84,20.93
2018,7,11,19,0,272.0,29.0,1.4,15.2,51.0,23.96,12.51
2018,7,11,19,15,153.0,17.0,1.35,14.9,28.0,13.38,0.0
2018,7,11,19,30,34.0,5.0,1.3,14.6,5.0,3.93,0.0
2018,7,11,19,45,17.0,2.5,1.2,14.3,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,12,4,45,14.0,2.5,0.9,12.35,2.5,0.0,0.0
2018,7,12,5,0,28.0,5.0,0.9,12.5,5.0,3.93,0.0
2018,7,12,5,15,130.0,18.0,0.95,12.95,28.0,14.16,0.0
2018,7,12,5,30,232.0,31.0,1.0,13.4,51.0,23.63,13.13
2018,7,12,5,45,326.0,42.0,1.0,13.8,90.0,34.22,24.19
2018,7,12,6,0,420.0,53.0,1.0,14.2,129.0,42.97,32.47
2018,7,12,6,15,484.5,60.0,1.05,14.7,174.5,48.26,37.43
2018,7,12,6,30,549.0,67.0,1.1,15.2,220.0,53.6,42.22
2018,7,12,6,45,594.0,73.0,1.1,15.7,269.0,61.47,49.07
2018,7,12,7,0,639.0,79.0,1.1,16.2,318.0,107.84,63.16
2018,7,12,7,15,670.5,84.0,1.15,16.65,367.5,156.3,95.38
2018,7,12,7,30,702.0,89.0,1.2,17.1,417.0,207.59,135.68
2018,7,12,7,45,624.5,121.5,1.2,17.55,437.5,256.09,180.18
2018,7,12,8,0,547.0,154.0,1.2,18.0,458.0,291.48,213.56
2018,7,12,8,15,459.5,202.5,1.25,18.45,473.5,329.48,247.56
2018,7,12,8,30,372.0,251.0,1.3,18.9,489.0,352.91,268.44
2018,7,12,8,45,354.5,276.5,1.35,19.3,516.0,385.97,294.57
2018,7,12,9,0,337.0,302.0,1.4,19.7,543.0,416.74,318.08
2018,7,12,9,15,374.5,306.0,1.4,20.0,588.0,458.35,349.06
2018,7,12,9,30,412.0,310.0,1.4,20.3,633.0,508.92,385.89
2018,7,12,9,45,389.5,334.5,1.4,20.6,650.5,525.91,397.53
2018,7,12,10,0,367.0,359.0,1.4,20.9,668.0,547.24,412.01
2018,7,12,10,15,354.0,378.5,1.4,21.1,684.5,568.39,426.29
2018,7,12,10,30,341.0,398.0,1.4,21.3,701.0,587.49,438.87
2018,7,12,10,45,368.5,400.0,1.45,21.55,735.0,620.22,461.78
2018,7,12,11,0,396.0,402.0,1.5,21.8,769.0,652.56,484.09
2018,7,12,11,15,393.0,407.5,1.5,22.0,776.5,663.29,490.66
2018,7,12,11,30,390.0,413.0,1.5,22.2,784.0,672.13,496.08
2018,7,12,11,45,387.5,419.5,1.55,22.4,790.5,680.3,501.4
2018,7,12,12,0,385.0,426.0,1.6,22.6,797.0,686.55,505.4
2018,7,12,12,15,397.0,422.0,1.6,22.65,804.5,693.77,510.4
2018,7,12,12,30,409.0,418.0,1.6,22.7,812.0,707.11,519.38
2018,7,12,12,45,490.0,362.0,1.65,22.75,830.0,724.34,533.29
2018,7,12,13,0,571.0,306.0,1.7,22.8,848.0,735.13,542.78
2018,7,12,13,15,601.0,281.5,1.65,22.6,844.0,730.53,540.3
2018,7,12,13,30,631.0,257.0,1.6,22.4,840.0,721.99,535.22
2018,7,12,13,45,532.5,306.5,1.6,22.2,790.5,673.4,500.46
