Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,30,853.0,97.0,1.3,21.4,755.0,605.51,457.07
2018,7,22,9,45,857.5,101.0,1.35,21.75,788.0,644.77,485.45
2018,7,22,10,0,862.0,105.0,1.4,22.1,821.0,681.55,511.41
2018,7,22,10,15,868.5,106.5,1.45,22.35,849.0,714.94,534.75
2018,7,22,10,30,875.0,108.0,1.5,22.6,877.0,745.65,555.84
2018,7,22,10,45,880.0,108.5,1.6,22.9,898.5,771.52,573.29
2018,7,22,11,0,885.0,109.0,1.7,23.2,920.0,794.35,588.14
2018,7,22,11,15,888.5,109.5,1.75,23.35,935.0,812.83,599.99
2018,7,22,11,30,892.0,110.0,1.8,23.5,950.0,828.02,609.71
2018,7,22,11,45,894.0,110.0,1.85,23.7,957.5,838.21,616.09
2018,7,22,12,0,896.0,110.0,1.9,23.9,965.0,845.0,620.34
2018,7,22,12,15,897.5,108.5,1.95,23.95,965.0,846.68,621.68
2018,7,22,12,30,899.0,107.0,2.0,24.0,965.0,844.91,620.88
2018,7,22,12,45,899.0,105.5,2.05,24.05,958.0,838.45,617.07
2018,7,22,13,0,899.0,104.0,2.1,24.1,951.0,828.53,611.05
2018,7,22,13,15,896.5,103.5,2.15,24.1,936.5,814.01,602.16
2018,7,22,13,30,894.0,103.0,2.2,24.1,922.0,796.15,591.05
2018,7,22,13,45,890.0,101.5,2.3,24.05,900.5,772.99,576.81
2018,7,22,14,0,886.0,100.0,2.4,24.0,879.0,746.71,560.01
2018,7,22,14,15,879.5,99.5,2.4,23.8,851.0,716.53,539.15
2018,7,22,14,30,873.0,99.0,2.4,23.6,823.0,683.65,515.98
2018,7,22,14,45,865.0,97.0,2.45,23.45,789.0,645.96,489.04
2018,7,22,15,0,857.0,95.0,2.5,23.3,755.0,606.03,459.78
2018,7,22,15,15,845.5,93.0,2.5,23.3,715.5,562.12,426.35
2018,7,22,15,30,834.0,91.0,2.5,23.3,676.0,516.69,390.9
2018,7,22,15,45,820.0,89.0,2.5,22.75,632.5,468.81,353.38
2018,7,22,16,0,806.0,87.0,2.5,22.2,589.0,420.14,314.0
2018,7,22,16,15,788.0,83.5,2.5,21.8,542.0,367.16,270.02
2018,7,22,16,30,770.0,80.0,2.5,21.4,495.0,314.69,225.38
2018,7,22,16,45,746.0,77.0,2.5,21.0,446.5,261.57,179.86
2018,7,22,17,0,722.0,74.0,2.5,20.6,398.0,209.87,135.97
2018,7,22,17,15,689.0,70.0,2.5,20.05,348.0,157.73,94.56
2018,7,22,17,30,656.0,66.0,2.5,19.5,298.0,108.62,61.15
2018,7,22,17,45,609.5,60.5,2.45,18.95,249.0,57.28,36.95
2018,7,22,18,0,563.0,55.0,2.4,18.4,200.0,44.94,34.0
2018,7,22,18,15,494.5,48.5,2.35,17.9,155.0,39.66,29.24
2018,7,22,18,30,426.0,42.0,2.3,17.4,110.0,34.44,24.33
2018,7,22,18,45,323.0,33.0,2.2,16.9,74.0,27.07,17.18
2018,7,22,19,0,220.0,24.0,2.1,16.4,38.0,19.8,4.86
2018,7,22,19,15,116.5,13.0,2.05,16.1,20.0,10.23,0.0
2018,7,22,19,30,13.0,2.0,2.0,15.8,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,1.95,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,1.5,12.85,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,1.5,12.9,2.0,0.0,0.0
2018,7,23,5,15,136.5,12.5,1.5,13.25,20.5,9.83,0.0
2018,7,23,5,30,256.0,22.0,1.5,13.6,39.0,18.17,3.99
2018,7,23,5,45,362.0,30.5,1.5,13.95,76.5,25.19,15.84
2018,7,23,6,0,468.0,39.0,1.5,14.3,114.0,32.32,22.84
2018,7,23,6,15,536.0,45.5,1.5,14.8,160.5,37.7,27.93
2018,7,23,6,30,604.0,52.0,1.5,15.3,207.0,43.14,32.89
2018,7,23,6,45,649.5,56.0,1.45,15.8,256.5,59.68,38.47
2018,7,23,7,0,695.0,60.0,1.4,16.3,306.0,108.18,59.92
2018,7,23,7,15,727.0,64.0,1.4,16.8,357.0,159.46,95.45
2018,7,23,7,30,759.0,68.0,1.4,17.3,408.0,213.61,139.06
2018,7,23,7,45,782.5,70.5,1.4,17.85,457.5,266.85,184.58
2018,7,23,8,0,806.0,73.0,1.4,18.4,507.0,323.24,232.88
2018,7,23,8,15,824.0,75.0,1.45,19.0,554.5,375.67,277.56
2018,7,23,8,30,842.0,77.0,1.5,19.6,602.0,428.18,321.14
2018,7,23,8,45,855.5,79.0,1.5,20.2,646.0,478.37,361.48
2018,7,23,9,0,869.0,81.0,1.5,20.8,690.0,527.66,399.74
2018,7,23,9,15,880.0,82.5,1.55,21.25,730.0,573.93,435.01
2018,7,23,9,30,891.0,84.0,1.6,21.7,770.0,618.57,468.06
2018,7,23,9,45,899.5,85.5,1.65,22.15,805.0,659.72,497.74
2018,7,23,10,0,908.0,87.0,1.7,22.6,840.0,698.58,525.06
2018,7,23,10,15,912.5,89.0,1.75,22.95,868.0,732.55,548.59
2018,7,23,10,30,917.0,91.0,1.8,23.3,896.0,763.59,569.54
2018,7,23,10,45,919.5,93.0,1.85,23.6,917.5,790.01,586.27
2018,7,23,11,0,922.0,95.0,1.9,23.9,939.0,813.14,600.77
2018,7,23,11,15,923.5,96.5,1.95,24.0,953.5,831.62,612.67
2018,7,23,11,30,925.0,98.0,2.0,24.1,968.0,846.62,622.33
2018,7,23,11,45,924.5,99.5,2.05,24.2,975.0,856.43,628.65
2018,7,23,12,0,924.0,101.0,2.1,24.3,982.0,862.66,632.73
2018,7,23,12,15,922.5,102.0,2.2,24.25,981.5,864.06,634.55
2018,7,23,12,30,921.0,103.0,2.3,24.2,981.0,861.91,634.12
2018,7,23,12,45,916.5,104.5,2.35,24.2,972.5,854.19,629.55
2018,7,23,13,0,912.0,106.0,2.4,24.2,964.0,843.0,622.78
2018,7,23,13,15,910.0,105.0,2.5,24.15,949.5,828.26,614.16
2018,7,23,13,30,908.0,104.0,2.6,24.1,935.0,810.09,603.22
2018,7,23,13,45,904.0,103.0,2.65,24.05,913.5,787.04,588.59
2018,7,23,14,0,900.0,102.0,2.7,24.0,892.0,760.81,571.52
2018,7,23,14,15,893.5,101.0,2.75,23.85,863.5,729.75,550.17
2018,7,23,14,30,887.0,100.0,2.8,23.7,835.0,695.93,526.43
2018,7,23,14,45,878.5,98.5,2.8,23.55,800.5,657.81,498.85
2018,7,23,15,0,870.0,97.0,2.8,23.4,766.0,617.44,468.98
2018,7,23,15,15,858.5,95.0,2.8,23.4,726.0,572.91,435.04
2018,7,23,15,30,847.0,93.0,2.8,23.4,686.0,526.83,399.05
2018,7,23,15,45,823.5,94.0,2.8,22.75,639.5,476.36,359.73
2018,7,23,16,0,800.0,95.0,2.8,22.1,593.0,426.0,319.27
2018,7,23,16,15,754.5,98.5,2.8,21.65,538.0,369.37,273.02
2018,7,23,16,30,709.0,102.0,2.8,21.2,483.0,313.1,226.35
2018,7,23,16,45,540.0,106.0,2.75,20.7,379.5,230.61,162.93
2018,7,23,17,0,371.0,110.0,2.7,20.2,276.0,162.71,112.81
2018,7,23,17,15,289.5,86.0,2.65,19.65,205.5,108.28,71.71
2018,7,23,17,30,208.0,62.0,2.6,19.1,135.0,63.74,40.23
2018,7,23,17,45,233.0,59.5,2.55,18.55,129.0,47.24,31.88
2018,7,23,18,0,258.0,57.0,2.5,18.0,123.0,42.19,31.64
2018,7,23,18,15,189.5,44.0,2.4,17.5,86.5,32.72,23.19
2018,7,23,18,30,121.0,31.0,2.3,17.0,50.0,23.16,14.55
2018,7,23,18,45,73.5,21.0,2.25,16.45,31.5,16.28,8.07
2018,7,23,19,0,26.0,11.0,2.2,15.9,13.0,8.6,0.0
2018,7,23,19,15,17.0,6.0,2.15,15.7,7.0,4.72,0.0
2018,7,23,19,30,8.0,1.0,2.1,15.5,1.0,0.0,0.0
2018,7,23,19,45,4.0,0.5,2.05,15.25,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,24,4,45,3.0,0.5,1.6,13.3,0.5,0.0,0.0
2018,7,24,5,0,6.0,1.0,1.6,13.4,1.0,0.0,0.0
2018,7,24,5,15,92.0,12.0,1.6,13.7,17.5,9.44,0.0
2018,7,24,5,30,178.0,23.0,1.6,14.0,34.0,17.54,2.62
2018,7,24,5,45,292.0,33.5,1.65,14.25,71.0,27.38,17.6
2018,7,24,6,0,406.0,44.0,1.7,14.5,108.0,35.96,25.97
2018,7,24,6,15,492.0,50.0,1.7,14.95,155.5,40.82,30.65
2018,7,24,6,30,578.0,56.0,1.7,15.4,203.0,45.87,35.28
2018,7,24,6,45,627.5,60.5,1.7,15.85,253.0,59.57,38.05
2018,7,24,7,0,677.0,65.0,1.7,16.3,303.0,111.63,63.29
2018,7,24,7,15,711.5,68.5,1.75,16.8,354.0,161.97,98.27
2018,7,24,7,30,746.0,72.0,1.8,17.3,405.0,215.49,141.44
2018,7,24,7,45,772.5,74.0,1.8,17.8,455.0,268.5,186.83
2018,7,24,8,0,799.0,76.0,1.8,18.3,505.0,323.14,233.91
2018,7,24,8,15,818.0,78.5,1.85,18.8,553.0,377.87,280.64
2018,7,24,8,30,837.0,81.0,1.9,19.3,601.0,431.05,325.02
2018,7,24,8,45,851.5,83.0,1.95,19.8,645.5,481.59,366.17
2018,7,24,9,0,866.0,85.0,2.0,20.3,690.0,531.32,405.41
2018,7,24,9,15,874.5,88.0,2.05,20.65,729.5,577.48,441.07
2018,7,24,9,30,883.0,91.0,2.1,21.0,769.0,621.8,474.36
2018,7,24,9,45,888.5,93.5,2.15,21.4,802.5,661.69,503.51
2018,7,24,10,0,894.0,96.0,2.2,21.8,836.0,699.08,530.18
2018,7,24,10,15,901.0,97.0,2.25,22.0,865.0,733.54,554.66
2018,7,24,10,30,908.0,98.0,2.3,22.2,894.0,765.24,576.81
2018,7,24,10,45,913.0,99.0,2.35,22.45,916.5,792.49,594.44
2018,7,24,11,0,918.0,100.0,2.4,22.7,939.0,816.57,609.87
2018,7,24,11,15,921.5,100.0,2.45,22.75,954.0,835.3,622.16
2018,7,24,11,30,925.0,100.0,2.5,22.8,969.0,850.6,632.24
2018,7,24,11,45,926.5,100.0,2.55,22.85,976.5,860.77,638.95
2018,7,24,12,0,928.0,100.0,2.6,22.9,984.0,867.39,643.41
2018,7,24,12,15,927.0,101.0,2.6,22.85,984.0,869.22,644.66
2018,7,24,12,30,926.0,102.0,2.6,22.8,984.0,867.48,643.65
2018,7,24,12,45,923.0,103.0,2.65,22.75,976.0,860.52,639.62
2018,7,24,13,0,920.0,104.0,2.7,22.7,968.0,850.05,633.33
2018,7,24,13,15,918.0,103.0,2.7,22.65,953.5,835.16,623.79
2018,7,24,13,30,916.0,102.0,2.7,22.6,939.0,816.82,611.96
2018,7,24,13,45,912.5,100.5,2.7,22.5,917.5,793.5,596.87
2018,7,24,14,0,909.0,99.0,2.7,22.4,896.0,766.93,579.52
2018,7,24,14,15,904.0,97.5,2.7,22.3,868.0,736.19,557.95
2018,7,24,14,30,899.0,96.0,2.7,22.2,840.0,702.56,533.93
2018,7,24,14,45,891.5,94.0,2.7,22.05,805.5,664.15,506.09
2018,7,24,15,0,884.0,92.0,2.7,21.9,771.0,623.38,475.86
2018,7,24,15,15,873.0,90.5,2.7,21.9,731.0,578.94,441.85
2018,7,24,15,30,862.0,89.0,2.7,21.9,691.0,532.85,405.7
2018,7,24,15,45,849.0,86.0,2.7,21.4,646.5,483.12,366.52
2018,7,24,16,0,836.0,83.0,2.7,20.9,602.0,432.44,325.29
2018,7,24,16,15,819.5,80.5,2.65,20.55,555.0,380.21,281.36
2018,7,24,16,30,803.0,78.0,2.6,20.2,508.0,326.22,235.03
2018,7,24,16,45,780.0,74.5,2.6,19.85,458.0,270.95,187.33
2018,7,24,17,0,757.0,71.0,2.6,19.5,408.0,216.94,141.06
2018,7,24,17,15,725.0,67.0,2.55,19.0,357.0,162.74,97.46
2018,7,24,17,30,693.0,63.0,2.5,18.5,306.0,111.41,61.9
2018,7,24,17,45,647.5,58.5,2.45,18.0,256.0,62.47,39.88
2018,7,24,18,0,602.0,54.0,2.4,17.5,206.0,44.63,33.85
2018,7,24,18,15,533.0,47.5,2.3,17.05,159.5,39.25,28.96
2018,7,24,18,30,464.0,41.0,2.2,16.6,113.0,33.93,23.93
2018,7,24,18,45,348.0,31.5,2.15,16.15,74.5,25.99,16.19
2018,7,24,19,0,232.0,22.0,2.1,15.7,36.0,18.17,1.91
2018,7,24,19,15,116.0,11.0,2.05,15.5,18.0,8.65,0.0
2018,7,24,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,25,5,15,134.5,10.5,1.6,13.2,18.5,8.26,0.0
2018,7,25,5,30,269.0,21.0,1.6,13.6,37.0,17.41,1.34
2018,7,25,5,45,389.5,28.5,1.55,14.05,76.0,23.7,14.42
2018,7,25,6,0,510.0,36.0,1.5,14.5,115.0,32.82,23.2
2018,7,25,6,15,577.0,41.0,1.5,15.05,162.0,37.5,27.69
2018,7,25,6,30,644.0,46.0,1.5,15.6,209.0,42.29,32.07
2018,7,25,6,45,688.0,50.0,1.5,16.15,259.5,57.66,35.1
2018,7,25,7,0,732.0,54.0,1.5,16.7,310.0,108.48,58.27
2018,7,25,7,15,762.5,57.5,1.6,17.3,361.5,161.42,95.36
2018,7,25,7,30,793.0,61.0,1.7,17.9,413.0,220.01,142.92
2018,7,25,7,45,815.0,63.5,1.75,18.45,463.5,274.35,189.7
2018,7,25,8,0,837.0,66.0,1.8,19.0,514.0,329.7,237.62
2018,7,25,8,15,853.5,68.5,1.85,19.5,562.0,383.77,284.0
2018,7,25,8,30,870.0,71.0,1.9,20.0,610.0,437.73,329.06
2018,7,25,8,45,882.5,73.0,1.9,20.5,654.5,488.96,370.56
2018,7,25,9,0,895.0,75.0,1.9,21.0,699.0,539.13,409.85
2018,7,25,9,15,901.5,78.5,1.95,21.4,738.5,585.98,445.76
2018,7,25,9,30,908.0,82.0,2.0,21.8,778.0,630.74,479.09
2018,7,25,9,45,912.0,85.5,2.05,22.2,812.0,671.6,508.72
2018,7,25,10,0,916.0,89.0,2.1,22.6,846.0,709.78,535.72
2018,7,25,10,15,922.0,90.0,2.15,22.9,875.0,744.29,559.84
2018,7,25,10,30,928.0,91.0,2.2,23.2,904.0,775.92,581.19
2018,7,25,10,45,931.5,92.5,2.3,23.5,926.0,803.04,598.8
2018,7,25,11,0,935.0,94.0,2.4,23.8,948.0,826.85,614.17
2018,7,25,11,15,937.0,96.0,2.45,23.9,963.5,846.49,626.87
2018,7,25,11,30,939.0,98.0,2.5,24.0,979.0,862.59,637.27
2018,7,25,11,45,939.5,98.5,2.55,24.15,986.0,872.53,643.52
2018,7,25,12,0,940.0,99.0,2.6,24.3,993.0,878.85,647.5
2018,7,25,12,15,940.5,98.5,2.65,24.25,993.0,880.66,649.1
2018,7,25,12,30,941.0,98.0,2.7,24.2,993.0,878.83,648.41
2018,7,25,12,45,940.0,98.0,2.75,24.2,986.0,872.54,644.74
2018,7,25,13,0,939.0,98.0,2.8,24.2,979.0,862.64,638.75
2018,7,25,13,15,929.5,102.0,2.85,24.05,962.5,845.81,628.53
2018,7,25,13,30,920.0,106.0,2.9,23.9,946.0,825.7,616.14
2018,7,25,13,45,922.5,101.0,2.9,23.75,926.0,803.79,602.21
2018,7,25,14,0,925.0,96.0,2.9,23.6,906.0,778.28,585.78
2018,7,25,14,15,887.5,110.0,2.95,23.25,866.0,737.47,557.76
2018,7,25,14,30,850.0,124.0,3.0,22.9,826.0,695.34,528.12
2018,7,25,14,45,862.0,112.0,3.0,22.6,798.0,662.77,505.03
2018,7,25,15,0,874.0,100.0,3.0,22.3,770.0,626.27,478.34
2018,7,25,15,15,855.5,101.0,3.0,22.3,727.5,580.06,442.96
2018,7,25,15,30,837.0,102.0,3.0,22.3,685.0,532.84,405.99
2018,7,25,15,45,762.5,117.5,2.95,21.45,622.0,472.31,359.42
2018,7,25,16,0,688.0,133.0,2.9,20.6,559.0,412.96,312.94
2018,7,25,16,15,595.0,144.0,2.85,20.05,491.0,349.07,262.35
2018,7,25,16,30,502.0,155.0,2.8,19.5,423.0,288.89,214.58
2018,7,25,16,45,575.5,124.5,2.8,18.9,402.5,256.95,184.17
2018,7,25,17,0,649.0,94.0,2.8,18.3,382.0,211.76,142.16
2018,7,25,17,15,587.5,88.5,2.7,17.8,324.0,157.45,99.63
2018,7,25,17,30,526.0,83.0,2.6,17.3,266.0,109.65,66.79
2018,7,25,17,45,460.0,73.5,2.55,16.85,214.5,65.53,44.32
2018,7,25,18,0,394.0,64.0,2.5,16.4,163.0,50.03,38.77
2018,7,25,18,15,307.0,53.5,2.4,16.05,120.0,40.34,30.03
2018,7,25,18,30,220.0,43.0,2.3,15.7,77.0,32.32,22.59
2018,7,25,18,45,160.0,31.5,2.25,15.35,51.5,23.76,14.3
2018,7,25,19,0,100.0,20.0,2.2,15.0,26.0,15.14,0.0
2018,7,25,19,15,50.0,10.0,2.15,14.75,13.0,7.87,0.0
2018,7,25,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,26,5,15,97.0,11.0,1.7,13.3,16.5,8.65,0.0
2018,7,26,5,30,194.0,22.0,1.7,13.7,33.0,18.12,0.08
2018,7,26,5,45,310.0,32.0,1.65,14.05,70.0,26.28,16.5
2018,7,26,6,0,426.0,42.0,1.6,14.4,107.0,34.52,24.67
2018,7,26,6,15,434.0,53.0,1.6,14.95,141.0,42.74,32.31
2018,7,26,6,30,442.0,64.0,1.6,15.5,175.0,50.56,39.41
2018,7,26,6,45,420.5,81.5,1.6,16.0,206.5,68.89,47.45
2018,7,26,7,0,399.0,99.0,1.6,16.5,238.0,108.44,70.7
2018,7,26,7,15,513.5,98.5,1.6,16.95,307.0,155.22,101.34
2018,7,26,7,30,628.0,98.0,1.6,17.4,376.0,211.68,143.27
2018,7,26,7,45,709.5,90.0,1.55,17.85,440.0,268.17,188.8
2018,7,26,8,0,791.0,82.0,1.5,18.3,504.0,328.71,238.43
2018,7,26,8,15,810.5,85.0,1.5,18.75,552.5,382.82,284.28
2018,7,26,8,30,830.0,88.0,1.5,19.2,601.0,437.29,329.17
2018,7,26,8,45,845.0,90.0,1.5,19.7,646.0,487.96,369.8
2018,7,26,9,0,860.0,92.0,1.5,20.2,691.0,537.86,408.49
2018,7,26,9,15,870.5,95.5,1.55,20.7,732.0,585.49,444.5
2018,7,26,9,30,881.0,99.0,1.6,21.2,773.0,631.45,478.21
2018,7,26,9,45,888.0,101.0,1.65,21.65,807.5,671.92,507.25
2018,7,26,10,0,895.0,103.0,1.7,22.1,842.0,710.0,533.91
2018,7,26,10,15,902.5,104.5,1.75,22.45,872.0,745.4,558.35
2018,7,26,10,30,910.0,106.0,1.8,22.8,902.0,778.06,580.45
2018,7,26,10,45,915.0,107.0,1.85,23.15,924.5,805.45,597.67
2018,7,26,11,0,920.0,108.0,1.9,23.5,947.0,829.65,612.71
2018,7,26,11,15,923.0,109.0,2.0,23.6,962.5,848.93,625.54
2018,7,26,11,30,926.0,110.0,2.1,23.7,978.0,864.76,636.17
2018,7,26,11,45,928.0,110.0,2.15,23.8,986.0,875.39,643.01
2018,7,26,12,0,930.0,110.0,2.2,23.9,994.0,882.45,647.62
2018,7,26,12,15,928.0,111.5,2.3,23.8,993.5,883.87,649.57
2018,7,26,12,30,926.0,113.0,2.4,23.7,993.0,881.7,649.26
2018,7,26,12,45,870.5,144.0,2.45,23.6,966.0,855.92,632.89
2018,7,26,13,0,815.0,175.0,2.5,23.5,939.0,841.63,624.38
2018,7,26,13,15,862.5,145.0,2.55,23.25,942.0,830.18,618.08
2018,7,26,13,30,910.0,115.0,2.6,23.0,945.0,827.87,618.0
2018,7,26,13,45,905.0,113.5,2.65,22.75,922.0,803.49,602.84
2018,7,26,14,0,900.0,112.0,2.7,22.5,899.0,775.94,585.35
2018,7,26,14,15,893.0,111.0,2.75,22.15,870.0,744.38,564.11
2018,7,26,14,30,886.0,110.0,2.8,21.8,841.0,710.06,540.42
2018,7,26,14,45,877.0,108.0,2.8,21.45,805.5,671.02,512.54
2018,7,26,15,0,868.0,106.0,2.8,21.1,770.0,629.75,482.33
2018,7,26,15,15,856.0,104.0,2.8,21.1,729.5,584.77,447.94
2018,7,26,15,30,844.0,102.0,2.8,21.1,689.0,538.25,411.49
2018,7,26,15,45,830.0,98.5,2.75,20.25,644.0,489.32,373.3
2018,7,26,16,0,816.0,95.0,2.7,19.4,599.0,437.66,331.71
2018,7,26,16,15,798.5,91.5,2.7,18.85,551.0,384.19,287.13
2018,7,26,16,30,781.0,88.0,2.7,18.3,503.0,330.84,241.45
2018,7,26,16,45,756.5,83.5,2.65,17.75,452.5,275.2,193.43
2018,7,26,17,0,732.0,79.0,2.6,17.2,402.0,221.05,146.91
2018,7,26,17,15,698.5,74.0,2.55,16.7,350.5,166.92,102.94
2018,7,26,17,30,665.0,69.0,2.5,16.2,299.0,112.18,63.73
2018,7,26,17,45,618.5,63.0,2.45,15.65,249.0,63.03,39.88
2018,7,26,18,0,572.0,57.0,2.4,15.1,199.0,46.61,35.93
2018,7,26,18,15,501.5,49.5,2.35,14.75,153.0,40.57,30.4
2018,7,26,18,30,431.0,42.0,2.3,14.4,107.0,34.57,24.67
2018,7,26,18,45,317.5,31.5,2.2,14.1,69.5,25.91,16.1
2018,7,26,19,0,204.0,21.0,2.1,13.8,32.0,17.31,0.0
2018,7,26,19,15,102.0,10.5,2.05,13.65,16.0,8.26,0.0
2018,7,26,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,27,5,15,101.5,10.5,2.15,12.55,16.0,8.26,0.0
2018,7,27,5,30,203.0,21.0,2.2,12.9,32.0,17.31,0.0
2018,7,27,5,45,316.5,31.5,2.2,13.2,69.5,25.92,16.15
2018,7,27,6,0,430.0,42.0,2.2,13.5,107.0,34.58,24.77
2018,7,27,6,15,463.0,52.0,2.2,13.9,146.0,42.22,31.98
2018,7,27,6,30,496.0,62.0,2.2,14.3,185.0,49.63,38.76
2018,7,27,6,45,513.5,74.5,2.2,14.7,228.0,69.4,46.43
2018,7,27,7,0,531.0,87.0,2.2,15.1,271.0,114.94,71.38
2018,7,27,7,15,612.0,88.0,2.2,15.5,332.5,162.74,103.89
2018,7,27,7,30,693.0,89.0,2.2,15.9,394.0,219.2,147.94
2018,7,27,7,45,733.0,90.0,2.2,16.25,448.0,275.76,195.95
2018,7,27,8,0,773.0,91.0,2.2,16.6,502.0,332.24,244.37
2018,7,27,8,15,791.5,95.5,2.25,17.0,550.5,386.53,291.05
2018,7,27,8,30,810.0,100.0,2.3,17.4,599.0,441.08,336.77
2018,7,27,8,45,824.0,103.5,2.3,17.75,644.0,492.57,378.87
2018,7,27,9,0,838.0,107.0,2.3,18.1,689.0,543.31,419.06
2018,7,27,9,15,854.0,107.0,2.35,18.45,730.5,587.97,453.88
2018,7,27,9,30,870.0,107.0,2.4,18.8,772.0,633.69,488.49
2018,7,27,9,45,884.0,106.5,2.45,19.15,809.0,676.2,519.9
2018,7,27,10,0,898.0,106.0,2.5,19.5,846.0,716.81,549.24
2018,7,27,10,15,905.0,107.5,2.55,19.75,875.5,752.01,574.3
2018,7,27,10,30,912.0,109.0,2.6,20.0,905.0,784.42,596.97
2018,7,27,10,45,917.0,110.0,2.6,20.2,928.0,811.9,614.66
2018,7,27,11,0,922.0,111.0,2.6,20.4,951.0,836.18,630.1
2018,7,27,11,15,924.5,112.0,2.65,20.45,966.0,855.13,642.62
2018,7,27,11,30,927.0,113.0,2.7,20.5,981.0,870.59,652.86
2018,7,27,11,45,928.5,113.5,2.7,20.6,989.0,881.25,659.45
2018,7,27,12,0,930.0,114.0,2.7,20.7,997.0,888.34,663.74
2018,7,27,12,15,933.0,112.5,2.75,20.65,998.0,891.39,666.19
2018,7,27,12,30,936.0,111.0,2.8,20.6,999.0,890.81,666.32
2018,7,27,12,45,939.0,108.0,2.8,20.55,993.0,885.28,662.87
2018,7,27,13,0,942.0,105.0,2.8,20.5,987.0,876.04,657.03
2018,7,27,13,15,940.5,103.5,2.85,20.4,972.0,860.73,647.63
2018,7,27,13,30,939.0,102.0,2.9,20.3,957.0,841.84,635.84
2018,7,27,13,45,936.0,100.5,2.9,20.2,935.0,818.28,620.52
2018,7,27,14,0,933.0,99.0,2.9,20.1,913.0,791.36,602.85
2018,7,27,14,15,927.5,98.0,2.9,19.95,884.5,759.85,581.09
2018,7,27,14,30,922.0,97.0,2.9,19.8,856.0,725.39,556.45
2018,7,27,14,45,916.0,94.0,2.85,19.65,821.0,686.05,527.57
2018,7,27,15,0,910.0,91.0,2.8,19.5,786.0,644.16,496.17
2018,7,27,15,15,899.0,89.5,2.8,19.5,745.0,598.4,461.01
2018,7,27,15,30,888.0,88.0,2.8,19.5,704.0,550.93,423.59
2018,7,27,15,45,875.0,85.5,2.8,19.0,659.0,500.16,383.34
2018,7,27,16,0,862.0,83.0,2.8,18.5,614.0,448.37,340.93
2018,7,27,16,15,844.0,80.5,2.75,18.05,565.0,393.94,295.04
2018,7,27,16,30,826.0,78.0,2.7,17.6,516.0,338.04,246.83
2018,7,27,16,45,800.5,75.5,2.7,17.15,464.5,281.38,197.54
2018,7,27,17,0,775.0,73.0,2.7,16.7,413.0,226.2,149.78
2018,7,27,17,15,739.0,69.0,2.65,16.15,360.0,169.98,103.91
2018,7,27,17,30,703.0,65.0,2.6,15.6,307.0,117.1,66.36
2018,7,27,17,45,652.0,60.5,2.6,15.05,255.5,63.09,39.0
2018,7,27,18,0,601.0,56.0,2.6,14.5,204.0,46.17,35.63
2018,7,27,18,15,524.0,49.0,2.6,14.1,156.5,40.39,30.3
2018,7,27,18,30,447.0,42.0,2.6,13.7,109.0,34.71,24.82
2018,7,27,18,45,323.0,31.5,2.6,13.35,70.5,25.97,16.07
2018,7,27,19,0,199.0,21.0,2.6,13.0,32.0,17.34,0.0
2018,7,27,19,15,99.5,10.5,2.55,12.8,16.0,8.26,0.0
2018,7,27,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,28,5,15,54.5,10.0,1.95,12.05,13.0,7.87,0.0
2018,7,28,5,30,109.0,20.0,2.0,12.4,26.0,15.15,0.0
2018,7,28,5,45,195.5,36.0,2.0,12.75,60.0,27.12,17.07
2018,7,28,6,0,282.0,52.0,2.0,13.1,94.0,39.02,28.68
2018,7,28,6,15,336.5,66.5,1.95,13.45,135.5,49.53,38.5
2018,7,28,6,30,391.0,81.0,1.9,13.8,177.0,59.85,47.93
2018,7,28,6,45,442.5,92.0,1.85,14.2,225.0,78.13,54.51
2018,7,28,7,0,494.0,103.0,1.8,14.6,273.0,121.53,78.27
2018,7,28,7,15,546.5,110.5,1.8,14.95,327.0,171.62,114.25
2018,7,28,7,30,599.0,118.0,1.8,15.3,381.0,223.96,155.86
2018,7,28,7,45,628.5,125.5,1.75,15.7,431.5,275.43,199.33
2018,7,28,8,0,658.0,133.0,1.7,16.1,482.0,329.23,244.8
2018,7,28,8,15,680.5,139.5,1.7,16.6,530.0,381.58,288.62
2018,7,28,8,30,703.0,146.0,1.7,17.1,578.0,434.87,332.06
2018,7,28,8,45,720.0,151.0,1.7,17.6,622.5,484.9,371.86
2018,7,28,9,0,737.0,156.0,1.7,18.1,667.0,534.7,410.25
2018,7,28,9,15,737.5,167.0,1.7,18.55,704.0,579.75,443.97
2018,7,28,9,30,738.0,178.0,1.7,19.0,741.0,622.68,475.11
2018,7,28,9,45,731.0,192.0,1.7,19.4,771.5,661.04,502.08
2018,7,28,10,0,724.0,206.0,1.7,19.8,802.0,696.41,526.24
2018,7,28,10,15,733.5,209.0,1.75,20.15,831.0,731.24,550.26
2018,7,28,10,30,743.0,212.0,1.8,20.5,860.0,763.89,572.37
2018,7,28,10,45,749.5,214.5,1.85,20.85,882.5,791.42,590.66
2018,7,28,11,0,756.0,217.0,1.9,21.2,905.0,816.26,606.93
2018,7,28,11,15,760.0,219.0,1.95,21.35,920.0,835.79,619.95
2018,7,28,11,30,764.0,221.0,2.0,21.5,935.0,852.28,630.89
2018,7,28,11,45,766.0,221.5,2.05,21.65,942.5,862.62,637.73
2018,7,28,12,0,768.0,222.0,2.1,21.8,950.0,869.72,642.44
2018,7,28,12,15,788.5,209.0,2.15,21.85,956.5,867.39,641.93
2018,7,28,12,30,809.0,196.0,2.2,21.9,963.0,872.37,646.08
2018,7,28,12,45,834.5,179.0,2.25,21.95,964.5,874.38,647.85
2018,7,28,13,0,860.0,162.0,2.3,22.0,966.0,872.17,646.92
2018,7,28,13,15,857.5,161.0,2.35,21.9,951.5,857.04,637.79
2018,7,28,13,30,855.0,160.0,2.4,21.8,937.0,838.55,626.41
2018,7,28,13,45,851.0,157.0,2.45,21.7,914.5,813.87,610.27
2018,7,28,14,0,847.0,154.0,2.5,21.6,892.0,786.1,591.77
2018,7,28,14,15,841.0,151.0,2.55,21.4,863.0,753.93,570.06
2018,7,28,14,30,835.0,148.0,2.6,21.2,834.0,719.07,546.0
2018,7,28,14,45,827.0,144.0,2.6,20.95,799.0,679.53,517.89
2018,7,28,15,0,819.0,140.0,2.6,20.7,764.0,637.81,487.53
2018,7,28,15,15,805.5,137.0,2.6,20.7,723.0,591.86,452.82
2018,7,28,15,30,792.0,134.0,2.6,20.7,682.0,544.65,416.27
2018,7,28,15,45,778.5,128.0,2.6,20.1,637.0,493.91,376.98
2018,7,28,16,0,765.0,122.0,2.6,19.5,592.0,442.46,335.83
2018,7,28,16,15,750.0,116.0,2.6,19.05,545.0,388.15,291.0
2018,7,28,16,30,735.0,110.0,2.6,18.6,498.0,335.17,245.99
2018,7,28,16,45,710.0,103.0,2.55,18.2,446.5,278.97,197.91
2018,7,28,17,0,685.0,96.0,2.5,17.8,395.0,224.46,151.42
2018,7,28,17,15,648.5,89.5,2.45,17.25,343.5,170.55,107.87
2018,7,28,17,30,612.0,83.0,2.4,16.7,292.0,120.22,71.95
2018,7,28,17,45,561.0,75.0,2.35,16.15,242.0,72.12,47.27
2018,7,28,18,0,510.0,67.0,2.3,15.6,192.0,53.72,42.13
2018,7,28,18,15,434.5,57.0,2.25,15.15,146.0,46.05,35.13
2018,7,28,18,30,359.0,47.0,2.2,14.7,100.0,38.32,27.83
2018,7,28,18,45,251.5,34.0,2.15,14.25,64.0,25.92,15.82
2018,7,28,19,0,144.0,21.0,2.1,13.8,28.0,15.95,0.0
2018,7,28,19,15,72.0,10.5,2.1,13.6,14.0,8.26,0.0
2018,7,28,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,29,5,15,87.5,10.0,1.7,12.55,14.5,7.87,0.0
2018,7,29,5,30,175.0,20.0,1.7,12.8,29.0,16.46,0.0
2018,7,29,5,45,239.0,31.5,1.75,13.05,58.0,24.08,14.38
2018,7,29,6,0,303.0,43.0,1.8,13.3,87.0,32.83,23.21
2018,7,29,6,15,281.5,61.0,1.8,13.7,115.0,45.29,34.7
2018,7,29,6,30,260.0,79.0,1.8,14.1,143.0,57.15,45.46
2018,7,29,6,45,269.0,97.0,1.8,14.45,176.5,77.28,56.11
2018,7,29,7,0,278.0,115.0,1.8,14.8,210.0,110.34,77.14
2018,7,29,7,15,249.5,144.0,1.8,15.2,240.0,146.52,106.59
2018,7,29,7,30,221.0,173.0,1.8,15.6,270.0,179.77,135.24
2018,7,29,7,45,276.5,188.5,1.8,16.0,324.5,222.65,168.87
2018,7,29,8,0,332.0,204.0,1.8,16.4,379.0,271.4,207.6
2018,7,29,8,15,401.0,206.0,1.8,16.8,437.5,325.67,250.44
2018,7,29,8,30,470.0,208.0,1.8,17.2,496.0,381.84,294.54
2018,7,29,8,45,403.5,248.5,1.8,17.55,509.0,408.93,316.6
2018,7,29,9,0,337.0,289.0,1.8,17.9,522.0,421.85,326.81
2018,7,29,9,15,497.0,243.0,1.8,18.25,609.5,502.86,388.35
2018,7,29,9,30,657.0,197.0,1.8,18.6,697.0,591.15,453.96
2018,7,29,9,45,696.0,188.5,1.8,18.9,740.5,637.35,487.21
2018,7,29,10,0,735.0,180.0,1.8,19.2,784.0,683.66,520.2
2018,7,29,10,15,785.0,164.0,1.85,19.45,829.5,727.17,551.39
2018,7,29,10,30,835.0,148.0,1.9,19.7,875.0,774.2,584.47
2018,7,29,10,45,813.0,164.5,1.95,19.95,887.0,793.42,596.77
2018,7,29,11,0,791.0,181.0,2.0,20.2,899.0,808.17,606.09
2018,7,29,11,15,669.5,243.5,2.05,20.3,858.5,785.78,588.17
2018,7,29,11,30,548.0,306.0,2.1,20.4,818.0,747.08,559.33
2018,7,29,11,45,423.5,375.5,2.15,20.45,773.0,708.15,529.88
2018,7,29,12,0,299.0,445.0,2.2,20.5,728.0,654.71,490.01
2018,7,29,12,15,329.0,436.0,2.2,20.35,747.5,673.09,504.23
2018,7,29,12,30,359.0,427.0,2.2,20.2,767.0,689.67,516.63
2018,7,29,12,45,359.5,421.5,2.25,20.05,759.5,682.5,512.22
2018,7,29,13,0,360.0,416.0,2.3,19.9,752.0,673.49,506.69
2018,7,29,13,15,367.5,406.5,2.35,19.65,744.5,664.94,501.85
2018,7,29,13,30,375.0,397.0,2.4,19.4,737.0,654.45,495.58
2018,7,29,13,45,374.5,387.0,2.4,19.15,719.5,635.38,482.79
2018,7,29,14,0,374.0,377.0,2.4,18.9,702.0,614.75,468.81
2018,7,29,14,15,422.5,341.5,2.4,18.8,697.0,616.45,471.32
2018,7,29,14,30,471.0,306.0,2.4,18.7,692.0,604.16,463.52
2018,7,29,14,45,598.0,238.5,2.45,18.55,707.0,614.75,473.31
2018,7,29,15,0,725.0,171.0,2.5,18.4,722.0,610.66,471.47
2018,7,29,15,15,711.5,164.5,2.5,18.4,681.0,564.64,436.33
2018,7,29,15,30,698.0,158.0,2.5,18.4,640.0,517.67,399.88
2018,7,29,15,45,728.5,135.0,2.55,18.05,608.0,477.03,367.76
2018,7,29,16,0,759.0,112.0,2.6,17.7,576.0,433.01,331.43
2018,7,29,16,15,722.5,110.0,2.6,17.3,522.5,374.22,282.99
2018,7,29,16,30,686.0,108.0,2.6,16.9,469.0,319.09,236.5
2018,7,29,16,45,636.5,106.5,2.6,16.5,414.5,263.47,189.55
2018,7,29,17,0,587.0,105.0,2.6,16.1,360.0,212.23,146.66
2018,7,29,17,15,582.0,88.5,2.55,15.7,314.0,160.73,103.41
2018,7,29,17,30,577.0,72.0,2.5,15.3,268.0,109.41,64.51
2018,7,29,17,45,414.0,51.5,2.5,14.85,180.0,50.42,30.97
2018,7,29,18,0,251.0,31.0,2.5,14.4,92.0,24.04,15.9
2018,7,29,18,15,289.0,37.0,2.45,14.1,91.0,29.16,20.32
2018,7,29,18,30,327.0,43.0,2.4,13.8,90.0,34.86,24.88
2018,7,29,18,45,217.5,30.5,2.3,13.55,56.5,23.26,13.51
2018,7,29,19,0,108.0,18.0,2.2,13.3,23.0,13.67,0.0
2018,7,29,19,15,54.0,9.0,2.15,13.2,11.5,7.08,0.0
2018,7,29,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,7,30,5,15,93.5,10.0,1.8,12.05,14.5,7.87,0.0
2018,7,30,5,30,187.0,20.0,1.8,12.5,29.0,16.53,0.0
2018,7,30,5,45,305.0,30.0,1.85,12.9,65.0,24.71,14.75
2018,7,30,6,0,423.0,40.0,1.9,13.3,101.0,32.98,23.3
2018,7,30,6,15,403.5,55.0,1.9,13.75,132.0,44.23,33.73
2018,7,30,6,30,384.0,70.0,1.9,14.2,163.0,52.37,41.19
2018,7,30,6,45,486.0,74.0,1.85,14.65,220.5,70.9,46.72
2018,7,30,7,0,588.0,78.0,1.8,15.1,278.0,116.48,69.87
2018,7,30,7,15,662.5,76.5,1.75,15.45,337.0,165.06,103.54
2018,7,30,7,30,737.0,75.0,1.7,15.8,396.0,224.21,150.5
2018,7,30,7,45,749.0,82.5,1.7,16.1,443.0,278.22,197.74
2018,7,30,8,0,761.0,90.0,1.7,16.4,490.0,332.39,245.08
2018,7,30,8,15,770.0,97.5,1.7,16.8,535.5,385.32,290.47
2018,7,30,8,30,779.0,105.0,1.7,17.2,581.0,437.6,334.0
2018,7,30,8,45,817.0,99.5,1.65,17.55,632.5,491.43,377.09
2018,7,30,9,0,855.0,94.0,1.6,17.9,684.0,544.76,418.54
2018,7,30,9,15,868.0,95.5,1.65,18.4,725.0,592.17,454.63
2018,7,30,9,30,881.0,97.0,1.7,18.9,766.0,638.12,488.61
2018,7,30,9,45,891.0,98.0,1.75,19.4,802.0,679.93,518.72
2018,7,30,10,0,901.0,99.0,1.8,19.9,838.0,719.54,546.55
2018,7,30,10,15,908.0,100.5,1.85,20.4,867.5,755.01,570.85
2018,7,30,10,30,915.0,102.0,1.9,20.9,897.0,787.68,592.23
2018,7,30,10,45,921.0,102.0,1.95,21.4,920.0,815.27,609.32
2018,7,30,11,0,927.0,102.0,2.0,21.9,943.0,839.69,624.23
2018,7,30,11,15,930.5,102.5,2.05,22.15,958.5,859.21,636.45
2018,7,30,11,30,934.0,103.0,2.1,22.4,974.0,875.25,646.43
2018,7,30,11,45,936.0,103.5,2.15,22.7,982.0,886.47,653.17
2018,7,30,12,0,938.0,104.0,2.2,23.0,990.0,894.07,657.64
2018,7,30,12,15,935.5,105.5,2.25,23.05,989.5,895.09,658.51
2018,7,30,12,30,933.0,107.0,2.3,23.1,989.0,892.44,657.12
2018,7,30,12,45,929.0,108.5,2.35,23.2,980.5,884.92,652.49
2018,7,30,13,0,925.0,110.0,2.4,23.3,972.0,873.83,645.6
2018,7,30,13,15,921.5,109.5,2.45,23.2,956.5,857.9,636.04
2018,7,30,13,30,918.0,109.0,2.5,23.1,941.0,838.52,624.21
2018,7,30,13,45,913.0,108.5,2.55,23.0,918.5,814.6,609.28
2018,7,30,14,0,908.0,108.0,2.6,22.9,896.0,787.49,592.11
2018,7,30,14,15,900.5,106.5,2.6,22.7,866.0,754.64,569.89
2018,7,30,14,30,893.0,105.0,2.6,22.5,836.0,719.03,545.0
2018,7,30,14,45,883.0,104.0,2.6,22.25,800.5,679.66,516.96
2018,7,30,15,0,873.0,103.0,2.6,22.0,765.0,638.11,486.65
2018,7,30,15,15,861.0,101.0,2.6,22.0,724.0,592.58,452.21
2018,7,30,15,30,849.0,99.0,2.6,22.0,683.0,545.52,415.7
2018,7,30,15,45,831.0,97.0,2.6,21.35,637.0,495.5,376.89
2018,7,30,16,0,813.0,95.0,2.6,20.7,591.0,443.03,334.94
2018,7,30,16,15,787.5,94.0,2.6,20.2,541.5,388.46,289.95
2018,7,30,16,30,762.0,93.0,2.6,19.7,492.0,334.82,244.56
2018,7,30,16,45,730.5,89.0,2.6,19.25,440.0,278.27,196.37
2018,7,30,17,0,699.0,85.0,2.6,18.8,388.0,220.96,147.79
2018,7,30,17,15,656.5,81.0,2.55,18.1,336.0,167.24,104.53
2018,7,30,17,30,614.0,77.0,2.5,17.4,284.0,117.71,69.27
2018,7,30,17,45,555.0,70.5,2.45,16.75,233.5,70.18,44.76
2018,7,30,18,0,496.0,64.0,2.4,16.1,183.0,51.33,39.91
2018,7,30,18,15,416.5,54.0,2.35,15.55,137.5,43.58,32.86
2018,7,30,18,30,337.0,44.0,2.3,15.0,92.0,35.8,25.51
2018,7,30,18,45,226.5,30.5,2.25,14.5,57.0,23.28,13.28
2018,7,30,19,0,116.0,17.0,2.2,14.0,22.0,12.95,0.0
2018,7,30,19,15,58.0,8.5,2.15,13.75,11.0,6.69,0.0
2018,7,30,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,31,5,15,67.0,9.0,1.6,11.9,12.0,7.08,0.0
2018,7,31,5,30,134.0,18.0,1.6,12.4,24.0,13.72,0.0
2018,7,31,5,45,246.0,30.5,1.6,12.85,59.0,24.94,14.77
2018,7,31,6,0,358.0,43.0,1.6,13.3,94.0,35.09,25.12
2018,7,31,6,15,432.5,52.5,1.6,13.75,139.0,42.5,32.18
2018,7,31,6,30,507.0,62.0,1.6,14.2,184.0,49.88,38.98
2018,7,31,6,45,559.0,69.5,1.6,14.65,233.5,71.08,45.1
2018,7,31,7,0,611.0,77.0,1.6,15.1,283.0,119.13,70.97
2018,7,31,7,15,647.0,83.0,1.6,15.55,334.0,169.21,107.59
2018,7,31,7,30,683.0,89.0,1.6,16.0,385.0,222.79,151.48
2018,7,31,7,45,708.5,94.5,1.6,16.4,435.0,276.3,197.43
2018,7,31,8,0,734.0,100.0,1.6,16.8,485.0,331.53,244.79
2018,7,31,8,15,753.5,105.0,1.6,17.3,533.0,387.31,291.74
2018,7,31,8,30,773.0,110.0,1.6,17.8,581.0,441.25,335.97
2018,7,31,8,45,787.5,114.5,1.6,18.3,626.0,492.48,376.82
2018,7,31,9,0,802.0,119.0,1.6,18.8,671.0,543.08,415.84
2018,7,31,9,15,811.0,123.5,1.6,19.3,710.5,589.6,450.62
2018,7,31,9,30,820.0,128.0,1.6,19.8,750.0,634.49,483.11
2018,7,31,9,45,812.5,139.0,1.6,20.25,779.5,672.42,509.65
2018,7,31,10,0,805.0,150.0,1.6,20.7,809.0,707.04,533.14
2018,7,31,10,15,699.5,218.0,1.65,21.05,805.0,721.18,540.54
2018,7,31,10,30,594.0,286.0,1.7,21.4,801.0,719.5,536.91
2018,7,31,10,45,657.5,256.0,1.75,21.7,840.0,762.17,567.13
2018,7,31,11,0,721.0,226.0,1.8,22.0,879.0,803.44,595.68
2018,7,31,11,15,744.5,216.0,1.85,22.2,900.0,827.91,612.14
2018,7,31,11,30,768.0,206.0,1.9,22.4,921.0,840.74,621.15
2018,7,31,11,45,814.0,178.5,2.0,22.55,942.0,864.38,637.88
2018,7,31,12,0,860.0,151.0,2.1,22.7,963.0,870.07,641.83
2018,7,31,12,15,863.0,149.0,2.15,22.75,963.5,872.66,643.77
2018,7,31,12,30,866.0,147.0,2.2,22.8,964.0,871.9,643.61
2018,7,31,12,45,868.5,144.0,2.25,22.8,957.5,866.5,640.61
2018,7,31,13,0,871.0,141.0,2.3,22.8,951.0,857.66,635.43
2018,7,31,13,15,868.0,139.5,2.35,22.7,936.0,842.08,626.04
2018,7,31,13,30,865.0,138.0,2.4,22.6,921.0,823.22,614.49
2018,7,31,13,45,860.5,136.0,2.45,22.5,898.5,799.56,599.66
2018,7,31,14,0,856.0,134.0,2.5,22.4,876.0,772.84,582.18
2018,7,31,14,15,849.5,131.5,2.55,22.15,847.0,741.33,560.97
2018,7,31,14,30,843.0,129.0,2.6,21.9,818.0,707.14,537.41
2018,7,31,14,45,834.5,126.0,2.6,21.65,783.0,674.76,514.17
2018,7,31,15,0,826.0,123.0,2.6,21.4,748.0,633.17,483.87
2018,7,31,15,15,813.0,120.5,2.6,21.4,707.5,587.49,449.39
2018,7,31,15,30,800.0,118.0,2.6,21.4,667.0,540.5,413.03
2018,7,31,15,45,786.0,113.5,2.65,20.7,622.5,490.21,374.36
2018,7,31,16,0,772.0,109.0,2.7,20.0,578.0,439.25,333.77
2018,7,31,16,15,754.0,103.5,2.65,19.45,530.0,385.49,289.36
2018,7,31,16,30,736.0,98.0,2.6,18.9,482.0,332.03,244.01
2018,7,31,16,45,710.0,93.0,2.6,18.35,432.0,274.71,195.1
2018,7,31,17,0,684.0,88.0,2.6,17.8,382.0,221.43,149.49
2018,7,31,17,15,647.0,82.0,2.55,17.15,331.0,167.66,105.71
2018,7,31,17,30,610.0,76.0,2.5,16.5,280.0,117.52,69.37
2018,7,31,17,45,559.0,69.0,2.5,15.85,231.0,70.0,44.29
2018,7,31,18,0,508.0,62.0,2.5,15.2,182.0,49.94,38.82
2018,7,31,18,15,433.5,52.0,2.45,14.75,137.0,42.16,31.69
2018,7,31,18,30,359.0,42.0,2.4,14.3,92.0,34.32,24.26
2018,7,31,18,45,246.5,29.5,2.3,13.85,57.5,24.14,13.78
2018,7,31,19,0,134.0,17.0,2.2,13.4,23.0,13.38,0.0
2018,7,31,19,15,67.0,8.5,2.15,13.25,11.5,6.69,0.0
2018,7,31,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
