Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.6,12.0,12.5,7.08,0.0
2018,8,1,5,30,165.0,18.0,1.6,12.4,25.0,14.82,0.0
2018,8,1,5,45,289.5,28.0,1.65,12.8,60.5,23.03,13.02
2018,8,1,6,0,414.0,38.0,1.7,13.2,96.0,31.35,21.82
2018,8,1,6,15,434.5,48.5,1.65,13.7,131.5,39.36,29.39
2018,8,1,6,30,455.0,59.0,1.6,14.2,167.0,47.07,36.47
2018,8,1,6,45,439.0,78.0,1.6,14.7,203.0,71.91,47.5
2018,8,1,7,0,423.0,97.0,1.6,15.2,239.0,114.37,74.3
2018,8,1,7,15,549.0,91.5,1.6,15.65,308.0,161.91,105.9
2018,8,1,7,30,675.0,86.0,1.6,16.1,377.0,220.15,149.81
2018,8,1,7,45,732.0,83.0,1.55,16.55,434.5,277.32,197.6
2018,8,1,8,0,789.0,80.0,1.5,17.0,492.0,336.4,247.25
2018,8,1,8,15,808.5,83.0,1.5,17.55,540.5,390.99,293.52
2018,8,1,8,30,828.0,86.0,1.5,18.1,589.0,445.66,338.49
2018,8,1,8,45,842.5,89.0,1.55,18.7,634.5,497.38,379.94
2018,8,1,9,0,857.0,92.0,1.6,19.3,680.0,548.31,419.4
2018,8,1,9,15,870.5,92.5,1.65,19.75,721.0,595.36,455.1
2018,8,1,9,30,884.0,93.0,1.7,20.2,762.0,640.97,488.72
2018,8,1,9,45,895.0,94.0,1.75,20.7,798.5,683.67,519.27
2018,8,1,10,0,906.0,95.0,1.8,21.2,835.0,724.24,547.55
2018,8,1,10,15,912.5,96.5,1.9,21.45,864.5,759.63,572.54
2018,8,1,10,30,919.0,98.0,2.0,21.7,894.0,792.16,594.34
2018,8,1,10,45,923.5,99.0,2.1,21.9,916.5,819.66,612.43
2018,8,1,11,0,928.0,100.0,2.2,22.1,939.0,843.89,628.34
2018,8,1,11,15,931.0,101.0,2.3,22.1,954.5,863.53,641.68
2018,8,1,11,30,934.0,102.0,2.4,22.1,970.0,879.64,652.77
2018,8,1,11,45,936.0,102.0,2.5,22.15,978.0,890.44,660.28
2018,8,1,12,0,938.0,102.0,2.6,22.2,986.0,897.61,665.5
2018,8,1,12,15,938.0,102.5,2.65,22.1,986.5,899.85,667.53
2018,8,1,12,30,938.0,103.0,2.7,22.0,987.0,898.41,667.25
2018,8,1,12,45,937.0,102.5,2.75,21.9,979.0,891.56,663.46
2018,8,1,13,0,936.0,102.0,2.8,21.8,971.0,881.05,657.32
2018,8,1,13,15,933.5,101.0,2.8,21.65,956.0,865.23,647.44
2018,8,1,13,30,931.0,100.0,2.8,21.5,941.0,845.87,635.22
2018,8,1,13,45,927.5,99.0,2.85,21.35,919.0,822.26,620.44
2018,8,1,14,0,924.0,98.0,2.9,21.2,897.0,795.33,603.3
2018,8,1,14,15,918.5,96.5,2.9,20.95,868.0,763.3,582.09
2018,8,1,14,30,913.0,95.0,2.9,20.7,839.0,728.34,557.51
2018,8,1,14,45,905.5,92.5,2.9,20.5,803.5,688.4,528.71
2018,8,1,15,0,898.0,90.0,2.9,20.3,768.0,646.04,497.45
2018,8,1,15,15,886.5,88.5,2.9,20.3,727.0,600.06,462.3
2018,8,1,15,30,875.0,87.0,2.9,20.3,686.0,552.43,424.96
2018,8,1,15,45,861.5,84.0,2.9,19.55,640.5,501.11,384.89
2018,8,1,16,0,848.0,81.0,2.9,18.8,595.0,448.86,342.64
2018,8,1,16,15,829.5,78.5,2.85,18.35,546.5,394.47,296.88
2018,8,1,16,30,811.0,76.0,2.8,17.9,498.0,338.92,249.01
2018,8,1,16,45,786.0,72.5,2.8,17.45,446.5,281.81,199.32
2018,8,1,17,0,761.0,69.0,2.8,17.0,395.0,226.19,150.96
2018,8,1,17,15,725.0,65.5,2.75,16.35,343.0,170.65,105.13
2018,8,1,17,30,689.0,62.0,2.7,15.7,291.0,118.47,67.11
2018,8,1,17,45,636.5,57.0,2.7,15.1,240.0,64.49,37.96
2018,8,1,18,0,584.0,52.0,2.7,14.5,189.0,43.02,32.78
2018,8,1,18,15,503.5,45.5,2.65,14.1,142.5,37.57,27.7
2018,8,1,18,30,423.0,39.0,2.6,13.7,96.0,32.26,22.48
2018,8,1,18,45,291.0,28.5,2.55,13.25,60.0,23.51,13.03
2018,8,1,19,0,159.0,18.0,2.5,12.8,24.0,14.16,0.0
2018,8,1,19,15,79.5,9.0,2.45,12.65,12.0,7.08,0.0
2018,8,1,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,2,5,15,85.5,8.5,1.95,11.35,12.0,6.69,0.0
2018,8,2,5,30,171.0,17.0,2.0,11.7,24.0,13.38,0.0
2018,8,2,5,45,303.0,27.0,2.05,12.0,60.5,22.27,12.23
2018,8,2,6,0,435.0,37.0,2.1,12.3,97.0,30.68,21.27
2018,8,2,6,15,493.5,45.0,2.1,12.7,140.0,37.09,27.46
2018,8,2,6,30,552.0,53.0,2.1,13.1,183.0,43.46,33.4
2018,8,2,6,45,514.0,70.5,2.05,13.5,215.0,72.39,46.2
2018,8,2,7,0,476.0,88.0,2.0,13.9,247.0,116.86,74.52
2018,8,2,7,15,586.0,85.5,2.05,14.35,314.5,164.35,106.95
2018,8,2,7,30,696.0,83.0,2.1,14.8,382.0,223.86,153.17
2018,8,2,7,45,757.5,79.0,2.15,15.25,441.5,282.62,202.82
2018,8,2,8,0,819.0,75.0,2.2,15.7,501.0,343.8,254.92
2018,8,2,8,15,837.5,78.0,2.25,16.15,550.5,400.25,303.64
2018,8,2,8,30,856.0,81.0,2.3,16.6,600.0,455.56,350.18
2018,8,2,8,45,870.0,83.5,2.35,17.0,645.5,508.05,393.26
2018,8,2,9,0,884.0,86.0,2.4,17.4,691.0,559.63,434.3
2018,8,2,9,15,893.0,88.5,2.45,17.7,731.5,607.12,471.25
2018,8,2,9,30,902.0,91.0,2.5,18.0,772.0,652.73,505.78
2018,8,2,9,45,907.5,94.5,2.55,18.3,807.0,694.82,536.83
2018,8,2,10,0,913.0,98.0,2.6,18.6,842.0,734.32,565.3
2018,8,2,10,15,920.0,99.0,2.6,18.8,872.0,769.9,590.41
2018,8,2,10,30,927.0,100.0,2.6,19.0,902.0,802.62,612.08
2018,8,2,10,45,933.0,100.5,2.6,19.2,925.0,831.08,630.39
2018,8,2,11,0,939.0,101.0,2.6,19.4,948.0,856.31,646.43
2018,8,2,11,15,942.5,101.5,2.65,19.5,964.0,876.12,659.38
2018,8,2,11,30,946.0,102.0,2.7,19.6,980.0,892.39,670.01
2018,8,2,11,45,949.0,101.0,2.7,19.7,988.0,903.27,676.71
2018,8,2,12,0,952.0,100.0,2.7,19.8,996.0,910.47,681.06
2018,8,2,12,15,950.5,101.5,2.75,19.8,996.0,912.34,682.6
2018,8,2,12,30,949.0,103.0,2.8,19.8,996.0,910.47,681.76
2018,8,2,12,45,946.0,103.5,2.8,19.8,987.5,902.71,676.7
2018,8,2,13,0,943.0,104.0,2.8,19.8,979.0,891.29,669.29
2018,8,2,13,15,942.0,103.0,2.85,19.7,964.5,876.56,660.35
2018,8,2,13,30,941.0,102.0,2.9,19.6,950.0,858.2,648.97
2018,8,2,13,45,938.5,100.0,2.9,19.55,928.0,834.21,633.27
2018,8,2,14,0,936.0,98.0,2.9,19.5,906.0,806.79,615.21
2018,8,2,14,15,931.5,96.0,2.9,19.3,877.0,774.61,593.89
2018,8,2,14,30,927.0,94.0,2.9,19.1,848.0,739.39,568.96
2018,8,2,14,45,921.0,91.0,2.9,18.9,812.5,699.4,540.04
2018,8,2,15,0,915.0,88.0,2.9,18.7,777.0,656.82,508.53
2018,8,2,15,15,904.0,86.5,2.9,18.7,735.5,610.32,472.85
2018,8,2,15,30,893.0,85.0,2.9,18.7,694.0,562.1,434.89
2018,8,2,15,45,880.5,82.0,2.9,18.1,648.5,510.31,394.04
2018,8,2,16,0,868.0,79.0,2.9,17.5,603.0,457.46,350.91
2018,8,2,16,15,851.5,76.0,2.85,17.15,554.0,402.26,304.14
2018,8,2,16,30,835.0,73.0,2.8,16.8,505.0,346.94,256.0
2018,8,2,16,45,811.5,69.5,2.8,16.45,453.0,287.52,204.02
2018,8,2,17,0,788.0,66.0,2.8,16.1,401.0,230.7,154.2
2018,8,2,17,15,753.0,62.0,2.8,15.6,348.0,173.22,106.36
2018,8,2,17,30,718.0,58.0,2.8,15.1,295.0,118.98,66.38
2018,8,2,17,45,666.0,54.0,2.8,14.65,243.5,67.62,39.7
2018,8,2,18,0,614.0,50.0,2.8,14.2,192.0,45.31,34.84
2018,8,2,18,15,530.0,43.5,2.7,13.75,144.0,36.22,26.52
2018,8,2,18,30,446.0,37.0,2.6,13.3,96.0,30.77,21.18
2018,8,2,18,45,306.0,27.0,2.5,12.9,59.5,22.33,11.78
2018,8,2,19,0,166.0,17.0,2.4,12.5,23.0,13.38,0.0
2018,8,2,19,15,83.0,8.5,2.3,12.3,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,3,5,15,39.5,7.5,1.75,10.95,9.0,5.9,0.0
2018,8,3,5,30,79.0,15.0,1.8,11.5,18.0,11.8,0.0
2018,8,3,5,45,163.5,32.0,1.85,12.05,50.0,24.09,13.41
2018,8,3,6,0,248.0,49.0,1.9,12.6,82.0,36.68,26.44
2018,8,3,6,15,313.0,65.0,1.85,13.0,125.5,48.31,37.35
2018,8,3,6,30,378.0,81.0,1.8,13.4,169.0,59.74,47.84
2018,8,3,6,45,422.0,95.5,1.75,13.85,216.5,85.15,58.35
2018,8,3,7,0,466.0,110.0,1.7,14.3,264.0,130.06,85.67
2018,8,3,7,15,500.5,122.0,1.65,14.7,313.0,176.63,120.61
2018,8,3,7,30,535.0,134.0,1.6,15.1,362.0,226.77,161.53
2018,8,3,7,45,558.0,146.0,1.55,15.55,410.5,277.06,204.01
2018,8,3,8,0,581.0,158.0,1.5,16.0,459.0,329.12,247.7
2018,8,3,8,15,600.5,168.0,1.5,16.55,506.0,384.19,292.87
2018,8,3,8,30,620.0,178.0,1.5,17.1,553.0,435.76,334.16
2018,8,3,8,45,632.0,188.0,1.5,17.65,595.5,484.19,371.95
2018,8,3,9,0,644.0,198.0,1.5,18.2,638.0,532.17,408.19
2018,8,3,9,15,687.5,190.5,1.5,18.75,686.0,583.44,445.98
2018,8,3,9,30,731.0,183.0,1.5,19.3,734.0,635.9,483.65
2018,8,3,9,45,778.5,167.0,1.55,19.85,778.5,681.13,515.95
2018,8,3,10,0,826.0,151.0,1.6,20.4,823.0,729.91,550.06
2018,8,3,10,15,832.5,154.0,1.6,20.8,852.0,765.18,573.44
2018,8,3,10,30,839.0,157.0,1.6,21.2,881.0,797.8,594.62
2018,8,3,10,45,843.5,159.0,1.65,21.65,903.0,825.14,612.29
2018,8,3,11,0,848.0,161.0,1.7,22.1,925.0,849.4,627.42
2018,8,3,11,15,851.5,162.0,1.75,22.4,940.0,868.75,639.31
2018,8,3,11,30,855.0,163.0,1.8,22.7,955.0,884.77,649.08
2018,8,3,11,45,855.5,164.0,1.85,23.0,962.0,894.83,655.03
2018,8,3,12,0,856.0,165.0,1.9,23.3,969.0,901.37,658.82
2018,8,3,12,15,855.0,165.5,1.95,23.5,968.5,902.65,659.55
2018,8,3,12,30,854.0,166.0,2.0,23.7,968.0,900.4,658.12
2018,8,3,12,45,850.0,166.5,2.1,23.9,959.0,892.07,653.31
2018,8,3,13,0,846.0,167.0,2.2,24.1,950.0,880.3,646.32
2018,8,3,13,15,840.5,166.5,2.25,24.15,933.5,863.05,635.66
2018,8,3,13,30,835.0,166.0,2.3,24.2,917.0,842.56,622.9
2018,8,3,13,45,826.5,165.5,2.4,24.3,893.5,816.6,606.04
2018,8,3,14,0,818.0,165.0,2.5,24.4,870.0,787.8,586.92
2018,8,3,14,15,808.0,163.5,2.5,24.3,840.0,754.37,564.13
2018,8,3,14,30,798.0,162.0,2.5,24.2,810.0,718.57,539.3
2018,8,3,14,45,784.5,160.0,2.55,24.1,773.5,677.85,510.78
2018,8,3,15,0,771.0,158.0,2.6,24.0,737.0,635.46,480.39
2018,8,3,15,15,756.0,154.5,2.6,24.0,696.0,590.97,447.34
2018,8,3,15,30,741.0,151.0,2.6,24.0,655.0,543.39,411.25
2018,8,3,15,45,722.0,145.5,2.65,23.5,609.0,491.41,371.87
2018,8,3,16,0,703.0,140.0,2.7,23.0,563.0,439.41,331.2
2018,8,3,16,15,680.5,133.5,2.7,22.55,514.5,385.49,287.74
2018,8,3,16,30,658.0,127.0,2.7,22.1,466.0,332.52,243.92
2018,8,3,16,45,629.0,119.5,2.7,21.65,416.0,278.2,198.53
2018,8,3,17,0,600.0,112.0,2.7,21.2,366.0,226.16,155.0
2018,8,3,17,15,562.5,102.5,2.65,20.45,315.5,173.78,113.07
2018,8,3,17,30,525.0,93.0,2.6,19.7,265.0,125.31,77.86
2018,8,3,17,45,474.0,81.5,2.55,18.95,216.0,78.95,51.64
2018,8,3,18,0,423.0,70.0,2.5,18.2,167.0,52.74,40.74
2018,8,3,18,15,350.0,57.0,2.4,17.55,123.5,43.06,32.01
2018,8,3,18,30,277.0,44.0,2.3,16.9,80.0,33.31,22.95
2018,8,3,18,45,182.5,29.0,2.25,16.25,48.5,21.99,10.9
2018,8,3,19,0,88.0,14.0,2.2,15.6,17.0,11.02,0.0
2018,8,3,19,15,44.0,7.0,2.1,15.25,8.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,4,5,15,30.0,6.5,1.2,12.0,7.5,0.0,0.0
2018,8,4,5,30,60.0,13.0,1.2,12.4,15.0,10.23,0.0
2018,8,4,5,45,134.5,29.5,1.2,12.8,44.5,22.18,11.56
2018,8,4,6,0,209.0,46.0,1.2,13.2,74.0,34.35,24.32
2018,8,4,6,15,277.0,62.5,1.25,13.65,116.5,46.31,35.47
2018,8,4,6,30,345.0,79.0,1.3,14.1,159.0,58.07,46.22
2018,8,4,6,45,399.0,92.5,1.3,14.55,207.0,83.12,56.53
2018,8,4,7,0,453.0,106.0,1.3,15.0,255.0,127.03,83.25
2018,8,4,7,15,497.0,115.5,1.35,15.7,305.0,172.57,116.92
2018,8,4,7,30,541.0,125.0,1.4,16.4,355.0,222.72,157.28
2018,8,4,7,45,577.5,131.5,1.4,17.1,405.0,276.9,202.18
2018,8,4,8,0,614.0,138.0,1.4,17.8,455.0,330.33,246.33
2018,8,4,8,15,643.0,143.5,1.5,18.55,504.5,382.85,289.4
2018,8,4,8,30,672.0,149.0,1.6,19.3,554.0,437.05,332.71
2018,8,4,8,45,697.0,151.5,1.65,20.05,600.0,488.08,372.38
2018,8,4,9,0,722.0,154.0,1.7,20.8,646.0,539.63,411.25
2018,8,4,9,15,758.5,147.0,1.75,21.25,692.0,589.69,448.6
2018,8,4,9,30,795.0,140.0,1.8,21.7,738.0,638.93,484.5
2018,8,4,9,45,835.0,126.5,1.9,22.2,781.0,685.87,518.35
2018,8,4,10,0,875.0,113.0,2.0,22.7,824.0,726.14,547.11
2018,8,4,10,15,884.0,114.0,2.05,23.05,854.0,762.07,571.73
2018,8,4,10,30,893.0,115.0,2.1,23.4,884.0,795.36,593.54
2018,8,4,10,45,901.5,114.0,2.2,23.75,907.5,823.7,611.71
2018,8,4,11,0,910.0,113.0,2.3,24.1,931.0,849.01,627.83
2018,8,4,11,15,915.5,112.5,2.4,24.3,947.5,869.11,640.86
2018,8,4,11,30,921.0,112.0,2.5,24.5,964.0,885.81,651.72
2018,8,4,11,45,925.0,111.0,2.55,24.7,972.5,897.31,658.82
2018,8,4,12,0,929.0,110.0,2.6,24.9,981.0,905.23,663.68
2018,8,4,12,15,933.5,108.0,2.7,24.8,983.0,909.06,667.14
2018,8,4,12,30,938.0,106.0,2.8,24.7,985.0,909.2,668.28
2018,8,4,12,45,941.5,103.5,2.85,24.65,979.5,904.3,665.68
2018,8,4,13,0,945.0,101.0,2.9,24.6,974.0,895.6,660.7
2018,8,4,13,15,943.5,100.0,2.95,24.4,959.5,880.32,651.78
2018,8,4,13,30,942.0,99.0,3.0,24.2,945.0,861.41,640.47
2018,8,4,13,45,939.0,98.0,3.1,24.05,923.5,837.76,626.13
2018,8,4,14,0,936.0,97.0,3.2,23.9,902.0,810.72,609.36
2018,8,4,14,15,930.0,96.5,3.2,23.6,873.0,778.65,588.82
2018,8,4,14,30,924.0,96.0,3.2,23.3,844.0,743.63,564.55
2018,8,4,14,45,915.5,95.0,3.25,23.0,808.5,703.72,536.45
2018,8,4,15,0,907.0,94.0,3.3,22.7,773.0,661.42,505.87
2018,8,4,15,15,895.5,92.0,3.3,22.7,731.0,614.3,470.19
2018,8,4,15,30,884.0,90.0,3.3,22.7,689.0,565.51,432.31
2018,8,4,15,45,869.0,88.0,3.25,21.95,643.0,513.58,392.02
2018,8,4,16,0,854.0,86.0,3.2,21.2,597.0,460.83,349.7
2018,8,4,16,15,834.0,83.5,3.15,20.8,547.5,404.86,303.13
2018,8,4,16,30,814.0,81.0,3.1,20.4,498.0,348.79,255.25
2018,8,4,16,45,786.0,77.5,3.05,19.95,445.5,290.25,204.87
2018,8,4,17,0,758.0,74.0,3.0,19.5,393.0,233.55,156.05
2018,8,4,17,15,718.5,70.5,2.9,18.9,340.0,177.16,109.82
2018,8,4,17,30,679.0,67.0,2.8,18.3,287.0,121.13,68.57
2018,8,4,17,45,621.0,61.0,2.7,17.7,234.5,69.55,40.8
2018,8,4,18,0,563.0,55.0,2.6,17.1,182.0,45.18,34.28
2018,8,4,18,15,476.0,47.0,2.45,16.5,135.0,38.64,28.26
2018,8,4,18,30,389.0,39.0,2.3,15.9,88.0,32.19,22.03
2018,8,4,18,45,252.0,26.5,2.15,15.3,53.0,21.81,10.31
2018,8,4,19,0,115.0,14.0,2.0,14.7,18.0,11.02,0.0
2018,8,4,19,15,57.5,7.0,1.95,14.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,5,5,15,68.0,8.0,1.55,11.55,10.5,0.0,0.0
2018,8,5,5,30,136.0,16.0,1.6,12.1,21.0,12.59,0.0
2018,8,5,5,45,267.5,27.0,1.65,12.6,55.5,22.25,11.25
2018,8,5,6,0,399.0,38.0,1.7,13.1,90.0,31.37,21.68
2018,8,5,6,15,463.5,47.0,1.7,13.55,133.5,38.51,28.57
2018,8,5,6,30,528.0,56.0,1.7,14.0,177.0,45.59,35.14
2018,8,5,6,45,598.0,62.0,1.7,14.45,231.5,73.14,43.14
2018,8,5,7,0,668.0,68.0,1.7,14.9,286.0,124.95,72.58
2018,8,5,7,15,713.0,71.0,1.7,15.3,340.5,181.03,114.79
2018,8,5,7,30,758.0,74.0,1.7,15.7,395.0,238.12,162.12
2018,8,5,7,45,785.0,77.5,1.7,16.15,447.0,294.68,211.23
2018,8,5,8,0,812.0,81.0,1.7,16.6,499.0,352.95,261.51
2018,8,5,8,15,831.5,84.5,1.7,17.05,549.0,409.68,309.68
2018,8,5,8,30,851.0,88.0,1.7,17.5,599.0,466.09,356.16
2018,8,5,8,45,865.5,91.0,1.7,18.0,645.5,519.34,398.69
2018,8,5,9,0,880.0,94.0,1.7,18.5,692.0,571.73,439.07
2018,8,5,9,15,886.0,99.0,1.75,18.9,732.5,619.74,475.35
2018,8,5,9,30,892.0,104.0,1.8,19.3,773.0,665.61,509.01
2018,8,5,9,45,894.5,109.5,1.8,19.7,807.5,707.21,538.36
2018,8,5,10,0,897.0,115.0,1.8,20.1,842.0,746.0,564.95
2018,8,5,10,15,903.0,117.0,1.9,20.4,871.5,781.36,589.7
2018,8,5,10,30,909.0,119.0,2.0,20.7,901.0,813.82,611.42
2018,8,5,10,45,912.5,121.5,2.05,21.0,923.5,841.69,629.06
2018,8,5,11,0,916.0,124.0,2.1,21.3,946.0,866.25,644.45
2018,8,5,11,15,918.0,125.5,2.15,21.5,961.0,885.3,656.42
2018,8,5,11,30,920.0,127.0,2.2,21.7,976.0,900.81,666.14
2018,8,5,11,45,920.5,128.5,2.25,21.95,984.0,911.47,672.61
2018,8,5,12,0,921.0,130.0,2.3,22.2,992.0,918.5,676.81
2018,8,5,12,15,929.5,124.5,2.35,22.4,994.5,922.82,679.49
2018,8,5,12,30,938.0,119.0,2.4,22.6,997.0,923.42,679.83
2018,8,5,12,45,947.5,111.5,2.45,22.75,992.0,919.28,677.31
2018,8,5,13,0,957.0,104.0,2.5,22.9,987.0,911.13,672.26
2018,8,5,13,15,954.5,104.0,2.5,23.0,972.0,895.7,662.21
2018,8,5,13,30,952.0,104.0,2.5,23.1,957.0,876.63,649.85
2018,8,5,13,45,947.5,102.5,2.5,23.15,933.5,851.06,633.3
2018,8,5,14,0,943.0,101.0,2.5,23.2,910.0,822.13,614.49
2018,8,5,14,15,936.5,100.0,2.55,23.15,880.0,788.96,593.28
2018,8,5,14,30,930.0,99.0,2.6,23.1,850.0,752.83,568.38
2018,8,5,14,45,922.0,97.0,2.6,23.0,813.5,712.04,539.44
2018,8,5,15,0,914.0,95.0,2.6,22.9,777.0,668.8,508.05
2018,8,5,15,15,902.0,93.0,2.6,22.9,735.0,620.98,472.35
2018,8,5,15,30,890.0,91.0,2.6,22.9,693.0,571.52,434.45
2018,8,5,15,45,875.0,88.5,2.65,22.5,646.0,518.74,393.73
2018,8,5,16,0,860.0,86.0,2.7,22.1,599.0,465.13,350.92
2018,8,5,16,15,840.0,83.0,2.65,21.7,548.5,408.34,304.13
2018,8,5,16,30,820.0,80.0,2.6,21.3,498.0,351.39,255.93
2018,8,5,16,45,791.5,76.5,2.6,20.95,445.0,292.25,205.37
2018,8,5,17,0,763.0,73.0,2.6,20.6,392.0,235.01,156.34
2018,8,5,17,15,722.5,69.5,2.5,19.95,338.5,178.05,109.87
2018,8,5,17,30,682.0,66.0,2.4,19.3,285.0,121.63,68.42
2018,8,5,17,45,622.0,60.5,2.3,18.6,232.5,70.05,40.64
2018,8,5,18,0,562.0,55.0,2.2,17.9,180.0,45.2,34.16
2018,8,5,18,15,468.5,47.0,2.1,17.15,132.5,38.62,28.14
2018,8,5,18,30,375.0,39.0,2.0,16.4,85.0,32.16,21.89
2018,8,5,18,45,238.0,26.0,1.9,15.65,50.5,21.39,9.35
2018,8,5,19,0,101.0,13.0,1.8,14.9,16.0,10.23,0.0
2018,8,5,19,15,50.5,6.5,1.8,14.55,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,6,5,15,12.0,3.5,1.25,10.85,4.0,0.0,0.0
2018,8,6,5,30,24.0,7.0,1.3,11.3,8.0,5.51,0.0
2018,8,6,5,45,66.0,23.0,1.3,11.7,30.5,17.46,7.33
2018,8,6,6,0,108.0,39.0,1.3,12.1,53.0,29.15,19.81
2018,8,6,6,15,149.5,61.5,1.25,12.45,90.0,44.91,34.37
2018,8,6,6,30,191.0,84.0,1.2,12.8,127.0,60.26,48.39
2018,8,6,6,45,225.0,107.0,1.15,13.15,170.5,86.6,63.16
2018,8,6,7,0,259.0,130.0,1.1,13.5,214.0,124.16,89.15
2018,8,6,7,15,290.0,151.0,1.1,14.1,260.5,164.16,119.81
2018,8,6,7,30,321.0,172.0,1.1,14.7,307.0,207.81,154.82
2018,8,6,7,45,346.0,191.0,1.05,15.25,353.5,251.69,190.6
2018,8,6,8,0,371.0,210.0,1.0,15.8,400.0,298.03,228.03
2018,8,6,8,15,394.5,226.0,1.05,16.55,446.0,343.65,264.32
2018,8,6,8,30,418.0,242.0,1.1,17.3,492.0,391.04,301.16
2018,8,6,8,45,437.0,255.0,1.1,18.05,534.5,442.56,339.91
2018,8,6,9,0,456.0,268.0,1.1,18.8,577.0,488.43,373.43
2018,8,6,9,15,487.5,272.0,1.2,19.5,620.5,534.96,407.36
2018,8,6,9,30,519.0,276.0,1.3,20.2,664.0,582.55,441.36
2018,8,6,9,45,552.0,273.5,1.35,20.9,704.0,626.45,471.87
2018,8,6,10,0,585.0,271.0,1.4,21.6,744.0,670.63,501.97
2018,8,6,10,15,594.0,277.0,1.5,22.1,772.5,704.25,524.7
2018,8,6,10,30,603.0,283.0,1.6,22.6,801.0,737.75,547.06
2018,8,6,10,45,609.5,287.5,1.7,23.15,822.5,764.2,564.3
2018,8,6,11,0,616.0,292.0,1.8,23.7,844.0,788.36,579.86
2018,8,6,11,15,623.0,293.0,1.9,24.05,859.5,807.69,592.61
2018,8,6,11,30,630.0,294.0,2.0,24.4,875.0,824.43,603.6
2018,8,6,11,45,635.0,294.0,2.05,24.75,883.5,835.92,610.67
2018,8,6,12,0,640.0,294.0,2.1,25.1,892.0,844.56,615.88
2018,8,6,12,15,680.0,269.5,2.2,25.25,904.5,860.28,627.63
2018,8,6,12,30,720.0,245.0,2.3,25.4,917.0,872.15,636.77
2018,8,6,12,45,770.5,212.0,2.35,25.6,926.0,881.1,643.82
2018,8,6,13,0,821.0,179.0,2.4,25.8,935.0,877.68,642.27
2018,8,6,13,15,822.0,175.0,2.45,25.8,921.0,862.93,633.3
2018,8,6,13,30,823.0,171.0,2.5,25.8,907.0,844.79,622.2
2018,8,6,13,45,824.0,165.0,2.6,25.8,886.0,821.55,607.6
2018,8,6,14,0,825.0,159.0,2.7,25.8,865.0,795.03,590.47
2018,8,6,14,15,822.5,154.0,2.7,25.6,837.5,763.61,569.48
2018,8,6,14,30,820.0,149.0,2.7,25.4,810.0,729.32,546.13
2018,8,6,14,45,817.5,142.5,2.75,25.25,776.5,690.99,519.6
2018,8,6,15,0,815.0,136.0,2.8,25.1,743.0,650.1,490.56
2018,8,6,15,15,801.0,133.0,2.8,25.1,701.5,603.15,455.82
2018,8,6,15,30,787.0,130.0,2.8,25.1,660.0,554.98,419.32
2018,8,6,15,45,776.0,123.5,2.8,24.5,615.5,504.35,380.91
2018,8,6,16,0,765.0,117.0,2.8,23.9,571.0,452.78,340.45
2018,8,6,16,15,749.5,110.0,2.75,23.45,523.0,396.8,295.08
2018,8,6,16,30,734.0,103.0,2.7,23.0,475.0,341.95,249.3
2018,8,6,16,45,706.5,97.0,2.65,22.55,424.0,284.96,201.28
2018,8,6,17,0,679.0,91.0,2.6,22.1,373.0,229.95,154.79
2018,8,6,17,15,632.0,86.0,2.5,21.3,320.0,174.84,110.63
2018,8,6,17,30,585.0,81.0,2.4,20.5,267.0,124.57,74.27
2018,8,6,17,45,519.0,73.0,2.3,19.7,216.0,76.36,47.46
2018,8,6,18,0,453.0,65.0,2.2,18.9,165.0,52.11,40.01
2018,8,6,18,15,361.5,53.0,2.1,18.1,119.5,40.34,29.47
2018,8,6,18,30,270.0,41.0,2.0,17.3,74.0,31.11,20.82
2018,8,6,18,45,164.0,26.0,1.9,16.5,43.0,19.72,7.39
2018,8,6,19,0,58.0,11.0,1.8,15.7,12.0,8.65,0.0
2018,8,6,19,15,29.0,5.5,1.8,15.4,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,5,15,21.0,5.0,1.35,11.3,5.5,0.0,0.0
2018,8,7,5,30,42.0,10.0,1.4,11.7,11.0,7.87,0.0
2018,8,7,5,45,110.5,26.5,1.4,12.1,38.0,19.99,8.71
2018,8,7,6,0,179.0,43.0,1.4,12.5,65.0,32.06,22.24
2018,8,7,6,15,242.5,61.5,1.4,12.85,107.0,45.36,34.67
2018,8,7,6,30,306.0,80.0,1.4,13.2,149.0,58.39,46.63
2018,8,7,6,45,357.0,95.5,1.4,13.6,196.0,86.24,59.22
2018,8,7,7,0,408.0,111.0,1.4,14.0,243.0,129.32,87.0
2018,8,7,7,15,449.5,124.0,1.45,14.5,293.0,174.91,121.68
2018,8,7,7,30,491.0,137.0,1.5,15.0,343.0,225.01,162.47
2018,8,7,7,45,524.0,147.5,1.5,15.5,393.0,274.98,204.31
2018,8,7,8,0,557.0,158.0,1.5,16.0,443.0,327.88,248.3
2018,8,7,8,15,583.5,166.5,1.5,16.5,491.0,379.2,290.45
2018,8,7,8,30,610.0,175.0,1.5,17.0,539.0,436.81,336.26
2018,8,7,8,45,632.0,181.5,1.55,17.5,584.5,487.26,375.67
2018,8,7,9,0,654.0,188.0,1.6,18.0,630.0,538.17,414.38
2018,8,7,9,15,650.5,202.5,1.65,18.35,665.0,580.73,446.05
2018,8,7,9,30,647.0,217.0,1.7,18.7,700.0,621.01,475.25
2018,8,7,9,45,633.0,236.0,1.75,19.1,727.5,655.46,499.33
2018,8,7,10,0,619.0,255.0,1.8,19.5,755.0,686.57,520.5
2018,8,7,10,15,627.0,261.5,1.85,19.7,783.5,720.73,544.21
2018,8,7,10,30,635.0,268.0,1.9,19.9,812.0,752.93,566.19
2018,8,7,10,45,639.5,273.0,1.95,20.15,833.0,778.98,583.59
2018,8,7,11,0,644.0,278.0,2.0,20.4,854.0,802.55,599.16
2018,8,7,11,15,649.0,280.0,2.05,20.4,869.0,821.46,612.13
2018,8,7,11,30,654.0,282.0,2.1,20.4,884.0,837.65,623.26
2018,8,7,11,45,656.5,283.0,2.2,20.4,891.5,848.01,630.89
2018,8,7,12,0,659.0,284.0,2.3,20.4,899.0,855.41,636.58
2018,8,7,12,15,674.5,275.5,2.3,20.4,904.5,863.18,642.1
2018,8,7,12,30,690.0,267.0,2.3,20.4,910.0,867.75,645.49
2018,8,7,12,45,709.0,252.5,2.35,20.4,908.5,866.85,645.84
2018,8,7,13,0,728.0,238.0,2.4,20.4,907.0,862.3,643.78
2018,8,7,13,15,725.0,236.0,2.4,20.35,892.5,846.58,633.37
2018,8,7,13,30,722.0,234.0,2.4,20.3,878.0,827.85,620.94
2018,8,7,13,45,717.0,230.0,2.4,20.3,856.0,802.88,604.05
2018,8,7,14,0,712.0,226.0,2.4,20.3,834.0,775.22,585.17
2018,8,7,14,15,704.0,221.5,2.4,20.15,805.0,742.38,562.73
2018,8,7,14,30,696.0,217.0,2.4,20.0,776.0,707.35,538.41
2018,8,7,14,45,687.0,210.5,2.4,19.85,741.5,667.97,510.55
2018,8,7,15,0,678.0,204.0,2.4,19.7,707.0,626.89,480.89
2018,8,7,15,15,661.5,198.0,2.4,19.7,666.0,580.34,446.23
2018,8,7,15,30,645.0,192.0,2.4,19.7,625.0,533.19,410.35
2018,8,7,15,45,629.0,183.0,2.4,19.2,581.0,483.53,372.44
2018,8,7,16,0,613.0,174.0,2.4,18.7,537.0,433.82,333.34
2018,8,7,16,15,594.5,163.0,2.35,18.3,490.0,381.76,291.11
2018,8,7,16,30,576.0,152.0,2.3,17.9,443.0,326.03,245.02
2018,8,7,16,45,548.5,141.0,2.3,17.55,394.0,273.39,200.78
2018,8,7,17,0,521.0,130.0,2.3,17.2,345.0,223.05,158.3
2018,8,7,17,15,482.5,117.5,2.25,16.65,295.0,172.34,117.12
2018,8,7,17,30,444.0,105.0,2.2,16.1,245.0,125.75,82.2
2018,8,7,17,45,393.5,90.0,2.1,15.55,197.0,81.24,54.8
2018,8,7,18,0,343.0,75.0,2.0,15.0,149.0,55.38,43.54
2018,8,7,18,15,273.5,58.0,1.95,14.55,107.0,43.17,32.38
2018,8,7,18,30,204.0,41.0,1.9,14.1,65.0,30.76,20.75
2018,8,7,18,45,126.0,25.0,1.85,13.6,37.5,18.87,6.02
2018,8,7,19,0,48.0,9.0,1.8,13.1,10.0,7.08,0.0
2018,8,7,19,15,24.0,4.5,1.75,12.9,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,8,5,15,38.0,6.0,1.2,11.3,7.0,0.0,0.0
2018,8,8,5,30,76.0,12.0,1.2,11.8,14.0,9.44,0.0
2018,8,8,5,45,181.0,26.5,1.2,12.35,45.0,20.14,8.25
2018,8,8,6,0,286.0,41.0,1.2,12.9,76.0,31.2,21.4
2018,8,8,6,15,367.5,53.5,1.15,13.35,120.5,40.73,30.5
2018,8,8,6,30,449.0,66.0,1.1,13.8,165.0,52.83,41.58
2018,8,8,6,45,508.0,74.5,1.1,14.3,215.0,82.73,51.79
2018,8,8,7,0,567.0,83.0,1.1,14.8,265.0,130.61,80.94
2018,8,8,7,15,610.0,90.5,1.05,15.3,317.5,181.65,119.74
2018,8,8,7,30,653.0,98.0,1.0,15.8,370.0,237.16,165.35
2018,8,8,7,45,686.0,102.5,1.0,16.3,421.5,291.4,211.35
2018,8,8,8,0,719.0,107.0,1.0,16.8,473.0,348.2,259.05
2018,8,8,8,15,743.5,111.5,1.0,17.35,523.0,403.84,304.91
2018,8,8,8,30,768.0,116.0,1.0,17.9,573.0,461.39,350.74
2018,8,8,8,45,787.0,119.0,1.0,18.5,619.5,514.12,391.46
2018,8,8,9,0,806.0,122.0,1.0,19.1,666.0,566.61,430.58
2018,8,8,9,15,802.0,133.5,1.05,19.65,702.5,612.39,463.91
2018,8,8,9,30,798.0,145.0,1.1,20.2,739.0,655.36,494.24
2018,8,8,9,45,786.0,160.0,1.15,20.7,768.5,692.98,519.99
2018,8,8,10,0,774.0,175.0,1.2,21.2,798.0,731.29,545.42
2018,8,8,10,15,786.0,175.5,1.25,21.6,828.0,762.8,566.59
2018,8,8,10,30,798.0,176.0,1.3,22.0,858.0,796.49,588.79
2018,8,8,10,45,808.0,176.0,1.35,22.35,882.0,825.69,607.77
2018,8,8,11,0,818.0,176.0,1.4,22.7,906.0,852.14,624.66
2018,8,8,11,15,824.0,176.0,1.45,22.95,922.0,872.31,637.1
2018,8,8,11,30,830.0,176.0,1.5,23.2,938.0,889.28,647.55
2018,8,8,11,45,835.0,174.5,1.55,23.45,946.5,900.77,654.53
2018,8,8,12,0,840.0,173.0,1.6,23.7,955.0,908.83,659.44
2018,8,8,12,15,841.0,172.5,1.65,23.8,955.0,910.81,660.94
2018,8,8,12,30,842.0,172.0,1.7,23.9,955.0,909.27,660.32
2018,8,8,12,45,841.0,170.5,1.75,24.0,947.0,901.58,655.84
2018,8,8,13,0,840.0,169.0,1.8,24.1,939.0,890.41,649.22
2018,8,8,13,15,838.0,167.0,1.8,24.15,924.0,874.51,639.19
2018,8,8,13,30,836.0,165.0,1.8,24.2,909.0,855.25,627.05
2018,8,8,13,45,832.5,161.5,1.85,24.2,886.5,830.19,611.58
2018,8,8,14,0,829.0,158.0,1.9,24.2,864.0,802.04,593.38
2018,8,8,14,15,821.5,155.5,1.95,24.05,834.5,768.83,571.73
2018,8,8,14,30,814.0,153.0,2.0,23.9,805.0,733.06,547.85
2018,8,8,14,45,804.5,149.0,2.0,23.8,769.0,692.25,519.5
2018,8,8,15,0,795.0,145.0,2.0,23.7,733.0,649.43,489.1
2018,8,8,15,15,780.0,141.5,2.0,23.7,691.0,602.01,454.44
2018,8,8,15,30,765.0,138.0,2.0,23.7,649.0,554.08,418.5
2018,8,8,15,45,746.5,133.0,2.1,23.1,603.0,501.19,379.19
2018,8,8,16,0,728.0,128.0,2.2,22.5,557.0,448.18,338.3
2018,8,8,16,15,703.5,122.5,2.2,22.0,507.5,392.55,293.72
2018,8,8,16,30,679.0,117.0,2.2,21.5,458.0,338.04,248.78
2018,8,8,16,45,646.0,111.0,2.2,21.0,407.0,282.14,202.14
2018,8,8,17,0,613.0,105.0,2.2,20.5,356.0,228.94,157.55
2018,8,8,17,15,569.0,96.5,2.15,19.75,304.0,174.95,114.12
2018,8,8,17,30,525.0,88.0,2.1,19.0,252.0,125.65,77.8
2018,8,8,17,45,465.5,77.5,2.05,18.25,203.0,79.11,50.6
2018,8,8,18,0,406.0,67.0,2.0,17.5,154.0,50.51,38.8
2018,8,8,18,15,325.5,53.0,1.95,16.8,110.5,40.05,29.32
2018,8,8,18,30,245.0,39.0,1.9,16.1,67.0,29.54,19.41
2018,8,8,18,45,150.5,24.5,1.8,15.45,39.0,18.57,4.54
2018,8,8,19,0,56.0,10.0,1.7,14.8,11.0,7.87,0.0
2018,8,8,19,15,28.0,5.0,1.65,14.5,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,9,5,15,29.0,5.5,1.05,11.2,6.0,0.0,0.0
2018,8,9,5,30,58.0,11.0,1.0,11.6,12.0,8.65,0.0
2018,8,9,5,45,146.0,26.5,1.0,12.0,41.0,20.03,7.52
2018,8,9,6,0,234.0,42.0,1.0,12.4,70.0,31.63,21.76
2018,8,9,6,15,309.0,57.0,0.95,12.9,113.0,42.73,32.3
2018,8,9,6,30,384.0,72.0,0.9,13.4,156.0,53.72,42.43
2018,8,9,6,45,440.0,84.0,0.9,13.95,205.0,84.69,54.82
2018,8,9,7,0,496.0,96.0,0.9,14.5,254.0,130.91,84.11
2018,8,9,7,15,538.5,105.5,0.9,15.25,305.0,182.94,123.91
2018,8,9,7,30,581.0,115.0,0.9,16.0,356.0,236.05,167.12
2018,8,9,7,45,614.0,122.0,0.95,16.75,406.5,288.59,211.05
2018,8,9,8,0,647.0,129.0,1.0,17.5,457.0,343.88,256.82
2018,8,9,8,15,672.5,135.0,1.0,18.15,506.0,397.74,300.57
2018,8,9,8,30,698.0,141.0,1.0,18.8,555.0,452.86,343.94
2018,8,9,8,45,718.5,145.5,1.0,19.45,601.0,505.09,383.78
2018,8,9,9,0,739.0,150.0,1.0,20.1,647.0,557.4,422.32
2018,8,9,9,15,756.0,153.5,1.05,20.7,689.0,606.52,457.8
2018,8,9,9,30,773.0,157.0,1.1,21.3,731.0,654.78,491.67
2018,8,9,9,45,786.5,158.5,1.1,21.9,767.0,694.72,518.54
2018,8,9,10,0,800.0,160.0,1.1,22.5,803.0,735.38,545.16
2018,8,9,10,15,810.0,162.0,1.15,22.95,833.5,771.89,569.19
2018,8,9,10,30,820.0,164.0,1.2,23.4,864.0,805.98,591.22
2018,8,9,10,45,828.5,164.5,1.25,23.85,887.5,834.94,609.57
2018,8,9,11,0,837.0,165.0,1.3,24.3,911.0,861.01,625.28
2018,8,9,11,15,842.0,166.0,1.35,24.6,927.0,881.53,637.69
2018,8,9,11,30,847.0,167.0,1.4,24.9,943.0,898.77,648.07
2018,8,9,11,45,851.0,166.5,1.45,25.2,951.5,910.4,654.95
2018,8,9,12,0,855.0,166.0,1.5,25.5,960.0,918.54,659.74
2018,8,9,12,15,846.5,171.5,1.55,25.65,957.5,917.6,659.25
2018,8,9,12,30,838.0,177.0,1.6,25.8,955.0,913.05,656.66
2018,8,9,12,45,825.0,183.5,1.65,25.9,944.0,901.97,650.11
2018,8,9,13,0,812.0,190.0,1.7,26.0,933.0,887.54,641.53
2018,8,9,13,15,808.5,188.5,1.75,26.0,917.5,871.14,631.97
2018,8,9,13,30,805.0,187.0,1.8,26.0,902.0,851.51,620.02
2018,8,9,13,45,800.0,184.0,1.85,26.0,879.0,826.28,604.1
2018,8,9,14,0,795.0,181.0,1.9,26.0,856.0,798.12,586.02
2018,8,9,14,15,787.0,177.5,1.9,25.85,826.0,764.52,563.89
2018,8,9,14,30,779.0,174.0,1.9,25.7,796.0,732.82,542.58
2018,8,9,14,45,768.0,170.0,1.95,25.55,760.0,691.35,514.52
2018,8,9,15,0,757.0,166.0,2.0,25.4,724.0,648.09,484.54
2018,8,9,15,15,741.5,161.5,2.0,25.4,682.5,600.18,449.91
2018,8,9,15,30,726.0,157.0,2.0,25.4,641.0,551.36,413.76
2018,8,9,15,45,707.5,151.0,1.95,24.85,595.0,499.14,374.8
2018,8,9,16,0,689.0,145.0,1.9,24.3,549.0,446.89,334.62
2018,8,9,16,15,666.0,138.0,1.9,23.85,500.5,392.31,291.51
2018,8,9,16,30,643.0,131.0,1.9,23.4,452.0,338.78,248.02
2018,8,9,16,45,611.5,122.5,1.85,22.95,401.0,282.98,202.1
2018,8,9,17,0,580.0,114.0,1.8,22.5,350.0,229.84,158.15
2018,8,9,17,15,538.0,104.0,1.75,21.75,298.5,176.73,115.88
2018,8,9,17,30,496.0,94.0,1.7,21.0,247.0,124.7,77.42
2018,8,9,17,45,439.5,82.0,1.65,20.25,198.5,78.88,50.28
2018,8,9,18,0,383.0,70.0,1.6,19.5,150.0,52.34,40.04
2018,8,9,18,15,305.5,54.5,1.55,18.65,107.0,40.95,29.81
2018,8,9,18,30,228.0,39.0,1.5,17.8,64.0,29.44,19.06
2018,8,9,18,45,136.5,23.5,1.4,17.0,36.5,17.79,2.52
2018,8,9,19,0,45.0,8.0,1.3,16.2,9.0,6.29,0.0
2018,8,9,19,15,22.5,4.0,1.3,15.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,10,5,15,48.0,6.0,0.85,12.5,7.0,0.0,0.0
2018,8,10,5,30,96.0,12.0,0.9,12.9,14.0,9.44,0.0
2018,8,10,5,45,219.0,24.5,0.9,13.35,45.5,20.16,6.71
2018,8,10,6,0,342.0,37.0,0.9,13.8,77.0,30.43,20.53
2018,8,10,6,15,423.5,47.0,0.9,14.35,121.5,38.38,28.25
2018,8,10,6,30,505.0,57.0,0.9,14.9,166.0,46.3,35.6
2018,8,10,6,45,557.5,64.5,0.9,15.45,215.5,80.37,47.15
2018,8,10,7,0,610.0,72.0,0.9,16.0,265.0,130.0,77.89
2018,8,10,7,15,648.5,78.5,0.95,16.75,316.5,182.18,117.99
2018,8,10,7,30,687.0,85.0,1.0,17.5,368.0,238.21,164.35
2018,8,10,7,45,714.5,89.5,1.05,18.3,418.5,292.84,210.79
2018,8,10,8,0,742.0,94.0,1.1,19.1,469.0,351.25,259.65
2018,8,10,8,15,764.0,98.0,1.15,19.7,518.0,406.33,305.09
2018,8,10,8,30,786.0,102.0,1.2,20.3,567.0,462.08,349.65
2018,8,10,8,45,803.0,105.0,1.25,20.9,612.5,514.74,390.52
2018,8,10,9,0,820.0,108.0,1.3,21.5,658.0,566.93,429.7
2018,8,10,9,15,827.0,113.5,1.35,21.95,697.5,614.66,464.67
2018,8,10,9,30,834.0,119.0,1.4,22.4,737.0,660.51,497.29
2018,8,10,9,45,836.5,125.0,1.45,22.85,770.5,701.67,525.75
2018,8,10,10,0,839.0,131.0,1.5,23.3,804.0,740.19,551.73
2018,8,10,10,15,847.0,132.5,1.6,23.6,833.0,766.96,570.43
2018,8,10,10,30,855.0,134.0,1.7,23.9,862.0,799.11,591.81
2018,8,10,10,45,860.5,135.5,1.75,24.2,884.5,826.46,608.87
2018,8,10,11,0,866.0,137.0,1.8,24.5,907.0,850.76,623.89
2018,8,10,11,15,869.5,137.5,1.85,24.65,922.0,869.36,635.55
2018,8,10,11,30,873.0,138.0,1.9,24.8,937.0,884.63,645.13
2018,8,10,11,45,875.0,138.5,2.0,25.0,944.5,895.22,652.13
2018,8,10,12,0,877.0,139.0,2.1,25.2,952.0,902.35,657.0
2018,8,10,12,15,875.5,140.0,2.15,25.3,951.5,903.36,657.76
2018,8,10,12,30,874.0,141.0,2.2,25.4,951.0,900.88,656.4
2018,8,10,12,45,871.0,141.5,2.25,25.5,942.5,893.2,651.77
2018,8,10,13,0,868.0,142.0,2.3,25.6,934.0,882.11,645.01
2018,8,10,13,15,863.5,141.5,2.35,25.55,918.0,865.54,635.08
2018,8,10,13,30,859.0,141.0,2.4,25.5,902.0,845.71,623.04
2018,8,10,13,45,852.5,140.0,2.45,25.45,879.0,820.69,607.51
2018,8,10,14,0,846.0,139.0,2.5,25.4,856.0,802.82,596.7
2018,8,10,14,15,836.0,138.0,2.55,25.2,825.5,768.51,573.94
2018,8,10,14,30,826.0,137.0,2.6,25.0,795.0,731.74,549.12
2018,8,10,14,45,813.0,135.5,2.6,24.8,758.5,690.23,520.15
2018,8,10,15,0,800.0,134.0,2.6,24.6,722.0,646.94,489.26
2018,8,10,15,15,785.5,131.0,2.6,24.6,680.5,599.89,454.55
2018,8,10,15,30,771.0,128.0,2.6,24.6,639.0,551.72,418.15
2018,8,10,15,45,750.5,124.5,2.6,23.95,593.0,499.04,378.41
2018,8,10,16,0,730.0,121.0,2.6,23.3,547.0,446.13,337.19
2018,8,10,16,15,703.5,117.0,2.55,22.8,498.0,390.74,292.59
2018,8,10,16,30,677.0,113.0,2.5,22.3,449.0,336.66,247.86
2018,8,10,16,45,644.0,107.5,2.45,21.8,398.5,281.08,201.36
2018,8,10,17,0,611.0,102.0,2.4,21.3,348.0,228.21,156.95
2018,8,10,17,15,567.5,94.0,2.3,20.6,297.0,174.59,113.65
2018,8,10,17,30,524.0,86.0,2.2,19.9,246.0,125.61,77.37
2018,8,10,17,45,464.5,75.5,2.1,19.25,197.5,78.88,49.69
2018,8,10,18,0,405.0,65.0,2.0,18.6,149.0,49.11,37.36
2018,8,10,18,15,321.5,52.0,1.9,18.0,106.5,39.3,28.43
2018,8,10,18,30,238.0,39.0,1.8,17.4,64.0,29.47,18.98
2018,8,10,18,45,141.0,23.5,1.7,16.8,36.5,17.79,0.48
2018,8,10,19,0,44.0,8.0,1.6,16.2,9.0,6.29,0.0
2018,8,10,19,15,22.0,4.0,1.55,15.9,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
