Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,11,5,15,26.5,5.0,1.15,13.1,5.5,0.0,0.0
2018,8,11,5,30,53.0,10.0,1.2,13.5,11.0,7.87,0.0
2018,8,11,5,45,144.0,26.0,1.25,13.85,40.0,19.64,5.39
2018,8,11,6,0,235.0,42.0,1.3,14.2,69.0,31.62,21.41
2018,8,11,6,15,312.5,55.5,1.3,14.7,111.0,41.71,31.07
2018,8,11,6,30,390.0,69.0,1.3,15.2,153.0,51.73,40.31
2018,8,11,6,45,445.5,80.5,1.3,15.65,201.0,85.04,53.72
2018,8,11,7,0,501.0,92.0,1.3,16.1,249.0,131.46,83.67
2018,8,11,7,15,542.0,101.5,1.35,16.7,299.5,183.69,124.12
2018,8,11,7,30,583.0,111.0,1.4,17.3,350.0,236.95,167.9
2018,8,11,7,45,612.5,118.5,1.5,17.85,399.5,289.21,212.17
2018,8,11,8,0,642.0,126.0,1.6,18.4,449.0,343.85,258.01
2018,8,11,8,15,665.0,133.0,1.65,18.9,497.5,397.47,302.24
2018,8,11,8,30,688.0,140.0,1.7,19.4,546.0,452.12,346.04
2018,8,11,8,45,704.5,147.0,1.75,19.85,591.0,504.18,386.73
2018,8,11,9,0,721.0,154.0,1.8,20.3,636.0,556.02,426.04
2018,8,11,9,15,733.5,159.5,1.85,20.7,676.5,603.61,461.26
2018,8,11,9,30,746.0,165.0,1.9,21.1,717.0,650.05,494.73
2018,8,11,9,45,753.5,171.0,1.95,21.45,751.5,692.11,524.37
2018,8,11,10,0,761.0,177.0,2.0,21.8,786.0,732.17,551.97
2018,8,11,10,15,769.5,179.5,2.05,22.05,814.5,762.14,572.58
2018,8,11,10,30,778.0,182.0,2.1,22.3,843.0,794.49,594.44
2018,8,11,10,45,783.0,184.5,2.15,22.55,864.5,821.44,612.3
2018,8,11,11,0,788.0,187.0,2.2,22.8,886.0,845.5,628.04
2018,8,11,11,15,792.0,188.0,2.25,22.85,901.0,864.4,640.52
2018,8,11,11,30,796.0,189.0,2.3,22.9,916.0,880.13,650.78
2018,8,11,11,45,797.5,190.5,2.4,22.95,923.5,890.87,658.25
2018,8,11,12,0,799.0,192.0,2.5,23.0,931.0,898.26,663.62
2018,8,11,12,15,802.5,189.5,2.55,22.95,931.5,900.59,665.59
2018,8,11,12,30,806.0,187.0,2.6,22.9,932.0,899.49,665.43
2018,8,11,12,45,809.0,182.5,2.65,22.8,925.0,892.75,661.77
2018,8,11,13,0,812.0,178.0,2.7,22.7,918.0,882.55,655.9
2018,8,11,13,15,802.0,180.5,2.7,22.5,900.5,864.02,644.39
2018,8,11,13,30,792.0,183.0,2.7,22.3,883.0,842.46,630.75
2018,8,11,13,45,775.5,185.5,2.75,22.15,856.0,812.81,611.14
2018,8,11,14,0,759.0,188.0,2.8,22.0,829.0,787.24,593.95
2018,8,11,14,15,762.0,179.5,2.75,21.75,803.5,757.4,573.75
2018,8,11,14,30,765.0,171.0,2.7,21.5,778.0,724.56,551.09
2018,8,11,14,45,758.5,165.0,2.7,21.2,744.0,684.64,523.18
2018,8,11,15,0,752.0,159.0,2.7,20.9,710.0,642.66,493.14
2018,8,11,15,15,736.5,155.0,2.7,20.9,668.5,595.24,457.75
2018,8,11,15,30,721.0,151.0,2.7,20.9,627.0,546.94,420.86
2018,8,11,15,45,702.0,146.0,2.6,20.3,582.0,495.39,381.21
2018,8,11,16,0,683.0,141.0,2.5,19.7,537.0,443.88,340.43
2018,8,11,16,15,659.5,134.0,2.45,19.35,488.5,389.2,295.91
2018,8,11,16,30,636.0,127.0,2.4,19.0,440.0,335.67,251.19
2018,8,11,16,45,604.0,118.5,2.35,18.6,389.5,279.9,204.22
2018,8,11,17,0,572.0,110.0,2.3,18.2,339.0,226.88,159.34
2018,8,11,17,15,529.0,100.5,2.25,17.75,288.5,174.25,116.36
2018,8,11,17,30,486.0,91.0,2.2,17.3,238.0,122.91,77.43
2018,8,11,17,45,427.0,79.0,2.15,16.8,190.0,77.39,49.59
2018,8,11,18,0,368.0,67.0,2.1,16.3,142.0,50.15,38.61
2018,8,11,18,15,285.5,52.5,2.05,15.9,100.5,39.4,28.72
2018,8,11,18,30,203.0,38.0,2.0,15.5,59.0,28.59,18.24
2018,8,11,18,45,117.5,22.5,1.95,15.1,33.0,17.0,0.0
2018,8,11,19,0,32.0,7.0,1.9,14.7,7.0,5.51,0.0
2018,8,11,19,15,16.0,3.5,1.9,14.5,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,12,5,15,20.5,4.0,1.1,12.5,4.5,0.0,0.0
2018,8,12,5,30,41.0,8.0,1.1,12.9,9.0,6.29,0.0
2018,8,12,5,45,129.5,24.5,1.15,13.35,37.0,18.51,3.67
2018,8,12,6,0,218.0,41.0,1.2,13.8,65.0,30.82,20.68
2018,8,12,6,15,298.5,55.5,1.2,14.3,107.5,41.6,31.01
2018,8,12,6,30,379.0,70.0,1.2,14.8,150.0,52.31,40.87
2018,8,12,6,45,440.0,80.0,1.2,15.25,198.0,85.66,54.05
2018,8,12,7,0,501.0,90.0,1.2,15.7,246.0,134.77,86.43
2018,8,12,7,15,546.5,98.0,1.2,16.25,297.0,183.41,123.94
2018,8,12,7,30,592.0,106.0,1.2,16.8,348.0,236.93,167.94
2018,8,12,7,45,628.0,111.0,1.2,17.35,398.5,289.66,212.36
2018,8,12,8,0,664.0,116.0,1.2,17.9,449.0,345.4,258.79
2018,8,12,8,15,690.5,120.5,1.25,18.45,497.5,399.48,303.25
2018,8,12,8,30,717.0,125.0,1.3,19.0,546.0,454.87,347.45
2018,8,12,8,45,738.0,128.5,1.35,19.6,592.0,507.5,388.25
2018,8,12,9,0,759.0,132.0,1.4,20.2,638.0,559.61,427.4
2018,8,12,9,15,773.5,135.5,1.4,20.65,679.0,607.6,462.36
2018,8,12,9,30,788.0,139.0,1.4,21.1,720.0,654.47,495.48
2018,8,12,9,45,798.5,141.5,1.45,21.6,755.0,696.3,524.48
2018,8,12,10,0,809.0,144.0,1.5,22.1,790.0,736.17,551.49
2018,8,12,10,15,817.0,147.0,1.6,22.4,819.5,772.41,576.36
2018,8,12,10,30,825.0,150.0,1.7,22.7,849.0,806.11,599.16
2018,8,12,10,45,831.0,151.0,1.75,23.0,871.0,833.63,616.53
2018,8,12,11,0,837.0,152.0,1.8,23.3,893.0,858.14,631.73
2018,8,12,11,15,840.5,153.0,1.85,23.45,908.0,877.38,643.85
2018,8,12,11,30,844.0,154.0,1.9,23.6,923.0,893.28,653.87
2018,8,12,11,45,845.0,155.0,1.95,23.75,930.0,903.58,660.32
2018,8,12,12,0,846.0,156.0,2.0,23.9,937.0,910.36,664.63
2018,8,12,12,15,845.5,155.0,2.05,23.95,935.5,910.42,664.93
2018,8,12,12,30,845.0,154.0,2.1,24.0,934.0,906.93,663.08
2018,8,12,12,45,842.5,154.0,2.2,24.0,925.5,899.07,659.08
2018,8,12,13,0,840.0,154.0,2.3,24.0,917.0,887.73,652.85
2018,8,12,13,15,836.0,153.0,2.35,23.9,901.5,870.78,642.77
2018,8,12,13,30,832.0,152.0,2.4,23.8,886.0,850.54,630.53
2018,8,12,13,45,826.0,150.5,2.45,23.7,863.0,825.05,614.73
2018,8,12,14,0,820.0,149.0,2.5,23.6,840.0,796.59,596.49
2018,8,12,14,15,812.0,147.0,2.55,23.3,810.5,763.38,574.67
2018,8,12,14,30,804.0,145.0,2.6,23.0,781.0,727.66,550.64
2018,8,12,14,45,793.0,141.5,2.65,22.75,745.0,686.24,521.91
2018,8,12,15,0,782.0,138.0,2.7,22.5,709.0,642.97,491.14
2018,8,12,15,15,767.0,134.5,2.7,22.5,667.5,595.69,455.96
2018,8,12,15,30,752.0,131.0,2.7,22.5,626.0,547.88,419.51
2018,8,12,15,45,731.0,127.0,2.7,21.75,579.5,494.85,379.33
2018,8,12,16,0,710.0,123.0,2.7,21.0,533.0,441.98,337.93
2018,8,12,16,15,687.0,117.0,2.7,20.5,484.5,387.03,293.32
2018,8,12,16,30,664.0,111.0,2.7,20.0,436.0,333.1,248.29
2018,8,12,16,45,641.0,103.0,2.65,19.5,388.0,278.81,202.03
2018,8,12,17,0,618.0,95.0,2.6,19.0,340.0,226.17,156.84
2018,8,12,17,15,576.0,87.0,2.55,18.4,289.5,172.21,112.5
2018,8,12,17,30,534.0,79.0,2.5,17.8,239.0,122.71,75.09
2018,8,12,17,45,476.0,69.5,2.45,17.15,191.0,76.01,46.94
2018,8,12,18,0,418.0,60.0,2.4,16.5,143.0,48.24,36.87
2018,8,12,18,15,332.0,47.0,2.3,16.0,101.0,35.84,25.56
2018,8,12,18,30,246.0,34.0,2.2,15.5,59.0,25.91,15.81
2018,8,12,18,45,145.0,20.5,2.1,15.05,33.0,15.59,0.0
2018,8,12,19,0,44.0,7.0,2.0,14.6,7.0,5.51,0.0
2018,8,12,19,15,22.0,3.5,1.9,14.4,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.0,1.35,11.8,4.5,0.0,0.0
2018,8,13,5,30,47.0,8.0,1.4,12.2,9.0,6.29,0.0
2018,8,13,5,45,146.5,23.5,1.45,12.65,37.5,17.82,2.03
2018,8,13,6,0,246.0,39.0,1.5,13.1,66.0,29.52,19.54
2018,8,13,6,15,323.5,51.5,1.5,13.45,107.0,38.98,28.77
2018,8,13,6,30,401.0,64.0,1.5,13.8,148.0,48.4,37.56
2018,8,13,6,45,429.5,77.5,1.45,14.2,190.5,84.56,53.26
2018,8,13,7,0,458.0,91.0,1.4,14.6,233.0,128.47,83.35
2018,8,13,7,15,535.5,95.0,1.4,15.05,290.5,180.72,123.01
2018,8,13,7,30,613.0,99.0,1.4,15.5,348.0,238.22,169.5
2018,8,13,7,45,644.5,105.0,1.4,15.95,398.0,291.69,215.27
2018,8,13,8,0,676.0,111.0,1.4,16.4,448.0,347.66,262.59
2018,8,13,8,15,700.0,116.0,1.4,16.85,496.5,401.85,307.59
2018,8,13,8,30,724.0,121.0,1.4,17.3,545.0,457.07,352.03
2018,8,13,8,45,741.0,126.0,1.4,17.8,590.0,509.39,392.85
2018,8,13,9,0,758.0,131.0,1.4,18.3,635.0,560.8,431.63
2018,8,13,9,15,763.0,139.0,1.45,18.7,673.5,606.99,465.84
2018,8,13,9,30,768.0,147.0,1.5,19.1,712.0,651.28,497.73
2018,8,13,9,45,766.5,157.0,1.55,19.5,744.0,690.71,525.32
2018,8,13,10,0,765.0,167.0,1.6,19.9,776.0,727.37,550.36
2018,8,13,10,15,772.5,170.5,1.65,20.2,805.0,762.38,574.2
2018,8,13,10,30,780.0,174.0,1.7,20.5,834.0,794.94,595.98
2018,8,13,10,45,785.0,177.0,1.75,20.75,856.0,822.4,614.14
2018,8,13,11,0,790.0,180.0,1.8,21.0,878.0,846.95,630.05
2018,8,13,11,15,792.5,182.0,1.85,21.1,892.5,865.47,641.96
2018,8,13,11,30,795.0,184.0,1.9,21.2,907.0,880.77,651.84
2018,8,13,11,45,795.0,185.5,1.95,21.25,913.5,890.16,658.04
2018,8,13,12,0,795.0,187.0,2.0,21.3,920.0,896.18,662.16
2018,8,13,12,15,800.0,184.0,2.1,21.2,921.0,899.29,665.37
2018,8,13,12,30,805.0,181.0,2.2,21.1,922.0,898.98,666.41
2018,8,13,12,45,810.5,175.0,2.25,21.0,915.5,892.97,663.3
2018,8,13,13,0,816.0,169.0,2.3,20.9,909.0,883.4,657.94
2018,8,13,13,15,811.0,168.0,2.35,20.7,892.5,865.84,647.53
2018,8,13,13,30,806.0,167.0,2.4,20.5,876.0,845.11,635.02
2018,8,13,13,45,798.0,166.0,2.45,20.25,852.5,818.88,618.71
2018,8,13,14,0,790.0,165.0,2.5,20.0,829.0,789.87,599.72
2018,8,13,14,15,780.5,163.0,2.55,19.7,799.0,756.23,577.26
2018,8,13,14,30,771.0,161.0,2.6,19.4,769.0,720.27,552.7
2018,8,13,14,45,758.5,158.0,2.6,19.1,733.0,679.28,523.71
2018,8,13,15,0,746.0,155.0,2.6,18.8,697.0,639.16,494.64
2018,8,13,15,15,730.0,150.5,2.6,18.8,655.5,591.06,458.51
2018,8,13,15,30,714.0,146.0,2.6,18.8,614.0,542.15,420.93
2018,8,13,15,45,694.5,141.0,2.6,18.1,569.0,490.51,381.32
2018,8,13,16,0,675.0,136.0,2.6,17.4,524.0,438.97,340.49
2018,8,13,16,15,650.5,130.0,2.55,17.05,476.5,384.98,296.04
2018,8,13,16,30,626.0,124.0,2.5,16.7,429.0,332.24,251.5
2018,8,13,16,45,593.5,116.0,2.5,16.3,379.0,277.08,204.59
2018,8,13,17,0,561.0,108.0,2.5,15.9,329.0,224.74,159.81
2018,8,13,17,15,517.5,98.5,2.45,15.45,279.0,172.45,116.57
2018,8,13,17,30,474.0,89.0,2.4,15.0,229.0,121.55,77.38
2018,8,13,17,45,414.5,76.5,2.4,14.55,181.5,76.17,48.87
2018,8,13,18,0,355.0,64.0,2.4,14.1,134.0,47.97,36.97
2018,8,13,18,15,273.5,49.5,2.35,13.75,93.5,37.21,26.96
2018,8,13,18,30,192.0,35.0,2.3,13.4,53.0,26.38,16.13
2018,8,13,18,45,108.0,20.0,2.25,13.05,29.0,15.13,0.0
2018,8,13,19,0,24.0,5.0,2.2,12.7,5.0,3.93,0.0
2018,8,13,19,15,12.0,2.5,2.15,12.55,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.0,1.75,12.3,3.0,0.0,0.0
2018,8,14,5,30,19.0,6.0,1.8,12.6,6.0,4.72,0.0
2018,8,14,5,45,46.0,19.5,1.85,12.85,23.5,14.75,0.0
2018,8,14,6,0,73.0,33.0,1.9,13.1,41.0,24.68,15.32
2018,8,14,6,15,150.0,54.0,1.9,13.35,81.5,39.76,29.43
2018,8,14,6,30,227.0,75.0,1.9,13.6,122.0,54.64,43.09
2018,8,14,6,45,157.0,90.5,1.9,13.9,127.5,77.03,55.24
2018,8,14,7,0,87.0,106.0,1.9,14.2,133.0,91.76,68.87
2018,8,14,7,15,103.5,118.0,1.9,14.5,155.5,111.54,84.64
2018,8,14,7,30,120.0,130.0,1.9,14.8,178.0,133.1,102.31
2018,8,14,7,45,146.0,149.5,1.9,15.15,216.0,165.17,128.52
2018,8,14,8,0,172.0,169.0,1.9,15.5,254.0,200.25,157.18
2018,8,14,8,15,164.5,195.0,1.9,15.8,283.5,229.44,181.29
2018,8,14,8,30,157.0,221.0,1.9,16.1,313.0,257.86,204.16
2018,8,14,8,45,163.5,254.5,1.9,16.45,357.0,298.95,236.31
2018,8,14,9,0,170.0,288.0,1.9,16.8,401.0,340.72,268.28
2018,8,14,9,15,184.5,306.0,1.9,17.1,435.5,374.86,294.04
2018,8,14,9,30,199.0,324.0,1.9,17.4,470.0,409.81,320.07
2018,8,14,9,45,220.5,333.0,1.9,17.7,502.0,442.49,344.24
2018,8,14,10,0,242.0,342.0,1.9,18.0,534.0,488.39,377.73
2018,8,14,10,15,289.5,343.5,1.95,18.25,581.5,536.36,413.1
2018,8,14,10,30,337.0,345.0,2.0,18.5,629.0,585.98,449.19
2018,8,14,10,45,456.0,311.0,2.0,18.7,706.5,678.31,516.36
2018,8,14,11,0,575.0,277.0,2.0,18.9,784.0,762.65,576.18
2018,8,14,11,15,679.0,231.0,2.05,19.0,839.5,823.99,619.83
2018,8,14,11,30,783.0,185.0,2.1,19.1,895.0,874.14,655.08
2018,8,14,11,45,807.5,174.0,2.15,19.25,911.5,893.9,667.7
2018,8,14,12,0,832.0,163.0,2.2,19.4,928.0,910.35,678.46
2018,8,14,12,15,837.0,160.0,2.25,19.4,929.0,913.35,680.73
2018,8,14,12,30,842.0,157.0,2.3,19.4,930.0,912.79,680.87
2018,8,14,12,45,847.0,152.0,2.4,19.35,923.5,906.76,678.06
2018,8,14,13,0,852.0,147.0,2.5,19.3,917.0,883.34,663.57
2018,8,14,13,15,849.0,145.5,2.5,19.15,901.5,867.13,653.54
2018,8,14,13,30,846.0,144.0,2.5,19.0,886.0,859.92,649.65
2018,8,14,13,45,842.0,141.0,2.55,18.85,863.0,834.18,633.39
2018,8,14,14,0,838.0,138.0,2.6,18.7,840.0,805.33,615.02
2018,8,14,14,15,830.5,136.0,2.65,18.45,810.5,771.8,592.67
2018,8,14,14,30,823.0,134.0,2.7,18.2,781.0,735.69,567.79
2018,8,14,14,45,813.5,130.5,2.7,17.95,745.0,694.43,538.4
2018,8,14,15,0,804.0,127.0,2.7,17.7,709.0,651.14,506.85
2018,8,14,15,15,789.5,124.0,2.7,17.7,667.5,603.51,470.78
2018,8,14,15,30,775.0,121.0,2.7,17.7,626.0,554.75,432.96
2018,8,14,15,45,757.5,116.5,2.7,17.1,580.5,502.3,392.21
2018,8,14,16,0,740.0,112.0,2.7,16.5,535.0,448.85,349.34
2018,8,14,16,15,716.5,107.0,2.7,16.2,486.0,392.89,302.81
2018,8,14,16,30,693.0,102.0,2.7,15.9,437.0,337.94,255.85
2018,8,14,16,45,661.0,96.5,2.65,15.55,386.5,281.4,206.96
2018,8,14,17,0,629.0,91.0,2.6,15.2,336.0,227.46,160.05
2018,8,14,17,15,584.5,83.5,2.6,14.85,285.0,172.62,114.14
2018,8,14,17,30,540.0,76.0,2.6,14.5,234.0,122.53,75.53
2018,8,14,17,45,477.0,66.5,2.6,14.15,185.5,74.99,46.14
2018,8,14,18,0,414.0,57.0,2.6,13.8,137.0,45.95,35.19
2018,8,14,18,15,323.0,45.0,2.55,13.5,95.5,34.34,24.42
2018,8,14,18,30,232.0,33.0,2.5,13.2,54.0,25.1,14.8
2018,8,14,18,45,130.5,19.0,2.4,12.95,29.5,14.43,0.0
2018,8,14,19,0,29.0,5.0,2.3,12.7,5.0,3.93,0.0
2018,8,14,19,15,14.5,2.5,2.3,12.6,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.0,1.5,12.3,4.5,0.0,0.0
2018,8,15,5,30,52.0,8.0,1.5,12.7,9.0,6.29,0.0
2018,8,15,5,45,161.5,22.0,1.55,13.05,36.5,16.74,0.0
2018,8,15,6,0,271.0,36.0,1.6,13.4,64.0,27.47,17.55
2018,8,15,6,15,334.0,45.5,1.6,13.7,100.0,36.76,26.72
2018,8,15,6,30,397.0,55.0,1.6,14.0,136.0,43.95,33.55
2018,8,15,6,45,248.0,69.5,1.6,14.35,125.0,69.33,45.49
2018,8,15,7,0,99.0,84.0,1.6,14.7,114.0,77.99,56.57
2018,8,15,7,15,95.5,102.0,1.55,15.05,135.5,98.62,74.01
2018,8,15,7,30,92.0,120.0,1.5,15.4,157.0,119.04,91.44
2018,8,15,7,45,89.0,137.0,1.5,15.75,177.0,138.54,107.94
2018,8,15,8,0,86.0,154.0,1.5,16.1,197.0,157.77,123.93
2018,8,15,8,15,146.0,170.5,1.5,16.5,252.0,202.68,159.63
2018,8,15,8,30,206.0,187.0,1.5,16.9,307.0,260.39,205.36
2018,8,15,8,45,219.5,208.5,1.5,17.25,345.5,298.46,235.17
2018,8,15,9,0,233.0,230.0,1.5,17.6,384.0,337.53,265.25
2018,8,15,9,15,298.0,235.5,1.5,17.95,445.5,395.22,309.51
2018,8,15,9,30,363.0,241.0,1.5,18.3,507.0,470.16,365.53
2018,8,15,9,45,614.5,174.0,1.55,18.65,650.0,609.33,469.89
2018,8,15,10,0,866.0,107.0,1.6,19.0,793.0,745.08,568.08
2018,8,15,10,15,874.0,108.0,1.65,19.3,822.5,780.41,590.39
2018,8,15,10,30,882.0,109.0,1.7,19.6,852.0,813.04,611.32
2018,8,15,10,45,888.5,109.5,1.75,19.85,874.5,841.1,629.19
2018,8,15,11,0,895.0,110.0,1.8,20.1,897.0,866.04,644.96
2018,8,15,11,15,899.0,110.0,1.85,20.2,912.0,885.13,657.22
2018,8,15,11,30,903.0,110.0,1.9,20.3,927.0,900.78,667.32
2018,8,15,11,45,905.5,109.5,2.0,20.45,934.5,911.13,674.41
2018,8,15,12,0,908.0,109.0,2.1,20.6,942.0,917.87,679.26
2018,8,15,12,15,907.0,109.5,2.15,20.55,941.0,918.77,680.38
2018,8,15,12,30,906.0,110.0,2.2,20.5,940.0,916.01,679.24
2018,8,15,12,45,903.0,110.5,2.25,20.5,931.5,907.85,674.49
2018,8,15,13,0,900.0,111.0,2.3,20.5,923.0,896.11,667.49
2018,8,15,13,15,897.0,110.5,2.35,20.4,907.5,879.93,657.83
2018,8,15,13,30,894.0,110.0,2.4,20.3,892.0,860.31,645.89
2018,8,15,13,45,889.5,108.5,2.45,20.15,869.0,835.19,630.3
2018,8,15,14,0,885.0,107.0,2.5,20.0,846.0,806.89,612.47
2018,8,15,14,15,878.5,105.0,2.55,19.75,816.0,773.56,591.23
2018,8,15,14,30,872.0,103.0,2.6,19.5,786.0,737.47,567.17
2018,8,15,14,45,862.0,101.0,2.6,19.25,750.0,696.38,537.97
2018,8,15,15,0,852.0,99.0,2.6,19.0,714.0,653.18,506.54
2018,8,15,15,15,839.0,97.0,2.6,19.0,672.5,606.28,471.08
2018,8,15,15,30,826.0,95.0,2.6,19.0,631.0,560.86,435.71
2018,8,15,15,45,809.0,92.0,2.6,18.35,585.0,507.67,394.53
2018,8,15,16,0,792.0,89.0,2.6,17.7,539.0,454.07,351.6
2018,8,15,16,15,770.0,86.0,2.6,17.35,490.5,398.33,305.2
2018,8,15,16,30,748.0,83.0,2.6,17.0,442.0,343.29,258.02
2018,8,15,16,45,717.5,79.0,2.55,16.65,391.0,285.88,208.17
2018,8,15,17,0,687.0,75.0,2.5,16.3,340.0,228.39,158.06
2018,8,15,17,15,643.5,69.5,2.5,15.9,288.5,172.08,110.7
2018,8,15,17,30,600.0,64.0,2.5,15.5,237.0,120.26,70.71
2018,8,15,17,45,536.0,57.0,2.45,15.1,188.0,70.98,40.81
2018,8,15,18,0,472.0,50.0,2.4,14.7,139.0,40.86,30.54
2018,8,15,18,15,374.5,40.5,2.35,14.4,97.0,33.18,23.25
2018,8,15,18,30,277.0,31.0,2.3,14.1,55.0,25.57,14.74
2018,8,15,18,45,157.0,18.5,2.25,13.85,30.0,14.56,0.0
2018,8,15,19,0,37.0,6.0,2.2,13.6,5.0,4.72,0.0
2018,8,15,19,15,18.5,3.0,2.15,13.45,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.5,1.25,11.85,4.5,0.0,0.0
2018,8,16,5,30,66.0,9.0,1.3,12.3,9.0,7.08,0.0
2018,8,16,5,45,193.0,20.5,1.35,12.75,37.0,16.89,0.0
2018,8,16,6,0,320.0,32.0,1.4,13.2,65.0,26.36,16.51
2018,8,16,6,15,402.0,41.0,1.35,13.6,106.5,33.57,23.91
2018,8,16,6,30,484.0,50.0,1.3,14.0,148.0,40.8,30.74
2018,8,16,6,45,430.0,62.5,1.3,14.4,168.5,79.82,48.0
2018,8,16,7,0,376.0,75.0,1.3,14.8,189.0,110.07,71.27
2018,8,16,7,15,419.0,87.5,1.3,15.2,236.5,154.25,106.46
2018,8,16,7,30,462.0,100.0,1.3,15.6,284.0,203.3,147.33
2018,8,16,7,45,569.0,100.0,1.3,16.05,358.5,270.63,201.55
2018,8,16,8,0,676.0,100.0,1.3,16.5,433.0,345.07,261.51
2018,8,16,8,15,742.5,93.5,1.3,16.95,494.5,408.15,312.73
2018,8,16,8,30,809.0,87.0,1.3,17.4,556.0,474.73,365.53
2018,8,16,8,45,825.5,89.5,1.3,17.85,601.5,526.0,405.68
2018,8,16,9,0,842.0,92.0,1.3,18.3,647.0,578.05,445.06
2018,8,16,9,15,852.5,95.0,1.3,18.75,687.5,625.96,480.11
2018,8,16,9,30,863.0,98.0,1.3,19.2,728.0,672.18,512.84
2018,8,16,9,45,869.5,101.5,1.3,19.65,762.5,714.12,541.61
2018,8,16,10,0,876.0,105.0,1.3,20.1,797.0,753.6,567.92
2018,8,16,10,15,884.0,106.0,1.3,20.5,826.5,789.28,590.11
2018,8,16,10,30,892.0,107.0,1.3,20.9,856.0,822.22,610.09
2018,8,16,10,45,897.5,107.5,1.3,21.35,878.5,849.72,626.18
2018,8,16,11,0,903.0,108.0,1.3,21.8,901.0,874.02,640.11
2018,8,16,11,15,907.0,108.0,1.35,22.15,916.0,893.24,651.66
2018,8,16,11,30,911.0,108.0,1.4,22.5,931.0,908.98,661.04
2018,8,16,11,45,913.0,108.5,1.45,22.85,938.5,919.86,667.38
2018,8,16,12,0,915.0,109.0,1.5,23.2,946.0,927.08,671.51
2018,8,16,12,15,914.0,109.5,1.6,23.3,945.0,927.94,672.99
2018,8,16,12,30,913.0,110.0,1.7,23.4,944.0,925.11,672.21
2018,8,16,12,45,910.0,110.0,1.8,23.55,935.0,916.37,667.55
2018,8,16,13,0,907.0,110.0,1.9,23.7,926.0,904.02,660.62
2018,8,16,13,15,903.5,109.5,1.95,23.55,910.0,887.23,651.04
2018,8,16,13,30,900.0,109.0,2.0,23.4,894.0,866.98,639.21
2018,8,16,13,45,895.5,107.5,2.1,23.3,871.0,841.63,624.28
2018,8,16,14,0,891.0,106.0,2.2,23.2,848.0,813.07,607.03
2018,8,16,14,15,884.0,104.5,2.25,23.0,818.0,779.53,586.06
2018,8,16,14,30,877.0,103.0,2.3,22.8,788.0,743.25,562.44
2018,8,16,14,45,868.5,100.5,2.35,22.55,752.0,702.44,534.36
2018,8,16,15,0,860.0,98.0,2.4,22.3,716.0,659.37,503.9
2018,8,16,15,15,847.0,95.5,2.4,22.3,674.0,611.55,468.41
2018,8,16,15,30,834.0,93.0,2.4,22.3,632.0,562.33,430.93
2018,8,16,15,45,817.5,90.5,2.4,21.65,586.0,512.22,392.64
2018,8,16,16,0,801.0,88.0,2.4,21.0,540.0,458.78,350.47
2018,8,16,16,15,779.0,84.0,2.4,20.5,490.5,401.52,303.79
2018,8,16,16,30,757.0,80.0,2.4,20.0,441.0,344.98,256.22
2018,8,16,16,45,727.0,75.5,2.35,19.5,389.5,286.68,206.31
2018,8,16,17,0,697.0,71.0,2.3,19.0,338.0,230.63,157.91
2018,8,16,17,15,654.5,66.5,2.25,18.35,287.0,172.37,109.42
2018,8,16,17,30,612.0,62.0,2.2,17.7,236.0,120.76,69.91
2018,8,16,17,45,549.0,54.5,2.15,17.1,186.5,70.3,39.3
2018,8,16,18,0,486.0,47.0,2.1,16.5,137.0,38.62,28.32
2018,8,16,18,15,387.5,38.0,2.05,16.0,95.0,31.25,21.36
2018,8,16,18,30,289.0,29.0,2.0,15.5,53.0,23.97,12.91
2018,8,16,18,45,164.0,17.5,1.95,15.05,29.0,13.77,0.0
2018,8,16,19,0,39.0,6.0,1.9,14.6,5.0,0.0,0.0
2018,8,16,19,15,19.5,3.0,1.8,14.4,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.85,12.5,4.0,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.8,12.9,8.0,6.29,0.0
2018,8,17,5,45,203.5,19.5,0.8,13.3,36.0,16.09,0.0
2018,8,17,6,0,336.0,31.0,0.8,13.7,64.0,25.63,15.74
2018,8,17,6,15,429.5,39.5,0.75,14.2,108.0,32.56,22.96
2018,8,17,6,30,523.0,48.0,0.7,14.7,152.0,40.29,30.21
2018,8,17,6,45,583.5,53.5,0.7,15.15,202.0,85.07,46.6
2018,8,17,7,0,644.0,59.0,0.7,15.6,252.0,139.51,83.59
2018,8,17,7,15,685.0,63.5,0.7,16.15,304.0,193.12,126.45
2018,8,17,7,30,726.0,68.0,0.7,16.7,356.0,250.81,175.09
2018,8,17,7,45,755.5,71.0,0.7,17.25,407.5,307.27,223.49
2018,8,17,8,0,785.0,74.0,0.7,17.8,459.0,365.78,272.6
2018,8,17,8,15,806.0,77.0,0.7,18.4,508.0,422.38,318.86
2018,8,17,8,30,827.0,80.0,0.7,19.0,557.0,478.21,362.87
2018,8,17,8,45,843.0,82.5,0.75,19.6,603.0,531.56,403.8
2018,8,17,9,0,859.0,85.0,0.8,20.2,649.0,584.2,442.82
2018,8,17,9,15,872.0,86.0,0.85,20.8,690.0,632.59,477.58
2018,8,17,9,30,885.0,87.0,0.9,21.4,731.0,679.44,510.24
2018,8,17,9,45,895.0,88.0,0.95,21.95,767.0,722.38,539.41
2018,8,17,10,0,905.0,89.0,1.0,22.5,803.0,763.05,565.79
2018,8,17,10,15,912.0,90.5,1.05,22.9,832.5,799.39,588.35
2018,8,17,10,30,919.0,92.0,1.1,23.3,862.0,832.83,608.86
2018,8,17,10,45,924.0,92.5,1.15,23.7,884.5,860.6,625.56
2018,8,17,11,0,929.0,93.0,1.2,24.1,907.0,885.05,640.14
2018,8,17,11,15,932.5,94.0,1.3,24.35,922.5,905.23,653.09
2018,8,17,11,30,936.0,95.0,1.4,24.6,938.0,921.82,663.82
2018,8,17,11,45,937.5,95.0,1.45,24.85,945.0,932.0,669.89
2018,8,17,12,0,939.0,95.0,1.5,25.1,952.0,938.41,673.72
2018,8,17,12,15,939.0,95.0,1.55,25.15,951.5,939.69,674.96
2018,8,17,12,30,939.0,95.0,1.6,25.2,951.0,937.16,673.93
2018,8,17,12,45,936.5,95.5,1.65,25.3,942.5,929.09,669.36
2018,8,17,13,0,934.0,96.0,1.7,25.4,934.0,917.28,662.53
2018,8,17,13,15,931.5,95.0,1.75,25.35,918.0,900.37,652.87
2018,8,17,13,30,929.0,94.0,1.8,25.3,902.0,879.86,640.91
2018,8,17,13,45,924.5,93.0,1.85,25.25,878.5,854.19,625.55
2018,8,17,14,0,920.0,92.0,1.9,25.2,855.0,825.22,607.93
2018,8,17,14,15,913.0,91.0,1.9,25.0,825.0,791.18,586.7
2018,8,17,14,30,906.0,90.0,1.9,24.8,795.0,754.29,563.37
2018,8,17,14,45,897.0,88.0,1.9,24.6,758.0,712.42,534.78
2018,8,17,15,0,888.0,86.0,1.9,24.4,721.0,668.26,503.81
2018,8,17,15,15,875.0,84.5,1.9,24.4,679.0,620.08,468.72
2018,8,17,15,30,862.0,83.0,1.9,24.4,637.0,570.44,431.59
2018,8,17,15,45,846.5,80.0,1.9,23.85,590.5,516.91,391.34
2018,8,17,16,0,831.0,77.0,1.9,23.3,544.0,462.73,349.1
2018,8,17,16,15,810.0,74.5,1.9,22.8,494.5,406.62,303.82
2018,8,17,16,30,789.0,72.0,1.9,22.3,445.0,350.11,256.76
2018,8,17,16,45,759.5,68.5,1.9,21.85,393.5,291.02,206.67
2018,8,17,17,0,730.0,65.0,1.9,21.4,342.0,234.05,157.86
2018,8,17,17,15,687.5,60.5,1.8,20.75,289.5,176.38,110.14
2018,8,17,17,30,645.0,56.0,1.7,20.1,237.0,123.05,69.6
2018,8,17,17,45,581.5,49.5,1.65,19.45,187.0,68.63,36.4
2018,8,17,18,0,518.0,43.0,1.6,18.8,137.0,35.74,25.5
2018,8,17,18,15,416.5,35.0,1.5,18.25,94.5,28.99,19.15
2018,8,17,18,30,315.0,27.0,1.4,17.7,52.0,22.41,11.01
2018,8,17,18,45,170.5,15.5,1.35,17.15,27.5,12.2,0.0
2018,8,17,19,0,26.0,4.0,1.3,16.6,3.0,0.0,0.0
2018,8,17,19,15,13.0,2.0,1.25,16.35,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,18,5,15,27.0,3.0,0.85,12.95,3.0,0.0,0.0
2018,8,18,5,30,54.0,6.0,0.8,13.4,6.0,4.72,0.0
2018,8,18,5,45,198.5,19.0,0.8,13.85,35.5,15.68,0.0
2018,8,18,6,0,343.0,32.0,0.8,14.3,65.0,26.54,16.29
2018,8,18,6,15,440.0,40.5,0.75,14.85,110.0,33.46,23.64
2018,8,18,6,30,537.0,49.0,0.7,15.4,155.0,42.89,32.39
2018,8,18,6,45,598.5,55.5,0.7,15.95,206.5,89.66,49.27
2018,8,18,7,0,660.0,62.0,0.7,16.5,258.0,143.61,85.89
2018,8,18,7,15,702.0,66.5,0.7,17.25,311.5,201.31,132.0
2018,8,18,7,30,744.0,71.0,0.7,18.0,365.0,260.5,181.54
2018,8,18,7,45,773.5,74.5,0.7,18.8,417.5,318.66,230.81
2018,8,18,8,0,803.0,78.0,0.7,19.6,470.0,378.85,280.56
2018,8,18,8,15,824.5,81.0,0.75,20.25,520.5,436.82,327.59
2018,8,18,8,30,846.0,84.0,0.8,20.9,571.0,493.8,372.27
2018,8,18,8,45,862.0,87.0,0.85,21.55,618.0,548.69,413.85
2018,8,18,9,0,878.0,90.0,0.9,22.2,665.0,602.82,453.4
2018,8,18,9,15,878.0,97.5,0.95,22.7,703.5,650.08,487.0
2018,8,18,9,30,878.0,105.0,1.0,23.2,742.0,694.61,517.72
2018,8,18,9,45,871.0,116.0,1.1,23.7,774.0,734.44,544.84
2018,8,18,10,0,864.0,127.0,1.2,24.2,806.0,770.63,568.92
2018,8,18,10,15,872.0,128.5,1.25,24.5,836.0,806.47,591.86
2018,8,18,10,30,880.0,130.0,1.3,24.8,866.0,839.57,612.29
2018,8,18,10,45,885.5,131.5,1.4,25.1,888.5,867.69,630.03
2018,8,18,11,0,891.0,133.0,1.5,25.4,911.0,892.62,645.73
2018,8,18,11,15,893.5,134.5,1.55,25.55,926.0,911.64,657.43
2018,8,18,11,30,896.0,136.0,1.6,25.7,941.0,927.16,667.01
2018,8,18,11,45,897.0,136.5,1.65,25.9,948.0,936.92,672.89
2018,8,18,12,0,898.0,137.0,1.7,26.1,955.0,943.06,676.64
2018,8,18,12,15,895.5,138.5,1.75,26.1,953.5,943.29,677.29
2018,8,18,12,30,893.0,140.0,1.8,26.1,952.0,939.89,675.8
2018,8,18,12,45,888.0,141.0,1.85,26.1,942.0,930.24,670.42
2018,8,18,13,0,883.0,142.0,1.9,26.1,932.0,917.07,662.91
2018,8,18,13,15,880.0,140.5,1.95,26.0,915.5,900.05,653.23
2018,8,18,13,30,877.0,139.0,2.0,25.9,899.0,879.62,641.36
2018,8,18,13,45,872.5,136.5,2.0,25.8,875.5,853.76,625.43
2018,8,18,14,0,868.0,134.0,2.0,25.7,852.0,824.74,607.41
2018,8,18,14,15,860.5,132.0,2.0,25.5,821.5,800.1,592.32
2018,8,18,14,30,853.0,130.0,2.0,25.3,791.0,762.57,567.3
2018,8,18,14,45,843.0,127.5,2.05,25.1,754.5,720.33,538.95
2018,8,18,15,0,833.0,125.0,2.1,24.9,718.0,676.01,508.37
2018,8,18,15,15,818.0,122.0,2.1,24.9,675.0,626.34,472.46
2018,8,18,15,30,803.0,119.0,2.1,24.9,632.0,575.52,434.76
2018,8,18,15,45,785.0,114.5,2.05,24.3,585.0,520.94,394.0
2018,8,18,16,0,767.0,110.0,2.0,23.7,538.0,466.12,351.66
2018,8,18,16,15,743.5,104.5,2.0,23.2,487.5,407.19,304.86
2018,8,18,16,30,720.0,99.0,2.0,22.7,437.0,349.84,257.8
2018,8,18,16,45,686.5,93.5,1.95,22.2,385.0,290.85,208.51
2018,8,18,17,0,653.0,88.0,1.9,21.7,333.0,234.6,161.04
2018,8,18,17,15,605.0,81.0,1.85,20.95,280.5,177.64,114.64
2018,8,18,17,30,557.0,74.0,1.8,20.2,228.0,125.86,75.49
2018,8,18,17,45,488.5,64.0,1.7,19.5,178.0,76.09,44.82
2018,8,18,18,0,420.0,54.0,1.6,18.8,128.0,43.88,32.51
2018,8,18,18,15,319.5,41.0,1.55,18.1,86.5,33.5,22.92
2018,8,18,18,30,219.0,28.0,1.5,17.4,45.0,21.37,9.53
2018,8,18,18,45,116.5,15.0,1.4,16.65,23.5,11.8,0.0
2018,8,18,19,0,14.0,2.0,1.3,15.9,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,1.3,15.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,5,15,18.0,2.5,1.1,11.95,2.5,0.0,0.0
2018,8,19,5,30,36.0,5.0,1.1,12.4,5.0,3.93,0.0
2018,8,19,5,45,150.5,19.0,1.1,12.8,31.5,14.48,0.0
2018,8,19,6,0,265.0,33.0,1.1,13.2,58.0,27.12,16.65
2018,8,19,6,15,359.5,45.0,1.1,13.7,101.5,36.71,26.55
2018,8,19,6,30,454.0,57.0,1.1,14.2,145.0,49.79,38.61
2018,8,19,6,45,519.0,65.5,1.1,14.65,195.5,93.56,55.21
2018,8,19,7,0,584.0,74.0,1.1,15.1,246.0,145.15,91.07
2018,8,19,7,15,630.5,80.5,1.1,15.6,299.5,198.86,134.31
2018,8,19,7,30,677.0,87.0,1.1,16.1,353.0,257.41,183.64
2018,8,19,7,45,711.5,91.5,1.15,16.6,405.5,314.91,232.87
2018,8,19,8,0,746.0,96.0,1.2,17.1,458.0,375.11,283.47
2018,8,19,8,15,771.0,100.0,1.2,17.65,509.0,434.11,331.72
2018,8,19,8,30,796.0,104.0,1.2,18.2,560.0,492.7,378.02
2018,8,19,8,45,815.0,106.5,1.25,18.7,606.5,547.31,420.19
2018,8,19,9,0,834.0,109.0,1.3,19.2,653.0,601.57,460.74
2018,8,19,9,15,849.5,111.0,1.35,19.65,696.0,652.5,497.76
2018,8,19,9,30,865.0,113.0,1.4,20.1,739.0,696.24,528.87
2018,8,19,9,45,876.5,115.0,1.45,20.55,776.0,740.56,559.49
2018,8,19,10,0,888.0,117.0,1.5,21.0,813.0,782.74,587.91
2018,8,19,10,15,897.0,117.5,1.55,21.3,843.5,819.23,611.08
2018,8,19,10,30,906.0,118.0,1.6,21.6,874.0,852.96,632.26
2018,8,19,10,45,912.0,119.0,1.6,21.9,897.0,881.71,649.45
2018,8,19,11,0,918.0,120.0,1.6,22.2,920.0,907.2,664.46
2018,8,19,11,15,922.5,121.0,1.65,22.4,936.5,927.99,677.29
2018,8,19,11,30,927.0,122.0,1.7,22.6,953.0,945.23,687.92
2018,8,19,11,45,929.5,121.5,1.75,22.75,960.5,955.69,694.42
2018,8,19,12,0,932.0,121.0,1.8,22.9,968.0,962.42,698.7
2018,8,19,12,15,933.0,121.0,1.85,23.0,968.0,964.48,700.26
2018,8,19,12,30,934.0,121.0,1.9,23.1,968.0,962.74,699.53
2018,8,19,12,45,934.5,119.5,1.95,23.15,960.0,955.39,695.46
2018,8,19,13,0,935.0,118.0,2.0,23.2,952.0,944.24,689.06
2018,8,19,13,15,932.0,116.5,2.0,23.2,935.0,926.29,677.93
2018,8,19,13,30,929.0,115.0,2.0,23.2,918.0,904.73,664.54
2018,8,19,13,45,924.0,114.0,2.05,23.15,894.0,878.47,648.69
2018,8,19,14,0,919.0,113.0,2.1,23.1,870.0,848.91,630.57
2018,8,19,14,15,911.5,111.0,2.1,22.95,838.5,813.36,608.1
2018,8,19,14,30,904.0,109.0,2.1,22.8,807.0,774.98,583.22
2018,8,19,14,45,873.0,114.0,2.15,22.6,761.5,723.99,548.16
2018,8,19,15,0,842.0,119.0,2.2,22.4,716.0,678.27,515.85
2018,8,19,15,15,761.5,132.0,2.2,22.4,647.0,602.73,460.53
2018,8,19,15,30,681.0,145.0,2.2,22.4,578.0,532.83,408.27
2018,8,19,15,45,648.0,143.0,2.2,21.8,530.0,477.77,366.94
2018,8,19,16,0,615.0,141.0,2.2,21.2,482.0,424.21,325.42
2018,8,19,16,15,696.0,113.5,2.2,20.75,465.0,397.17,301.57
2018,8,19,16,30,777.0,86.0,2.2,20.3,448.0,361.19,268.46
2018,8,19,16,45,648.0,83.5,2.2,19.8,361.0,271.83,197.02
2018,8,19,17,0,519.0,81.0,2.2,19.3,274.0,197.92,138.38
2018,8,19,17,15,426.0,72.5,2.15,18.6,214.5,139.86,92.68
2018,8,19,17,30,333.0,64.0,2.1,17.9,155.0,90.28,56.16
2018,8,19,17,45,331.5,58.0,2.05,17.2,132.0,61.52,37.17
2018,8,19,18,0,330.0,52.0,2.0,16.5,109.0,39.42,28.9
2018,8,19,18,15,279.0,39.5,1.95,15.9,76.0,30.1,20.14
2018,8,19,18,30,228.0,27.0,1.9,15.3,43.0,22.27,9.26
2018,8,19,18,45,122.0,15.0,1.8,14.75,22.5,11.8,0.0
2018,8,19,19,0,16.0,3.0,1.7,14.2,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,1.7,13.95,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,20,5,15,18.5,2.5,1.45,11.65,2.5,0.0,0.0
2018,8,20,5,30,37.0,5.0,1.5,12.0,5.0,3.93,0.0
2018,8,20,5,45,156.0,19.0,1.55,12.4,31.5,14.95,0.0
2018,8,20,6,0,275.0,33.0,1.6,12.8,58.0,27.22,16.52
2018,8,20,6,15,330.0,41.5,1.6,13.15,91.0,33.68,23.9
2018,8,20,6,30,385.0,50.0,1.6,13.5,124.0,44.51,29.46
2018,8,20,6,45,214.5,59.0,1.6,13.9,102.5,63.59,40.86
2018,8,20,7,0,44.0,68.0,1.6,14.3,81.0,58.95,42.92
2018,8,20,7,15,22.0,76.0,1.55,14.7,82.5,63.81,47.99
2018,8,20,7,30,0.0,84.0,1.5,15.1,84.0,64.43,49.22
2018,8,20,7,45,0.0,103.0,1.45,15.55,103.0,79.15,61.29
2018,8,20,8,0,0.0,122.0,1.4,16.0,122.0,94.02,73.29
2018,8,20,8,15,176.5,146.0,1.4,16.4,246.5,205.0,162.06
2018,8,20,8,30,353.0,170.0,1.4,16.8,371.0,332.26,261.94
2018,8,20,8,45,477.5,174.0,1.4,17.25,470.5,423.66,332.09
2018,8,20,9,0,602.0,178.0,1.4,17.7,570.0,532.01,413.08
2018,8,20,9,15,714.0,151.5,1.4,18.05,645.5,609.33,469.89
2018,8,20,9,30,826.0,125.0,1.4,18.4,721.0,690.43,528.3
2018,8,20,9,45,833.0,129.5,1.45,18.8,756.0,733.43,557.78
2018,8,20,10,0,840.0,134.0,1.5,19.2,791.0,774.08,585.35
2018,8,20,10,15,849.0,135.0,1.55,19.45,820.5,810.45,609.62
2018,8,20,10,30,858.0,136.0,1.6,19.7,850.0,833.36,623.85
2018,8,20,10,45,864.5,137.5,1.65,19.95,873.0,861.76,641.89
2018,8,20,11,0,871.0,139.0,1.7,20.2,896.0,887.09,657.78
2018,8,20,11,15,875.0,139.5,1.75,20.35,911.0,906.16,669.81
2018,8,20,11,30,879.0,140.0,1.8,20.5,926.0,921.84,679.74
2018,8,20,11,45,881.0,140.0,1.85,20.65,933.0,931.82,686.04
2018,8,20,12,0,883.0,140.0,1.9,20.8,940.0,938.26,690.17
2018,8,20,12,15,887.0,137.5,1.95,20.85,940.5,940.72,692.12
2018,8,20,12,30,891.0,135.0,2.0,20.9,941.0,939.55,691.84
2018,8,20,12,45,895.0,131.0,2.05,20.9,934.0,933.37,688.54
2018,8,20,13,0,899.0,127.0,2.1,20.9,927.0,923.46,682.91
2018,8,20,13,15,896.0,126.0,2.1,20.8,911.0,906.43,672.42
2018,8,20,13,30,893.0,125.0,2.1,20.7,895.0,885.93,659.72
2018,8,20,13,45,888.5,123.0,2.15,20.6,871.0,859.9,643.8
2018,8,20,14,0,884.0,121.0,2.2,20.5,847.0,830.67,625.64
2018,8,20,14,15,877.5,118.5,2.2,20.3,816.5,796.39,603.71
2018,8,20,14,30,871.0,116.0,2.2,20.1,786.0,759.33,579.14
2018,8,20,14,45,862.5,113.0,2.2,19.95,749.5,717.81,550.05
2018,8,20,15,0,854.0,110.0,2.2,19.8,713.0,679.54,522.45
2018,8,20,15,15,827.5,111.0,2.2,19.8,666.0,625.57,482.48
2018,8,20,15,30,801.0,112.0,2.2,19.8,619.0,571.38,441.42
2018,8,20,15,45,767.0,108.0,2.2,19.25,563.5,508.91,393.99
2018,8,20,16,0,733.0,104.0,2.2,18.7,508.0,447.85,346.14
2018,8,20,16,15,732.0,96.0,2.2,18.25,467.0,398.59,305.35
2018,8,20,16,30,731.0,88.0,2.2,17.8,426.0,347.91,261.84
2018,8,20,16,45,705.0,81.5,2.2,17.4,375.5,288.03,210.34
2018,8,20,17,0,679.0,75.0,2.2,17.0,325.0,231.6,161.12
2018,8,20,17,15,646.0,68.0,2.15,16.45,275.5,175.71,113.54
2018,8,20,17,30,613.0,61.0,2.1,15.9,226.0,123.14,72.05
2018,8,20,17,45,549.0,53.0,2.05,15.3,176.5,71.66,39.76
2018,8,20,18,0,485.0,45.0,2.0,14.7,127.0,37.18,27.11
2018,8,20,18,15,361.5,35.5,1.95,14.3,84.5,29.26,19.46
2018,8,20,18,30,238.0,26.0,1.9,13.9,42.0,21.52,7.47
2018,8,20,18,45,128.0,14.5,1.9,13.45,22.0,11.41,0.0
2018,8,20,19,0,18.0,3.0,1.9,13.0,2.0,0.0,0.0
2018,8,20,19,15,9.0,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
