Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,1.4,12.0,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,21,5,45,3.0,10.0,1.45,12.4,10.0,7.87,0.0
2018,8,21,6,0,0.0,18.0,1.5,12.6,18.0,13.71,5.4
2018,8,21,6,15,0.0,33.5,1.45,12.9,33.5,25.58,16.81
2018,8,21,6,30,0.0,49.0,1.4,13.2,49.0,37.06,26.04
2018,8,21,6,45,0.0,53.0,1.35,13.45,53.0,40.53,29.23
2018,8,21,7,0,0.0,57.0,1.3,13.7,57.0,43.66,31.97
2018,8,21,7,15,0.0,63.5,1.25,14.1,63.5,48.68,36.16
2018,8,21,7,30,0.0,70.0,1.2,14.5,70.0,53.7,40.27
2018,8,21,7,45,0.0,82.0,1.15,14.85,82.0,63.0,47.91
2018,8,21,8,0,0.0,94.0,1.1,15.2,94.0,72.32,55.46
2018,8,21,8,15,0.0,113.0,1.1,15.6,113.0,87.19,67.49
2018,8,21,8,30,0.0,132.0,1.1,16.0,132.0,102.2,79.46
2018,8,21,8,45,1.5,150.0,1.05,16.4,151.0,117.37,91.41
2018,8,21,9,0,3.0,168.0,1.0,16.8,170.0,132.82,103.44
2018,8,21,9,15,7.0,194.5,1.0,17.2,199.5,156.97,122.35
2018,8,21,9,30,11.0,221.0,1.0,17.6,229.0,181.7,141.44
2018,8,21,9,45,19.5,258.5,1.05,17.95,273.5,219.27,170.46
2018,8,21,10,0,28.0,296.0,1.1,18.3,318.0,270.34,209.33
2018,8,21,10,15,101.0,332.0,1.1,18.6,415.0,376.03,289.93
2018,8,21,10,30,174.0,368.0,1.1,18.9,512.0,472.45,360.81
2018,8,21,10,45,387.0,321.0,1.15,19.2,653.0,645.33,486.93
2018,8,21,11,0,600.0,274.0,1.2,19.5,794.0,799.96,594.29
2018,8,21,11,15,702.5,230.5,1.25,19.7,849.5,864.08,637.2
2018,8,21,11,30,805.0,187.0,1.3,19.9,905.0,916.24,671.71
2018,8,21,11,45,803.0,190.0,1.35,20.1,911.0,925.0,676.68
2018,8,21,12,0,801.0,193.0,1.4,20.3,917.0,930.26,680.04
2018,8,21,12,15,800.5,193.5,1.45,20.35,916.0,931.2,681.13
2018,8,21,12,30,800.0,194.0,1.5,20.4,915.0,928.65,680.11
2018,8,21,12,45,797.5,193.0,1.55,20.45,906.0,919.54,674.95
2018,8,21,13,0,795.0,192.0,1.6,20.5,897.0,907.03,667.7
2018,8,21,13,15,788.5,191.5,1.65,20.45,880.0,888.14,656.58
2018,8,21,13,30,782.0,191.0,1.7,20.4,863.0,866.15,643.43
2018,8,21,13,45,773.0,190.0,1.75,20.35,838.5,846.48,631.16
2018,8,21,14,0,764.0,189.0,1.8,20.3,814.0,815.83,611.32
2018,8,21,14,15,751.5,186.5,1.8,20.1,782.0,778.57,586.6
2018,8,21,14,30,739.0,184.0,1.8,19.9,750.0,739.25,560.05
2018,8,21,14,45,722.5,180.5,1.85,19.7,711.5,694.4,529.43
2018,8,21,15,0,706.0,177.0,1.9,19.5,673.0,648.32,497.17
2018,8,21,15,15,688.0,171.5,1.9,19.5,630.5,598.59,460.79
2018,8,21,15,30,670.0,166.0,1.9,19.5,588.0,548.37,423.15
2018,8,21,15,45,642.5,161.5,1.9,18.95,541.0,493.88,382.11
2018,8,21,16,0,615.0,157.0,1.9,18.4,494.0,440.4,340.6
2018,8,21,16,15,578.0,150.5,1.9,17.95,443.0,377.77,290.86
2018,8,21,16,30,541.0,144.0,1.9,17.5,392.0,323.28,246.24
2018,8,21,16,45,498.5,134.5,1.9,17.05,341.5,267.84,200.21
2018,8,21,17,0,456.0,125.0,1.9,16.6,291.0,216.54,157.29
2018,8,21,17,15,405.0,111.0,1.9,16.1,241.0,164.71,114.99
2018,8,21,17,30,354.0,97.0,1.9,15.6,191.0,118.75,79.49
2018,8,21,17,45,290.0,79.0,1.85,15.15,144.5,75.3,49.94
2018,8,21,18,0,226.0,61.0,1.8,14.7,98.0,44.91,33.83
2018,8,21,18,15,155.0,41.0,1.75,14.4,62.0,30.53,20.4
2018,8,21,18,30,84.0,21.0,1.7,14.1,26.0,15.96,2.68
2018,8,21,18,45,42.0,10.5,1.65,13.85,13.0,8.26,0.0
2018,8,21,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.05,12.1,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,8,22,5,45,5.0,9.5,0.95,12.85,9.5,7.47,0.0
2018,8,22,6,0,4.0,17.0,0.9,13.2,17.0,12.96,4.64
2018,8,22,6,15,2.0,31.5,0.85,13.6,31.5,24.08,15.45
2018,8,22,6,30,0.0,46.0,0.8,14.0,46.0,34.95,24.17
2018,8,22,6,45,0.0,58.0,0.8,14.35,58.0,44.15,32.22
2018,8,22,7,0,0.0,70.0,0.8,14.7,70.0,53.41,40.14
2018,8,22,7,15,0.0,75.0,0.75,15.05,75.0,57.44,43.46
2018,8,22,7,30,0.0,80.0,0.7,15.4,80.0,61.39,46.62
2018,8,22,7,45,0.0,92.0,0.7,15.8,92.0,70.71,54.18
2018,8,22,8,0,0.0,104.0,0.7,16.2,104.0,80.1,61.68
2018,8,22,8,15,0.0,120.5,0.75,16.6,120.5,93.08,72.03
2018,8,22,8,30,0.0,137.0,0.8,17.0,137.0,106.18,82.35
2018,8,22,8,45,1.0,151.5,0.8,17.45,152.0,118.35,91.76
2018,8,22,9,0,2.0,166.0,0.8,17.9,167.0,130.7,101.23
2018,8,22,9,15,4.0,178.5,0.85,18.3,181.0,142.25,110.04
2018,8,22,9,30,6.0,191.0,0.9,18.7,195.0,154.04,118.97
2018,8,22,9,45,8.5,207.0,0.95,19.1,213.5,169.24,130.55
2018,8,22,10,0,11.0,223.0,1.0,19.5,232.0,184.7,142.24
2018,8,22,10,15,14.0,247.0,1.1,19.85,258.5,207.4,159.5
2018,8,22,10,30,17.0,271.0,1.2,20.2,285.0,230.42,176.84
2018,8,22,10,45,41.5,315.5,1.25,20.5,351.0,304.13,232.94
2018,8,22,11,0,66.0,360.0,1.3,20.8,417.0,367.09,279.58
2018,8,22,11,15,216.5,333.0,1.35,21.0,524.5,510.37,387.26
2018,8,22,11,30,367.0,306.0,1.4,21.2,632.0,641.82,481.95
2018,8,22,11,45,556.0,253.5,1.5,21.4,752.0,773.19,574.97
2018,8,22,12,0,745.0,201.0,1.6,21.6,872.0,899.67,661.28
2018,8,22,12,15,809.5,174.5,1.65,21.65,903.0,925.3,677.01
2018,8,22,12,30,874.0,148.0,1.7,21.7,934.0,941.37,687.73
2018,8,22,12,45,873.0,147.0,1.8,21.75,925.5,933.37,683.65
2018,8,22,13,0,872.0,146.0,1.9,21.8,917.0,921.83,677.54
2018,8,22,13,15,869.5,144.0,1.95,21.75,900.5,904.61,667.45
2018,8,22,13,30,867.0,142.0,2.0,21.7,884.0,883.99,655.15
2018,8,22,13,45,863.0,139.0,2.05,21.65,860.0,869.51,646.98
2018,8,22,14,0,859.0,136.0,2.1,21.6,836.0,839.28,628.13
2018,8,22,14,15,851.0,133.5,2.1,21.4,805.0,803.39,605.33
2018,8,22,14,30,843.0,131.0,2.1,21.2,774.0,764.87,579.4
2018,8,22,14,45,832.0,128.5,2.1,21.0,737.0,721.82,549.67
2018,8,22,15,0,821.0,126.0,2.1,20.8,700.0,676.8,517.84
2018,8,22,15,15,805.5,122.5,2.1,20.8,656.5,626.35,480.89
2018,8,22,15,30,790.0,119.0,2.1,20.8,613.0,574.86,442.19
2018,8,22,15,45,769.5,115.0,2.05,20.2,565.5,519.56,400.29
2018,8,22,16,0,749.0,111.0,2.0,19.6,518.0,463.99,356.79
2018,8,22,16,15,722.0,106.0,2.0,19.1,467.5,405.09,309.36
2018,8,22,16,30,695.0,101.0,2.0,18.6,417.0,347.61,261.58
2018,8,22,16,45,658.0,95.0,2.0,18.15,364.5,288.02,211.19
2018,8,22,17,0,621.0,89.0,2.0,17.7,312.0,231.68,162.99
2018,8,22,17,15,569.0,81.0,1.95,17.1,260.0,174.56,115.66
2018,8,22,17,30,517.0,73.0,1.9,16.5,208.0,123.23,75.92
2018,8,22,17,45,443.0,62.5,1.85,15.9,159.5,74.78,44.85
2018,8,22,18,0,369.0,52.0,1.8,15.3,111.0,42.24,31.36
2018,8,22,18,15,263.5,37.5,1.75,14.85,71.5,28.54,18.52
2018,8,22,18,30,158.0,23.0,1.7,14.4,32.0,17.48,1.3
2018,8,22,18,45,79.0,11.5,1.65,14.0,16.0,9.05,0.0
2018,8,22,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,5,15,8.0,1.5,1.45,11.45,1.5,0.0,0.0
2018,8,23,5,30,16.0,3.0,1.5,12.0,3.0,0.0,0.0
2018,8,23,5,45,34.0,13.5,1.55,12.55,15.5,10.62,0.0
2018,8,23,6,0,52.0,24.0,1.6,13.1,28.0,18.45,8.72
2018,8,23,6,15,71.5,41.0,1.6,13.45,51.5,30.83,21.27
2018,8,23,6,30,91.0,58.0,1.6,13.8,75.0,45.41,31.73
2018,8,23,6,45,58.0,77.5,1.6,14.2,89.5,63.61,46.46
2018,8,23,7,0,25.0,97.0,1.6,14.6,104.0,78.03,59.89
2018,8,23,7,15,16.5,113.0,1.6,14.95,118.0,89.52,69.88
2018,8,23,7,30,8.0,129.0,1.6,15.3,132.0,101.04,79.64
2018,8,23,7,45,10.0,145.5,1.55,15.65,150.0,115.46,91.25
2018,8,23,8,0,12.0,162.0,1.5,16.0,168.0,130.17,102.93
2018,8,23,8,15,19.0,186.0,1.45,16.35,196.5,153.36,121.33
2018,8,23,8,30,26.0,210.0,1.4,16.7,225.0,177.49,140.26
2018,8,23,8,45,32.5,234.0,1.4,17.05,254.0,209.92,165.57
2018,8,23,9,0,39.0,258.0,1.4,17.4,283.0,236.83,186.14
2018,8,23,9,15,66.5,291.0,1.4,17.7,337.0,285.85,223.96
2018,8,23,9,30,94.0,324.0,1.4,18.0,391.0,337.57,263.13
2018,8,23,9,45,257.0,314.0,1.4,18.3,510.5,477.37,369.68
2018,8,23,10,0,420.0,304.0,1.4,18.6,630.0,617.35,471.58
2018,8,23,10,15,558.5,266.0,1.45,18.85,716.5,710.15,537.72
2018,8,23,10,30,697.0,228.0,1.5,19.1,803.0,813.32,609.5
2018,8,23,10,45,702.5,231.5,1.55,19.3,824.5,840.64,626.65
2018,8,23,11,0,708.0,235.0,1.6,19.5,846.0,865.22,642.66
2018,8,23,11,15,711.5,236.5,1.6,19.65,859.0,883.38,653.91
2018,8,23,11,30,715.0,238.0,1.6,19.8,872.0,898.46,663.14
2018,8,23,11,45,716.0,239.0,1.65,20.0,878.0,907.66,669.0
2018,8,23,12,0,717.0,240.0,1.7,20.2,884.0,913.58,672.8
2018,8,23,12,15,716.5,240.0,1.75,20.2,883.0,913.92,673.54
2018,8,23,12,30,716.0,240.0,1.8,20.2,882.0,910.94,672.19
2018,8,23,12,45,712.5,239.0,1.85,20.25,872.5,901.05,666.2
2018,8,23,13,0,709.0,238.0,1.9,20.3,863.0,887.96,658.16
2018,8,23,13,15,703.5,236.0,1.95,20.2,846.0,869.12,646.63
2018,8,23,13,30,698.0,234.0,2.0,20.1,829.0,847.37,633.09
2018,8,23,13,45,690.5,231.0,2.05,20.05,806.0,820.28,615.65
2018,8,23,14,0,683.0,228.0,2.1,20.0,783.0,790.66,596.28
2018,8,23,14,15,672.5,224.0,2.1,19.75,753.0,755.5,572.83
2018,8,23,14,30,662.0,220.0,2.1,19.5,723.0,718.4,547.65
2018,8,23,14,45,648.5,214.0,2.15,19.3,686.5,675.75,518.24
2018,8,23,15,0,635.0,208.0,2.2,19.1,650.0,631.86,487.27
2018,8,23,15,15,616.5,201.0,2.2,19.1,608.0,583.07,451.33
2018,8,23,15,30,598.0,194.0,2.2,19.1,566.0,529.01,410.77
2018,8,23,15,45,575.5,185.0,2.2,18.5,520.5,476.52,371.17
2018,8,23,16,0,553.0,176.0,2.2,17.9,475.0,424.85,330.96
2018,8,23,16,15,524.0,165.5,2.2,17.4,426.5,370.32,287.3
2018,8,23,16,30,495.0,155.0,2.2,16.9,378.0,317.92,244.24
2018,8,23,16,45,458.5,142.0,2.2,16.45,328.5,263.67,199.02
2018,8,23,17,0,422.0,129.0,2.2,16.0,279.0,213.05,156.44
2018,8,23,17,15,374.0,113.5,2.2,15.55,230.5,162.34,114.79
2018,8,23,17,30,326.0,98.0,2.2,15.1,182.0,117.23,79.54
2018,8,23,17,45,266.0,78.5,2.2,14.65,136.5,73.46,48.92
2018,8,23,18,0,206.0,59.0,2.2,14.2,91.0,43.33,32.39
2018,8,23,18,15,139.0,38.5,2.15,13.95,56.5,28.64,18.49
2018,8,23,18,30,72.0,18.0,2.1,13.7,22.0,13.74,0.0
2018,8,23,18,45,36.0,9.0,2.1,13.45,11.0,7.08,0.0
2018,8,23,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,1.65,11.7,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.0,1.8,12.15,9.0,7.08,0.0
2018,8,24,6,0,0.0,17.0,1.9,12.4,17.0,12.95,4.24
2018,8,24,6,15,0.0,32.5,1.9,12.7,32.5,24.78,16.01
2018,8,24,6,30,0.0,48.0,1.9,13.0,48.0,36.29,25.33
2018,8,24,6,45,0.0,64.5,1.9,13.3,64.5,48.83,36.3
2018,8,24,7,0,0.0,81.0,1.9,13.6,81.0,61.56,47.26
2018,8,24,7,15,0.0,95.0,1.85,14.0,95.0,72.57,56.5
2018,8,24,7,30,0.0,109.0,1.8,14.4,109.0,83.63,65.6
2018,8,24,7,45,4.5,130.0,1.75,14.8,132.0,101.7,80.29
2018,8,24,8,0,9.0,151.0,1.7,15.2,155.0,120.49,95.39
2018,8,24,8,15,52.0,190.5,1.65,15.6,219.0,177.33,141.17
2018,8,24,8,30,95.0,230.0,1.6,16.0,283.0,235.64,187.42
2018,8,24,8,45,264.0,230.0,1.55,16.45,395.5,352.88,279.53
2018,8,24,9,0,433.0,230.0,1.5,16.9,508.0,480.7,376.71
2018,8,24,9,15,584.5,199.0,1.5,17.25,600.5,579.79,450.34
2018,8,24,9,30,736.0,168.0,1.5,17.6,693.0,684.16,525.97
2018,8,24,9,45,729.0,182.5,1.5,18.0,724.0,723.76,552.03
2018,8,24,10,0,722.0,197.0,1.5,18.4,755.0,760.26,575.89
2018,8,24,10,15,733.0,199.5,1.55,18.75,784.5,796.97,600.45
2018,8,24,10,30,744.0,202.0,1.6,19.1,814.0,831.47,623.14
2018,8,24,10,45,753.0,203.5,1.65,19.4,837.0,860.91,642.28
2018,8,24,11,0,762.0,205.0,1.7,19.7,860.0,887.61,659.46
2018,8,24,11,15,766.0,206.5,1.75,19.9,874.5,906.95,671.81
2018,8,24,11,30,770.0,208.0,1.8,20.1,889.0,923.07,681.91
2018,8,24,11,45,772.5,208.0,1.85,20.3,895.5,933.06,688.1
2018,8,24,12,0,775.0,208.0,1.9,20.5,902.0,939.61,692.19
2018,8,24,12,15,772.0,209.5,2.0,20.55,900.0,939.07,692.74
2018,8,24,12,30,769.0,211.0,2.1,20.6,898.0,935.04,691.13
2018,8,24,12,45,763.5,211.5,2.15,20.7,888.0,924.34,684.57
2018,8,24,13,0,758.0,212.0,2.2,20.8,878.0,910.32,675.88
2018,8,24,13,15,753.0,210.5,2.25,20.7,861.5,891.64,664.42
2018,8,24,13,30,748.0,209.0,2.3,20.6,845.0,869.87,650.81
2018,8,24,13,45,740.0,206.5,2.35,20.5,820.5,841.7,632.71
2018,8,24,14,0,732.0,204.0,2.4,20.4,796.0,810.87,612.57
2018,8,24,14,15,721.0,200.5,2.45,20.2,765.0,774.35,588.36
2018,8,24,14,30,710.0,197.0,2.5,20.0,734.0,735.76,562.25
2018,8,24,14,45,695.0,192.5,2.55,19.8,696.5,691.64,531.62
2018,8,24,15,0,680.0,188.0,2.6,19.6,659.0,646.25,499.36
2018,8,24,15,15,661.5,182.0,2.6,19.6,616.5,596.41,462.48
2018,8,24,15,30,643.0,176.0,2.6,19.6,574.0,546.19,424.46
2018,8,24,15,45,618.5,168.5,2.55,19.05,527.0,491.5,382.82
2018,8,24,16,0,594.0,161.0,2.5,18.5,480.0,432.47,336.73
2018,8,24,16,15,563.0,152.0,2.5,18.05,430.5,376.25,291.5
2018,8,24,16,30,532.0,143.0,2.5,17.6,381.0,322.29,246.9
2018,8,24,16,45,493.0,132.0,2.5,17.2,331.0,266.84,200.43
2018,8,24,17,0,454.0,121.0,2.5,16.8,281.0,215.22,156.81
2018,8,24,17,15,405.0,107.0,2.45,16.25,232.0,163.56,114.25
2018,8,24,17,30,356.0,93.0,2.4,15.7,183.0,117.57,78.31
2018,8,24,17,45,293.0,75.0,2.35,15.15,137.5,73.75,48.15
2018,8,24,18,0,230.0,57.0,2.3,14.6,92.0,42.18,31.26
2018,8,24,18,15,155.0,37.5,2.25,14.2,57.0,28.02,17.72
2018,8,24,18,30,80.0,18.0,2.2,13.8,22.0,13.62,0.0
2018,8,24,18,45,40.0,9.0,2.15,13.4,11.0,7.08,0.0
2018,8,24,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,5,15,6.0,1.0,1.4,10.25,1.0,0.0,0.0
2018,8,25,5,30,12.0,2.0,1.4,10.7,2.0,0.0,0.0
2018,8,25,5,45,101.0,15.5,1.35,11.15,23.0,12.2,0.0
2018,8,25,6,0,190.0,29.0,1.3,11.6,44.0,22.0,10.78
2018,8,25,6,15,285.5,43.5,1.3,12.05,85.5,33.0,23.2
2018,8,25,6,30,381.0,58.0,1.3,12.5,127.0,55.31,34.77
2018,8,25,6,45,279.5,80.0,1.3,12.9,139.5,90.32,60.31
2018,8,25,7,0,178.0,102.0,1.3,13.3,152.0,110.18,80.49
2018,8,25,7,15,199.5,124.0,1.3,13.8,191.0,146.13,110.29
2018,8,25,7,30,221.0,146.0,1.3,14.3,230.0,184.83,142.61
2018,8,25,7,45,382.5,140.0,1.25,14.8,310.5,256.49,198.18
2018,8,25,8,0,544.0,134.0,1.2,15.3,391.0,340.43,264.06
2018,8,25,8,15,599.0,137.0,1.2,15.85,448.5,406.52,316.7
2018,8,25,8,30,654.0,140.0,1.2,16.4,506.0,471.92,367.58
2018,8,25,8,45,729.0,129.5,1.15,16.9,569.5,539.98,418.93
2018,8,25,9,0,804.0,119.0,1.1,17.4,633.0,611.68,471.32
2018,8,25,9,15,788.5,135.5,1.1,17.9,667.0,655.03,501.5
2018,8,25,9,30,773.0,152.0,1.1,18.4,701.0,697.79,530.37
2018,8,25,9,45,746.0,175.5,1.1,18.85,727.0,732.79,552.87
2018,8,25,10,0,719.0,199.0,1.1,19.3,753.0,762.86,571.42
2018,8,25,10,15,732.0,200.5,1.15,19.7,783.0,800.2,596.06
2018,8,25,10,30,745.0,202.0,1.2,20.1,813.0,835.43,618.81
2018,8,25,10,45,756.5,201.0,1.25,20.5,836.0,864.68,637.4
2018,8,25,11,0,768.0,200.0,1.3,20.9,859.0,891.24,654.1
2018,8,25,11,15,775.0,199.5,1.35,21.15,874.0,911.38,666.46
2018,8,25,11,30,782.0,199.0,1.4,21.4,889.0,928.34,676.87
2018,8,25,11,45,761.0,210.0,1.45,21.7,885.5,927.52,675.8
2018,8,25,12,0,740.0,221.0,1.5,22.0,882.0,922.85,672.47
2018,8,25,12,15,734.5,222.5,1.6,22.1,878.0,919.89,671.55
2018,8,25,12,30,729.0,224.0,1.7,22.2,874.0,913.58,668.39
2018,8,25,12,45,785.5,194.5,1.75,22.35,888.0,920.96,674.01
2018,8,25,13,0,842.0,165.0,1.8,22.5,902.0,935.38,683.85
2018,8,25,13,15,788.0,185.5,1.9,22.4,865.0,892.68,657.55
2018,8,25,13,30,734.0,206.0,2.0,22.3,828.0,857.49,635.71
2018,8,25,13,45,738.0,197.0,2.1,22.2,807.0,833.51,621.53
2018,8,25,14,0,742.0,188.0,2.2,22.1,786.0,806.33,604.75
2018,8,25,14,15,727.0,186.0,2.25,21.75,753.0,767.79,579.64
2018,8,25,14,30,712.0,184.0,2.3,21.4,720.0,727.43,552.8
2018,8,25,14,45,746.5,163.5,2.35,21.0,700.5,703.4,537.74
2018,8,25,15,0,781.0,143.0,2.4,20.6,681.0,671.29,516.22
2018,8,25,15,15,764.0,139.5,2.4,20.6,638.0,623.26,480.68
2018,8,25,15,30,747.0,136.0,2.4,20.6,595.0,571.78,441.87
2018,8,25,15,45,724.5,130.5,2.4,19.6,547.0,515.09,399.67
2018,8,25,16,0,702.0,125.0,2.4,18.6,499.0,458.82,356.22
2018,8,25,16,15,673.0,119.0,2.4,18.05,448.5,400.12,308.81
2018,8,25,16,30,644.0,113.0,2.4,17.5,398.0,343.19,261.4
2018,8,25,16,45,605.0,105.0,2.4,17.0,346.0,283.64,211.02
2018,8,25,17,0,566.0,97.0,2.4,16.5,294.0,227.74,163.16
2018,8,25,17,15,512.5,87.0,2.35,16.0,242.5,171.55,116.36
2018,8,25,17,30,459.0,77.0,2.3,15.5,191.0,118.24,74.42
2018,8,25,17,45,385.0,64.0,2.25,15.0,144.0,71.34,43.29
2018,8,25,18,0,311.0,51.0,2.2,14.5,97.0,38.5,28.0
2018,8,25,18,15,208.5,34.5,2.15,14.1,60.0,26.09,15.85
2018,8,25,18,30,106.0,18.0,2.1,13.7,23.0,13.66,0.0
2018,8,25,18,45,53.0,9.0,2.0,13.3,11.5,7.08,0.0
2018,8,25,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.5,1.25,10.25,1.0,0.0,0.0
2018,8,26,5,30,18.0,3.0,1.3,10.7,2.0,0.0,0.0
2018,8,26,5,45,138.5,15.5,1.35,11.15,25.0,12.2,0.0
2018,8,26,6,0,259.0,28.0,1.4,11.6,48.0,23.16,11.09
2018,8,26,6,15,365.0,39.5,1.4,12.0,91.0,32.49,22.7
2018,8,26,6,30,471.0,51.0,1.4,12.4,134.0,56.95,33.72
2018,8,26,6,45,318.0,72.5,1.4,12.8,137.0,89.66,58.02
2018,8,26,7,0,165.0,94.0,1.4,13.2,140.0,102.87,74.96
2018,8,26,7,15,149.5,122.0,1.4,13.65,170.0,131.32,100.1
2018,8,26,7,30,134.0,150.0,1.4,14.1,200.0,160.34,125.45
2018,8,26,7,45,192.0,170.0,1.35,14.55,253.5,206.39,162.39
2018,8,26,8,0,250.0,190.0,1.3,15.0,307.0,265.61,209.78
2018,8,26,8,15,300.0,201.0,1.3,15.5,357.0,314.29,248.4
2018,8,26,8,30,350.0,212.0,1.3,16.0,407.0,367.73,290.19
2018,8,26,8,45,384.0,221.0,1.25,16.5,451.5,414.84,326.17
2018,8,26,9,0,418.0,230.0,1.2,17.0,496.0,476.0,371.57
2018,8,26,9,15,555.0,196.5,1.2,17.45,574.5,557.77,432.62
2018,8,26,9,30,692.0,163.0,1.2,17.9,653.0,655.21,502.98
2018,8,26,9,45,787.0,138.0,1.2,18.4,722.0,726.97,552.92
2018,8,26,10,0,882.0,113.0,1.2,18.9,791.0,797.11,599.84
2018,8,26,10,15,912.0,104.5,1.25,19.3,829.0,841.79,627.79
2018,8,26,10,30,942.0,96.0,1.3,19.7,867.0,884.7,654.53
2018,8,26,10,45,947.0,97.0,1.35,20.05,889.5,913.44,671.9
2018,8,26,11,0,952.0,98.0,1.4,20.4,912.0,938.72,687.15
2018,8,26,11,15,955.0,99.0,1.5,20.65,927.0,958.62,699.95
2018,8,26,11,30,958.0,100.0,1.6,20.9,942.0,974.77,710.44
2018,8,26,11,45,959.5,99.5,1.7,21.1,948.5,984.24,716.9
2018,8,26,12,0,961.0,99.0,1.8,21.3,955.0,989.8,721.0
2018,8,26,12,15,957.5,101.5,1.85,21.4,953.0,989.73,721.24
2018,8,26,12,30,954.0,104.0,1.9,21.5,951.0,985.72,719.12
2018,8,26,12,45,947.5,106.0,2.0,21.55,940.0,974.6,713.28
2018,8,26,13,0,941.0,108.0,2.1,21.6,929.0,959.73,705.07
2018,8,26,13,15,937.0,107.5,2.15,21.55,911.5,941.03,694.11
2018,8,26,13,30,933.0,107.0,2.2,21.5,894.0,918.73,680.8
2018,8,26,13,45,927.0,106.0,2.3,21.4,869.0,890.77,664.28
2018,8,26,14,0,921.0,105.0,2.4,21.3,844.0,859.55,645.39
2018,8,26,14,15,912.5,103.5,2.45,21.1,811.5,822.79,622.35
2018,8,26,14,30,904.0,102.0,2.5,20.9,779.0,783.28,597.15
2018,8,26,14,45,892.5,100.0,2.55,20.65,740.5,738.62,567.01
2018,8,26,15,0,881.0,98.0,2.6,20.4,702.0,691.87,533.99
2018,8,26,15,15,866.5,95.5,2.6,20.4,658.0,640.96,496.26
2018,8,26,15,30,852.0,93.0,2.6,20.4,614.0,592.24,459.04
2018,8,26,15,45,831.5,90.5,2.6,19.7,565.0,535.06,415.57
2018,8,26,16,0,811.0,88.0,2.6,19.0,516.0,477.78,370.46
2018,8,26,16,15,783.5,84.0,2.6,18.45,464.0,416.41,320.41
2018,8,26,16,30,756.0,80.0,2.6,17.9,412.0,356.41,269.83
2018,8,26,16,45,718.5,75.5,2.6,17.4,358.5,294.61,216.74
2018,8,26,17,0,681.0,71.0,2.6,16.9,305.0,234.19,164.25
2018,8,26,17,15,628.5,65.5,2.55,16.25,252.5,175.3,114.48
2018,8,26,17,30,576.0,60.0,2.5,15.6,200.0,122.13,72.55
2018,8,26,17,45,496.0,51.5,2.45,15.0,151.0,70.92,39.46
2018,8,26,18,0,416.0,43.0,2.4,14.4,102.0,35.43,25.26
2018,8,26,18,15,285.5,30.5,2.35,14.0,63.5,25.12,14.7
2018,8,26,18,30,155.0,18.0,2.3,13.6,25.0,14.16,0.0
2018,8,26,18,45,77.5,9.0,2.25,13.2,12.5,7.08,0.0
2018,8,26,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.75,12.9,3.0,2.36,0.0
2018,8,27,6,0,0.0,6.0,1.8,13.1,6.0,4.54,0.0
2018,8,27,6,15,0.0,10.5,1.75,13.4,10.5,7.96,1.25
2018,8,27,6,30,0.0,15.0,1.7,13.7,15.0,11.39,4.05
2018,8,27,6,45,0.0,20.5,1.7,14.0,20.5,15.58,7.75
2018,8,27,7,0,0.0,26.0,1.7,14.3,26.0,19.79,11.41
2018,8,27,7,15,0.0,32.5,1.65,14.7,32.5,24.78,15.67
2018,8,27,7,30,0.0,39.0,1.6,15.1,39.0,29.78,19.87
2018,8,27,7,45,0.0,49.0,1.6,15.55,49.0,37.49,26.29
2018,8,27,8,0,0.0,59.0,1.6,16.0,59.0,45.22,32.64
2018,8,27,8,15,0.0,74.5,1.55,16.4,74.5,57.23,42.5
2018,8,27,8,30,0.0,90.0,1.5,16.8,90.0,69.29,52.27
2018,8,27,8,45,0.0,114.0,1.5,17.15,114.0,88.21,67.56
2018,8,27,9,0,0.0,138.0,1.5,17.5,138.0,107.36,82.82
2018,8,27,9,15,2.0,157.0,1.5,17.85,158.5,124.0,95.91
2018,8,27,9,30,4.0,176.0,1.5,18.2,179.0,140.95,109.14
2018,8,27,9,45,6.5,193.5,1.5,18.5,198.5,157.33,121.82
2018,8,27,10,0,9.0,211.0,1.5,18.8,218.0,173.99,134.63
2018,8,27,10,15,14.0,241.0,1.55,19.05,252.0,203.33,157.35
2018,8,27,10,30,19.0,271.0,1.6,19.3,286.0,233.22,180.22
2018,8,27,10,45,28.5,310.5,1.6,19.55,334.0,291.32,224.39
2018,8,27,11,0,38.0,350.0,1.6,19.8,382.0,337.07,258.36
2018,8,27,11,15,40.5,357.5,1.65,19.95,392.5,347.4,265.68
2018,8,27,11,30,43.0,365.0,1.7,20.1,403.0,357.58,273.09
2018,8,27,11,45,112.0,389.5,1.75,20.3,489.0,463.69,352.89
2018,8,27,12,0,181.0,414.0,1.8,20.5,575.0,551.34,416.87
2018,8,27,12,15,280.0,379.0,1.85,20.55,627.5,628.46,473.7
2018,8,27,12,30,379.0,344.0,1.9,20.6,680.0,702.85,527.6
2018,8,27,12,45,461.0,305.5,1.9,20.65,709.5,738.77,553.98
2018,8,27,13,0,543.0,267.0,1.9,20.7,739.0,769.96,577.21
2018,8,27,13,15,672.5,210.5,1.95,20.65,783.5,828.1,620.06
2018,8,27,13,30,802.0,154.0,2.0,20.6,828.0,864.57,646.23
2018,8,27,13,45,810.0,146.5,2.05,20.55,810.5,844.34,633.47
2018,8,27,14,0,818.0,139.0,2.1,20.5,793.0,820.46,618.76
2018,8,27,14,15,810.0,135.5,2.15,20.3,761.5,784.27,595.84
2018,8,27,14,30,802.0,132.0,2.2,20.1,730.0,745.61,570.03
2018,8,27,14,45,792.0,127.5,2.2,19.9,693.0,702.31,539.9
2018,8,27,15,0,782.0,123.0,2.2,19.7,656.0,657.12,507.7
2018,8,27,15,15,765.5,119.5,2.2,19.7,613.5,607.17,470.77
2018,8,27,15,30,749.0,116.0,2.2,19.7,571.0,556.38,432.28
2018,8,27,15,45,731.0,110.5,2.2,19.15,525.0,502.71,391.36
2018,8,27,16,0,713.0,105.0,2.2,18.6,479.0,448.27,348.45
2018,8,27,16,15,691.0,98.0,2.15,18.2,430.5,391.04,301.65
2018,8,27,16,30,669.0,91.0,2.1,17.8,382.0,334.85,254.27
2018,8,27,16,45,636.5,84.0,2.1,17.4,331.5,276.79,204.55
2018,8,27,17,0,604.0,77.0,2.1,17.0,281.0,221.58,156.62
2018,8,27,17,15,554.5,69.0,2.05,16.5,231.5,165.54,109.41
2018,8,27,17,30,505.0,61.0,2.0,16.0,182.0,115.04,69.49
2018,8,27,17,45,431.0,51.5,2.0,15.55,136.5,67.68,38.41
2018,8,27,18,0,357.0,42.0,2.0,15.1,91.0,34.32,24.15
2018,8,27,18,15,239.5,29.0,1.95,14.75,56.0,23.74,13.11
2018,8,27,18,30,122.0,16.0,1.9,14.4,21.0,12.59,0.0
2018,8,27,18,45,61.0,8.0,1.85,14.05,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,28,5,30,4.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,28,5,45,4.0,2.5,1.8,12.95,2.5,1.97,0.0
2018,8,28,6,0,4.0,5.0,1.9,13.2,5.0,3.92,0.0
2018,8,28,6,15,2.0,9.0,1.9,13.45,9.0,6.83,0.25
2018,8,28,6,30,0.0,13.0,1.9,13.7,13.0,9.86,2.74
2018,8,28,6,45,0.0,18.0,1.9,13.9,18.0,13.68,6.11
2018,8,28,7,0,0.0,23.0,1.9,14.1,23.0,17.5,9.44
2018,8,28,7,15,0.0,25.5,1.85,14.45,25.5,19.42,11.08
2018,8,28,7,30,0.0,28.0,1.8,14.8,28.0,21.35,12.67
2018,8,28,7,45,0.0,41.0,1.8,15.1,41.0,31.34,21.11
2018,8,28,8,0,0.0,54.0,1.8,15.4,54.0,41.36,29.48
2018,8,28,8,15,0.0,81.0,1.75,15.8,81.0,62.27,46.83
2018,8,28,8,30,0.0,108.0,1.7,16.2,108.0,83.45,64.13
2018,8,28,8,45,0.5,130.0,1.7,16.6,130.5,101.23,78.39
2018,8,28,9,0,1.0,152.0,1.7,17.0,153.0,119.24,92.67
2018,8,28,9,15,2.0,158.0,1.7,17.3,159.5,124.86,96.85
2018,8,28,9,30,3.0,164.0,1.7,17.6,166.0,130.59,101.12
2018,8,28,9,45,5.5,183.5,1.65,17.9,187.5,148.51,115.16
2018,8,28,10,0,8.0,203.0,1.6,18.2,209.0,166.75,129.29
2018,8,28,10,15,9.0,209.0,1.65,18.45,216.0,172.89,133.81
2018,8,28,10,30,10.0,215.0,1.7,18.7,223.0,179.08,138.41
2018,8,28,10,45,10.0,216.5,1.7,18.9,224.5,180.7,139.4
2018,8,28,11,0,10.0,218.0,1.7,19.1,226.0,182.27,140.4
2018,8,28,11,15,11.5,228.5,1.7,19.25,238.0,192.63,148.33
2018,8,28,11,30,13.0,239.0,1.7,19.4,250.0,203.01,156.24
2018,8,28,11,45,78.5,287.0,1.7,19.5,356.0,337.52,261.05
2018,8,28,12,0,144.0,335.0,1.7,19.6,462.0,443.83,340.87
2018,8,28,12,15,332.5,313.0,1.75,19.7,606.5,635.21,482.48
2018,8,28,12,30,521.0,291.0,1.8,19.8,751.0,786.95,589.98
2018,8,28,12,45,642.0,233.5,1.8,19.85,794.0,844.8,630.53
2018,8,28,13,0,763.0,176.0,1.8,19.9,837.0,882.29,656.72
2018,8,28,13,15,816.0,148.5,1.8,19.85,843.0,890.75,662.54
2018,8,28,13,30,869.0,121.0,1.8,19.8,849.0,881.52,657.0
2018,8,28,13,45,897.0,104.5,1.85,19.75,836.5,868.8,649.95
2018,8,28,14,0,925.0,88.0,1.9,19.7,824.0,850.68,639.32
2018,8,28,14,15,919.0,86.0,1.9,19.6,793.0,815.02,616.39
2018,8,28,14,30,913.0,84.0,1.9,19.5,762.0,776.43,591.42
2018,8,28,14,45,904.0,82.0,1.9,19.35,724.5,732.98,562.59
2018,8,28,15,0,895.0,80.0,1.9,19.2,687.0,687.24,530.08
2018,8,28,15,15,881.5,78.0,1.9,19.2,643.5,636.63,492.84
2018,8,28,15,30,868.0,76.0,1.9,19.2,600.0,584.64,453.52
2018,8,28,15,45,852.0,73.5,1.85,18.8,553.0,529.72,411.18
2018,8,28,16,0,836.0,71.0,1.8,18.4,506.0,474.22,366.93
2018,8,28,16,15,814.5,67.5,1.75,18.1,455.5,415.16,318.3
2018,8,28,16,30,793.0,64.0,1.7,17.8,405.0,356.86,268.69
2018,8,28,16,45,760.5,60.5,1.7,17.45,352.5,295.4,215.66
2018,8,28,17,0,728.0,57.0,1.7,17.1,300.0,236.52,164.04
2018,8,28,17,15,678.5,52.0,1.65,16.65,247.5,176.03,112.58
2018,8,28,17,30,629.0,47.0,1.6,16.2,195.0,120.86,68.8
2018,8,28,17,45,550.0,41.0,1.6,15.7,146.5,68.73,35.48
2018,8,28,18,0,471.0,35.0,1.6,15.2,98.0,29.28,19.71
2018,8,28,18,15,327.0,25.5,1.55,14.85,60.0,21.16,10.54
2018,8,28,18,30,183.0,16.0,1.5,14.5,22.0,12.59,0.0
2018,8,28,18,45,91.5,8.0,1.5,14.1,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,12.05,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.2,12.5,2.0,0.0,0.0
2018,8,29,5,45,22.5,10.5,1.2,13.0,11.0,8.26,0.0
2018,8,29,6,0,30.0,18.0,1.2,13.5,20.0,14.0,2.94
2018,8,29,6,15,95.0,33.0,1.2,13.9,47.5,24.9,15.81
2018,8,29,6,30,160.0,48.0,1.2,14.3,75.0,43.85,27.56
2018,8,29,6,45,150.5,63.0,1.25,14.65,95.5,66.83,44.92
2018,8,29,7,0,141.0,78.0,1.3,15.0,116.0,88.76,63.72
2018,8,29,7,15,87.5,101.5,1.25,15.35,127.0,103.24,78.61
2018,8,29,7,30,34.0,125.0,1.2,15.7,138.0,109.19,85.59
2018,8,29,7,45,37.0,144.0,1.2,16.05,160.0,128.45,101.38
2018,8,29,8,0,40.0,163.0,1.2,16.4,182.0,148.2,117.3
2018,8,29,8,15,34.5,170.5,1.2,16.8,188.0,154.79,122.33
2018,8,29,8,30,29.0,178.0,1.2,17.2,194.0,160.69,126.67
2018,8,29,8,45,51.0,205.0,1.2,17.6,236.0,198.29,156.44
2018,8,29,9,0,73.0,232.0,1.2,18.0,278.0,238.32,187.62
2018,8,29,9,15,111.5,267.5,1.25,18.35,343.0,311.11,243.83
2018,8,29,9,30,150.0,303.0,1.3,18.7,408.0,376.53,293.08
2018,8,29,9,45,96.5,302.5,1.3,19.05,371.5,329.76,255.79
2018,8,29,10,0,43.0,302.0,1.3,19.4,335.0,291.77,225.26
2018,8,29,10,15,66.5,331.5,1.4,19.65,384.5,339.82,261.97
2018,8,29,10,30,90.0,361.0,1.5,19.9,434.0,389.42,298.9
2018,8,29,10,45,198.5,371.0,1.55,20.15,537.5,512.92,391.18
2018,8,29,11,0,307.0,381.0,1.6,20.4,641.0,641.5,483.18
2018,8,29,11,15,520.0,289.0,1.65,20.55,738.5,771.97,577.18
2018,8,29,11,30,733.0,197.0,1.7,20.7,836.0,893.91,661.97
2018,8,29,11,45,845.0,145.5,1.75,20.8,887.0,946.05,694.9
2018,8,29,12,0,957.0,94.0,1.8,20.9,938.0,990.34,723.21
2018,8,29,12,15,953.5,95.5,1.8,20.95,935.5,989.07,721.72
2018,8,29,12,30,950.0,97.0,1.8,21.0,933.0,983.86,718.36
2018,8,29,12,45,943.5,99.5,1.85,21.05,922.0,973.0,712.15
2018,8,29,13,0,937.0,102.0,1.9,21.1,911.0,958.39,703.62
2018,8,29,13,15,933.5,101.0,1.9,21.1,893.5,939.4,691.86
2018,8,29,13,30,930.0,100.0,1.9,21.1,876.0,916.78,677.81
2018,8,29,13,45,925.0,98.5,1.9,21.1,851.0,888.9,660.3
2018,8,29,14,0,920.0,97.0,1.9,21.1,826.0,857.71,640.57
2018,8,29,14,15,912.0,95.5,1.9,21.0,794.0,821.02,617.26
2018,8,29,14,30,904.0,94.0,1.9,20.9,762.0,781.55,591.88
2018,8,29,14,45,894.0,92.0,1.9,20.8,724.0,737.59,562.57
2018,8,29,15,0,884.0,90.0,1.9,20.7,686.0,691.45,529.93
2018,8,29,15,15,837.0,96.5,1.9,20.7,631.0,632.9,486.92
2018,8,29,15,30,790.0,103.0,1.9,20.7,576.0,570.79,440.46
2018,8,29,15,45,728.0,107.5,1.9,20.3,516.0,501.02,387.79
2018,8,29,16,0,666.0,112.0,1.9,19.9,456.0,435.0,336.55
2018,8,29,16,15,617.0,109.5,1.9,19.6,402.5,372.73,286.72
2018,8,29,16,30,568.0,107.0,1.9,19.3,349.0,314.46,238.86
2018,8,29,16,45,512.0,101.0,1.85,19.0,297.0,255.46,189.81
2018,8,29,17,0,456.0,95.0,1.8,18.7,245.0,198.17,142.03
2018,8,29,17,15,425.0,80.5,1.75,18.25,201.0,149.23,100.79
2018,8,29,17,30,394.0,66.0,1.7,17.8,157.0,103.88,64.39
2018,8,29,17,45,337.5,53.5,1.65,17.3,117.0,62.33,36.19
2018,8,29,18,0,281.0,41.0,1.6,16.8,77.0,31.21,21.13
2018,8,29,18,15,179.5,27.0,1.6,16.4,46.0,20.52,9.26
2018,8,29,18,30,78.0,13.0,1.6,16.0,15.0,10.23,0.0
2018,8,29,18,45,39.0,6.5,1.55,15.6,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.9,13.65,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,0.9,13.9,1.0,0.0,0.0
2018,8,30,5,45,28.0,8.0,0.9,14.15,9.5,6.29,0.0
2018,8,30,6,0,52.0,15.0,0.9,14.4,18.0,11.63,0.87
2018,8,30,6,15,26.0,14.5,0.95,14.75,16.0,11.73,4.41
2018,8,30,6,30,0.0,14.0,1.0,15.1,14.0,10.62,3.34
2018,8,30,6,45,0.0,20.0,1.0,15.4,20.0,15.2,7.36
2018,8,30,7,0,0.0,26.0,1.0,15.7,26.0,19.79,11.34
2018,8,30,7,15,0.0,36.0,0.95,15.9,36.0,27.47,17.89
2018,8,30,7,30,0.0,46.0,0.9,16.1,46.0,35.16,24.38
2018,8,30,7,45,0.0,59.0,0.85,16.35,59.0,45.2,32.75
2018,8,30,8,0,0.0,72.0,0.8,16.6,72.0,55.27,41.02
2018,8,30,8,15,0.0,76.5,0.8,16.9,76.5,58.78,43.72
2018,8,30,8,30,0.0,81.0,0.8,17.2,81.0,62.3,46.42
2018,8,30,8,45,1.0,104.0,0.8,17.5,104.5,80.91,61.51
2018,8,30,9,0,2.0,127.0,0.8,17.8,128.0,99.9,76.67
2018,8,30,9,15,15.5,172.0,0.8,18.2,182.5,145.33,113.04
2018,8,30,9,30,29.0,217.0,0.8,18.6,237.0,202.14,157.49
2018,8,30,9,45,29.5,217.0,0.85,19.0,238.5,204.12,158.36
2018,8,30,10,0,30.0,217.0,0.9,19.4,240.0,206.03,159.44
2018,8,30,10,15,24.0,221.5,0.95,19.7,240.5,206.54,159.3
2018,8,30,10,30,18.0,226.0,1.0,20.0,241.0,195.23,150.03
2018,8,30,10,45,107.5,250.0,1.1,20.3,340.5,322.42,249.59
2018,8,30,11,0,197.0,274.0,1.2,20.6,440.0,443.76,340.47
2018,8,30,11,15,341.5,267.5,1.25,20.75,561.5,592.64,449.11
2018,8,30,11,30,486.0,261.0,1.3,20.9,683.0,724.47,541.59
2018,8,30,11,45,666.5,205.0,1.4,21.05,788.5,850.08,628.77
2018,8,30,12,0,847.0,149.0,1.5,21.2,894.0,958.39,699.03
2018,8,30,12,15,867.0,139.5,1.6,21.25,900.5,953.3,695.67
2018,8,30,12,30,887.0,130.0,1.7,21.3,907.0,959.92,701.31
2018,8,30,12,45,883.5,130.5,1.75,21.3,897.5,950.2,695.81
2018,8,30,13,0,880.0,131.0,1.8,21.3,888.0,936.91,688.25
2018,8,30,13,15,876.0,129.5,1.9,21.2,870.5,917.84,677.79
2018,8,30,13,30,872.0,128.0,2.0,21.1,853.0,895.38,665.04
2018,8,30,13,45,866.0,126.5,2.05,21.05,828.0,867.95,648.25
2018,8,30,14,0,860.0,125.0,2.1,21.0,803.0,837.46,629.32
2018,8,30,14,15,851.5,122.0,2.15,20.8,771.0,809.93,612.64
2018,8,30,14,30,843.0,119.0,2.2,20.6,739.0,769.64,586.74
2018,8,30,14,45,831.5,116.5,2.3,20.4,701.0,725.34,556.74
2018,8,30,15,0,820.0,114.0,2.4,20.2,663.0,679.14,524.49
2018,8,30,15,15,803.5,111.0,2.4,20.2,619.5,627.67,486.54
2018,8,30,15,30,787.0,108.0,2.4,20.2,576.0,575.28,446.91
2018,8,30,15,45,767.5,103.5,2.45,19.6,529.0,519.27,404.52
2018,8,30,16,0,748.0,99.0,2.5,19.0,482.0,463.28,360.56
2018,8,30,16,15,721.5,93.5,2.55,18.6,431.5,403.15,311.59
2018,8,30,16,30,695.0,88.0,2.6,18.2,381.0,344.69,262.38
2018,8,30,16,45,656.5,82.0,2.65,17.75,329.0,283.88,210.35
2018,8,30,17,0,618.0,76.0,2.7,17.3,277.0,226.57,160.62
2018,8,30,17,15,561.0,68.5,2.7,16.8,226.0,168.38,111.6
2018,8,30,17,30,504.0,61.0,2.7,16.3,175.0,116.66,70.67
2018,8,30,17,45,418.0,51.0,2.7,15.8,128.5,67.91,38.45
2018,8,30,18,0,332.0,41.0,2.7,15.3,82.0,33.62,23.22
2018,8,30,18,15,210.0,27.0,2.65,14.95,48.5,20.6,8.39
2018,8,30,18,30,88.0,13.0,2.6,14.6,15.0,10.23,0.0
2018,8,30,18,45,44.0,6.5,2.55,14.25,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
