Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,31,5,45,12.5,7.0,2.1,13.15,8.0,5.51,0.0
2018,8,31,6,0,25.0,14.0,2.2,13.5,16.0,11.07,0.0
2018,8,31,6,15,150.5,30.0,2.2,13.8,53.5,22.65,13.73
2018,8,31,6,30,276.0,46.0,2.2,14.1,91.0,50.15,29.17
2018,8,31,6,45,269.5,58.5,2.2,14.4,116.0,80.14,50.94
2018,8,31,7,0,263.0,71.0,2.2,14.7,141.0,109.23,75.79
2018,8,31,7,15,275.5,94.5,2.1,15.15,182.0,151.14,111.86
2018,8,31,7,30,288.0,118.0,2.0,15.6,223.0,188.74,144.44
2018,8,31,7,45,373.0,127.5,1.95,16.0,285.0,253.45,197.24
2018,8,31,8,0,458.0,137.0,1.9,16.4,347.0,321.52,252.38
2018,8,31,8,15,561.0,131.5,1.85,16.95,417.5,399.32,314.09
2018,8,31,8,30,664.0,126.0,1.8,17.5,488.0,481.15,377.58
2018,8,31,8,45,756.0,108.5,1.75,18.0,554.5,552.76,432.1
2018,8,31,9,0,848.0,91.0,1.7,18.5,621.0,626.53,486.83
2018,8,31,9,15,862.5,93.0,1.65,19.0,663.0,677.06,522.49
2018,8,31,9,30,877.0,95.0,1.6,19.5,705.0,726.14,556.08
2018,8,31,9,45,888.5,95.5,1.6,19.95,741.0,769.77,584.59
2018,8,31,10,0,900.0,96.0,1.6,20.4,777.0,811.18,610.38
2018,8,31,10,15,908.0,96.5,1.65,20.8,806.0,847.25,632.9
2018,8,31,10,30,916.0,97.0,1.7,21.2,835.0,880.42,653.35
2018,8,31,10,45,921.0,98.0,1.75,21.6,857.0,908.38,670.27
2018,8,31,11,0,926.0,99.0,1.8,22.0,879.0,932.96,684.98
2018,8,31,11,15,929.5,99.0,1.95,22.2,893.0,951.67,697.61
2018,8,31,11,30,933.0,99.0,2.1,22.4,907.0,966.71,707.95
2018,8,31,11,45,935.0,99.0,2.2,22.65,913.5,976.6,714.36
2018,8,31,12,0,937.0,99.0,2.3,22.9,920.0,982.66,718.42
2018,8,31,12,15,939.0,97.0,2.4,22.95,918.5,982.85,719.37
2018,8,31,12,30,941.0,95.0,2.5,23.0,917.0,979.14,717.92
2018,8,31,12,45,942.5,92.5,2.65,23.05,908.0,970.55,713.84
2018,8,31,13,0,944.0,90.0,2.8,23.1,899.0,958.05,707.21
2018,8,31,13,15,941.0,89.5,2.9,22.95,882.0,939.65,696.83
2018,8,31,13,30,938.0,89.0,3.0,22.8,865.0,917.6,684.0
2018,8,31,13,45,933.0,87.5,3.1,22.7,840.0,889.27,666.74
2018,8,31,14,0,928.0,86.0,3.2,22.6,815.0,857.62,647.09
2018,8,31,14,15,921.0,85.0,3.25,22.3,783.5,821.73,624.51
2018,8,31,14,30,914.0,84.0,3.3,22.0,752.0,782.98,599.67
2018,8,31,14,45,890.0,87.5,3.4,21.75,710.0,733.89,567.01
2018,8,31,15,0,866.0,91.0,3.5,21.5,668.0,683.67,531.05
2018,8,31,15,15,758.5,116.0,3.5,21.5,597.0,605.68,471.99
2018,8,31,15,30,651.0,141.0,3.5,21.5,526.0,529.84,413.72
2018,8,31,15,45,734.0,107.0,3.55,20.7,507.0,506.42,396.34
2018,8,31,16,0,817.0,73.0,3.6,19.9,488.0,472.45,368.77
2018,8,31,16,15,786.5,71.5,3.55,19.35,436.5,411.52,318.36
2018,8,31,16,30,756.0,70.0,3.5,18.8,385.0,352.25,267.86
2018,8,31,16,45,734.5,63.5,3.5,18.25,335.5,293.05,216.01
2018,8,31,17,0,713.0,57.0,3.5,17.7,286.0,235.27,164.52
2018,8,31,17,15,659.5,52.0,3.4,17.05,233.5,174.6,112.62
2018,8,31,17,30,606.0,47.0,3.3,16.4,181.0,119.8,68.81
2018,8,31,17,45,518.0,40.5,3.25,15.8,133.0,65.65,33.3
2018,8,31,18,0,430.0,34.0,3.2,15.2,85.0,28.34,18.6
2018,8,31,18,15,277.5,23.0,3.1,14.75,50.0,19.04,6.03
2018,8,31,18,30,125.0,12.0,3.0,14.3,15.0,9.44,0.0
2018,8,31,18,45,62.5,6.0,2.9,13.9,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,1,5,45,22.5,9.0,1.45,12.8,10.5,7.08,0.0
2018,9,1,6,0,45.0,18.0,1.5,13.1,21.0,13.72,0.18
2018,9,1,6,15,195.0,34.0,1.45,13.5,63.5,25.72,16.31
2018,9,1,6,30,345.0,50.0,1.4,13.9,106.0,58.06,33.44
2018,9,1,6,45,323.0,65.0,1.3,14.25,132.5,92.78,59.16
2018,9,1,7,0,301.0,80.0,1.2,14.6,159.0,124.7,87.06
2018,9,1,7,15,295.5,99.0,1.15,15.05,191.0,161.08,119.24
2018,9,1,7,30,290.0,118.0,1.1,15.5,223.0,190.73,145.76
2018,9,1,7,45,402.5,123.0,1.05,16.0,292.5,262.01,202.84
2018,9,1,8,0,515.0,128.0,1.0,16.5,362.0,339.51,264.29
2018,9,1,8,15,659.5,110.0,1.0,16.95,445.0,428.9,333.92
2018,9,1,8,30,804.0,92.0,1.0,17.4,528.0,525.1,407.1
2018,9,1,8,45,823.0,94.5,1.0,17.9,574.5,580.97,448.58
2018,9,1,9,0,842.0,97.0,1.0,18.4,621.0,636.42,488.59
2018,9,1,9,15,851.0,101.5,1.1,18.8,661.5,686.43,524.57
2018,9,1,9,30,860.0,106.0,1.2,19.2,702.0,727.91,553.94
2018,9,1,9,45,864.5,111.0,1.3,19.6,736.5,769.98,582.54
2018,9,1,10,0,869.0,116.0,1.4,20.0,771.0,809.36,608.02
2018,9,1,10,15,877.0,118.0,1.5,20.25,800.5,845.91,631.77
2018,9,1,10,30,885.0,120.0,1.6,20.5,830.0,879.66,653.56
2018,9,1,10,45,891.0,121.0,1.7,20.8,852.5,907.71,671.41
2018,9,1,11,0,897.0,122.0,1.8,21.1,875.0,932.52,687.18
2018,9,1,11,15,900.5,123.0,1.9,21.25,889.5,951.66,699.69
2018,9,1,11,30,904.0,124.0,2.0,21.4,904.0,967.24,710.01
2018,9,1,11,45,906.0,124.5,2.1,21.55,911.0,977.3,716.86
2018,9,1,12,0,908.0,125.0,2.2,21.7,918.0,983.64,721.44
2018,9,1,12,15,903.5,127.5,2.25,21.8,915.0,982.01,720.56
2018,9,1,12,30,899.0,130.0,2.3,21.9,912.0,976.62,717.44
2018,9,1,12,45,890.5,132.5,2.4,21.95,900.0,963.85,710.26
2018,9,1,13,0,882.0,135.0,2.5,22.0,888.0,947.56,700.84
2018,9,1,13,15,878.0,134.0,2.55,22.0,870.5,928.71,689.42
2018,9,1,13,30,874.0,133.0,2.6,22.0,853.0,906.45,675.77
2018,9,1,13,45,867.0,131.5,2.65,22.0,827.5,889.4,665.63
2018,9,1,14,0,860.0,130.0,2.7,22.0,802.0,856.97,645.0
2018,9,1,14,15,850.5,128.0,2.7,21.8,770.0,819.18,620.77
2018,9,1,14,30,841.0,126.0,2.7,21.6,738.0,778.87,594.36
2018,9,1,14,45,829.0,123.0,2.75,21.45,699.5,733.49,563.03
2018,9,1,15,0,817.0,120.0,2.8,21.3,661.0,686.26,529.59
2018,9,1,15,15,799.5,117.0,2.8,21.3,617.0,633.97,491.04
2018,9,1,15,30,782.0,114.0,2.8,21.3,573.0,580.86,450.88
2018,9,1,15,45,760.0,109.5,2.8,20.7,524.5,524.01,407.74
2018,9,1,16,0,738.0,105.0,2.8,20.1,476.0,466.51,362.62
2018,9,1,16,15,708.5,99.5,2.75,19.6,425.0,405.53,313.11
2018,9,1,16,30,679.0,94.0,2.7,19.1,374.0,346.36,263.56
2018,9,1,16,45,637.5,87.5,2.7,18.6,321.5,284.75,211.21
2018,9,1,17,0,596.0,81.0,2.7,18.1,269.0,227.05,161.49
2018,9,1,17,15,536.0,72.0,2.65,17.4,217.5,168.04,112.15
2018,9,1,17,30,476.0,63.0,2.6,16.7,166.0,115.96,71.04
2018,9,1,17,45,387.5,51.5,2.55,16.0,120.0,67.37,38.57
2018,9,1,18,0,299.0,40.0,2.5,15.3,74.0,30.51,20.3
2018,9,1,18,15,179.5,24.5,2.45,14.85,42.0,18.64,3.96
2018,9,1,18,30,60.0,9.0,2.4,14.4,10.0,7.08,0.0
2018,9,1,18,45,30.0,4.5,2.4,13.95,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,2,5,45,73.0,11.5,1.25,11.9,15.5,9.05,0.0
2018,9,2,6,0,146.0,23.0,1.2,12.3,31.0,17.44,0.15
2018,9,2,6,15,254.0,36.5,1.2,12.8,69.5,27.77,18.03
2018,9,2,6,30,362.0,50.0,1.2,13.3,108.0,62.87,36.57
2018,9,2,6,45,436.5,61.0,1.15,13.8,156.5,107.44,66.52
2018,9,2,7,0,511.0,72.0,1.1,14.3,205.0,161.2,108.52
2018,9,2,7,15,562.5,80.0,1.1,14.8,256.5,215.63,154.49
2018,9,2,7,30,614.0,88.0,1.1,15.3,308.0,275.65,205.67
2018,9,2,7,45,651.5,94.0,1.1,15.85,360.0,334.01,255.27
2018,9,2,8,0,689.0,100.0,1.1,16.4,412.0,395.53,306.04
2018,9,2,8,15,716.0,104.5,1.1,16.95,461.5,453.43,352.54
2018,9,2,8,30,743.0,109.0,1.1,17.5,511.0,512.58,398.31
2018,9,2,8,45,764.0,113.0,1.1,18.1,557.5,567.7,439.43
2018,9,2,9,0,785.0,117.0,1.1,18.7,604.0,623.32,479.44
2018,9,2,9,15,798.5,121.0,1.15,19.2,645.0,673.48,514.88
2018,9,2,9,30,812.0,125.0,1.2,19.7,686.0,722.27,548.43
2018,9,2,9,45,821.0,129.0,1.2,20.15,721.0,766.02,577.21
2018,9,2,10,0,830.0,133.0,1.2,20.6,756.0,807.54,603.18
2018,9,2,10,15,839.0,134.5,1.25,21.0,785.0,844.16,625.86
2018,9,2,10,30,848.0,136.0,1.3,21.4,814.0,878.1,646.63
2018,9,2,10,45,854.5,137.0,1.3,21.8,836.0,906.46,662.96
2018,9,2,11,0,861.0,138.0,1.3,22.2,858.0,931.64,677.2
2018,9,2,11,15,865.5,138.5,1.35,22.45,872.5,937.26,680.08
2018,9,2,11,30,870.0,139.0,1.4,22.7,887.0,952.8,689.65
2018,9,2,11,45,872.5,139.5,1.45,23.0,894.0,962.97,695.62
2018,9,2,12,0,875.0,140.0,1.5,23.3,901.0,969.55,699.47
2018,9,2,12,15,873.5,140.0,1.6,23.35,898.5,968.29,699.85
2018,9,2,12,30,872.0,140.0,1.7,23.4,896.0,963.39,698.06
2018,9,2,12,45,867.5,140.5,1.75,23.5,885.5,952.56,691.79
2018,9,2,13,0,863.0,141.0,1.8,23.6,875.0,952.39,692.52
2018,9,2,13,15,859.0,140.0,1.85,23.5,857.5,933.13,681.42
2018,9,2,13,30,855.0,139.0,1.9,23.4,840.0,910.45,668.27
2018,9,2,13,45,848.0,137.0,1.95,23.35,814.5,880.91,650.43
2018,9,2,14,0,841.0,135.0,2.0,23.3,789.0,848.37,630.5
2018,9,2,14,15,831.5,132.5,2.05,23.05,757.0,810.54,607.28
2018,9,2,14,30,822.0,130.0,2.1,22.8,725.0,770.25,581.68
2018,9,2,14,45,809.0,127.0,2.15,22.55,686.5,724.73,551.04
2018,9,2,15,0,796.0,124.0,2.2,22.3,648.0,677.5,518.36
2018,9,2,15,15,778.5,120.5,2.2,22.3,604.0,625.51,480.57
2018,9,2,15,30,761.0,117.0,2.2,22.3,560.0,573.98,442.09
2018,9,2,15,45,737.5,112.5,2.25,21.55,512.0,516.25,399.26
2018,9,2,16,0,714.0,108.0,2.3,20.8,464.0,459.05,355.21
2018,9,2,16,15,684.0,101.5,2.25,20.2,413.0,398.07,306.27
2018,9,2,16,30,654.0,95.0,2.2,19.6,362.0,339.06,257.37
2018,9,2,16,45,611.5,88.5,2.2,19.05,310.5,278.47,206.29
2018,9,2,17,0,569.0,82.0,2.2,18.5,259.0,221.95,157.92
2018,9,2,17,15,507.5,73.0,2.1,17.75,208.5,164.18,109.92
2018,9,2,17,30,446.0,64.0,2.0,17.0,158.0,113.58,70.15
2018,9,2,17,45,356.5,51.5,1.95,16.3,113.0,63.42,36.03
2018,9,2,18,0,267.0,39.0,1.9,15.6,68.0,29.62,19.35
2018,9,2,18,15,157.5,23.5,1.85,15.15,38.5,17.84,1.0
2018,9,2,18,30,48.0,8.0,1.8,14.7,9.0,6.29,0.0
2018,9,2,18,45,24.0,4.0,1.75,14.2,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,3,5,45,73.0,11.0,1.0,11.9,15.0,8.65,0.0
2018,9,3,6,0,146.0,22.0,1.0,12.2,30.0,16.7,0.0
2018,9,3,6,15,254.5,35.5,1.0,12.65,68.0,27.05,17.32
2018,9,3,6,30,363.0,49.0,1.0,13.1,106.0,63.66,36.73
2018,9,3,6,45,288.0,62.5,1.0,13.55,118.5,89.4,57.77
2018,9,3,7,0,213.0,76.0,1.0,14.0,131.0,104.34,74.07
2018,9,3,7,15,156.5,108.0,1.0,14.45,153.5,128.36,97.6
2018,9,3,7,30,100.0,140.0,1.0,14.9,176.0,148.54,116.83
2018,9,3,7,45,215.5,152.0,1.0,15.3,244.5,214.86,169.3
2018,9,3,8,0,331.0,164.0,1.0,15.7,313.0,289.02,228.04
2018,9,3,8,15,458.0,153.5,1.05,16.2,385.5,371.09,292.44
2018,9,3,8,30,585.0,143.0,1.1,16.7,458.0,463.04,363.22
2018,9,3,8,45,665.0,134.0,1.1,17.2,521.5,534.25,416.63
2018,9,3,9,0,745.0,125.0,1.1,17.7,585.0,610.6,472.41
2018,9,3,9,15,768.5,127.0,1.1,18.15,629.5,662.03,508.49
2018,9,3,9,30,792.0,129.0,1.1,18.6,674.0,714.94,544.72
2018,9,3,9,45,793.0,137.0,1.1,19.05,706.5,755.69,571.29
2018,9,3,10,0,794.0,145.0,1.1,19.5,739.0,793.69,595.32
2018,9,3,10,15,803.0,147.0,1.15,19.9,767.5,829.74,617.81
2018,9,3,10,30,812.0,149.0,1.2,20.3,796.0,863.22,638.44
2018,9,3,10,45,819.0,150.5,1.25,20.7,818.0,891.68,655.69
2018,9,3,11,0,826.0,152.0,1.3,21.1,840.0,917.1,670.96
2018,9,3,11,15,830.5,152.0,1.35,21.3,854.0,935.56,682.29
2018,9,3,11,30,835.0,152.0,1.4,21.5,868.0,950.62,691.57
2018,9,3,11,45,837.0,153.0,1.45,21.75,874.5,960.81,697.73
2018,9,3,12,0,839.0,154.0,1.5,22.0,881.0,967.38,701.74
2018,9,3,12,15,841.0,152.0,1.5,22.15,879.5,967.37,701.25
2018,9,3,12,30,843.0,150.0,1.5,22.3,878.0,963.67,698.61
2018,9,3,12,45,843.5,147.5,1.55,22.45,869.0,954.4,693.27
2018,9,3,13,0,844.0,145.0,1.6,22.6,860.0,941.5,685.73
2018,9,3,13,15,839.0,144.0,1.65,22.55,842.0,921.54,674.22
2018,9,3,13,30,834.0,143.0,1.7,22.5,824.0,898.25,660.59
2018,9,3,13,45,826.0,141.5,1.75,22.5,798.5,868.72,642.65
2018,9,3,14,0,818.0,140.0,1.8,22.5,773.0,836.32,622.7
2018,9,3,14,15,807.5,138.0,1.85,22.25,741.0,798.75,599.64
2018,9,3,14,30,797.0,136.0,1.9,22.0,709.0,758.86,574.05
2018,9,3,14,45,783.0,132.5,1.95,21.75,670.5,712.94,543.14
2018,9,3,15,0,769.0,129.0,2.0,21.5,632.0,665.48,510.31
2018,9,3,15,15,750.5,125.5,2.0,21.5,588.5,615.88,474.17
2018,9,3,15,30,732.0,122.0,2.0,21.5,545.0,563.3,434.95
2018,9,3,15,45,707.5,117.0,2.05,20.7,497.5,505.82,392.39
2018,9,3,16,0,683.0,112.0,2.1,19.9,450.0,449.06,348.74
2018,9,3,16,15,650.0,106.0,2.05,19.4,399.5,388.79,300.25
2018,9,3,16,30,617.0,100.0,2.0,18.9,349.0,330.87,252.21
2018,9,3,16,45,572.0,92.5,2.0,18.4,298.0,270.58,201.52
2018,9,3,17,0,527.0,85.0,2.0,17.9,247.0,214.77,153.93
2018,9,3,17,15,464.0,75.0,1.95,17.35,197.5,158.29,107.06
2018,9,3,17,30,401.0,65.0,1.9,16.8,148.0,106.33,66.07
2018,9,3,17,45,312.0,51.5,1.85,16.25,104.5,61.03,35.31
2018,9,3,18,0,223.0,38.0,1.8,15.7,61.0,28.69,18.35
2018,9,3,18,15,129.0,22.5,1.7,15.35,34.0,17.02,0.0
2018,9,3,18,30,35.0,7.0,1.6,15.0,7.0,5.51,0.0
2018,9,3,18,45,17.5,3.5,1.55,14.65,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,4,5,45,68.0,10.5,1.2,12.05,14.0,8.26,0.0
2018,9,4,6,0,136.0,21.0,1.2,12.4,28.0,15.94,0.0
2018,9,4,6,15,244.5,35.5,1.2,12.9,66.0,26.99,17.12
2018,9,4,6,30,353.0,50.0,1.2,13.4,104.0,63.0,35.97
2018,9,4,6,45,389.5,62.5,1.2,13.9,144.0,103.57,65.05
2018,9,4,7,0,426.0,75.0,1.2,14.4,184.0,148.51,101.86
2018,9,4,7,15,465.0,87.0,1.15,14.9,230.5,197.88,144.02
2018,9,4,7,30,504.0,99.0,1.1,15.4,277.0,251.54,189.96
2018,9,4,7,45,562.5,104.5,1.05,15.9,332.5,315.91,243.36
2018,9,4,8,0,621.0,110.0,1.0,16.4,388.0,381.39,296.38
2018,9,4,8,15,680.5,108.5,1.0,16.95,445.5,446.05,347.52
2018,9,4,8,30,740.0,107.0,1.0,17.5,503.0,515.21,400.45
2018,9,4,8,45,761.0,111.0,0.95,18.1,549.5,570.23,440.79
2018,9,4,9,0,782.0,115.0,0.9,18.7,596.0,625.82,480.01
2018,9,4,9,15,804.0,115.0,0.9,19.3,638.5,677.82,515.85
2018,9,4,9,30,826.0,115.0,0.9,19.9,681.0,729.06,550.06
2018,9,4,9,45,846.5,112.5,0.9,20.5,719.0,775.54,579.7
2018,9,4,10,0,867.0,110.0,0.9,21.1,757.0,811.73,600.84
2018,9,4,10,15,875.5,111.5,0.95,21.55,786.0,848.11,623.05
2018,9,4,10,30,884.0,113.0,1.0,22.0,815.0,881.71,643.26
2018,9,4,10,45,890.0,114.0,1.0,22.5,837.0,909.64,658.78
2018,9,4,11,0,896.0,115.0,1.0,23.0,859.0,934.32,672.19
2018,9,4,11,15,900.0,115.5,1.05,23.3,873.5,953.28,683.4
2018,9,4,11,30,904.0,116.0,1.1,23.6,888.0,968.68,692.51
2018,9,4,11,45,906.0,116.5,1.2,23.95,894.5,978.55,699.0
2018,9,4,12,0,908.0,117.0,1.3,24.3,901.0,984.68,703.28
2018,9,4,12,15,907.5,117.0,1.35,24.45,899.0,984.19,703.29
2018,9,4,12,30,907.0,117.0,1.4,24.6,897.0,979.92,701.12
2018,9,4,12,45,904.0,116.5,1.5,24.7,886.5,969.08,695.8
2018,9,4,13,0,901.0,116.0,1.6,24.8,876.0,954.56,688.21
2018,9,4,13,15,897.0,115.0,1.65,24.8,858.0,935.07,677.07
2018,9,4,13,30,893.0,114.0,1.7,24.8,840.0,912.1,663.71
2018,9,4,13,45,886.5,112.5,1.8,24.75,814.5,883.15,647.09
2018,9,4,14,0,880.0,111.0,1.9,24.7,789.0,851.11,628.23
2018,9,4,14,15,871.0,109.0,1.95,24.45,756.5,813.67,605.52
2018,9,4,14,30,862.0,107.0,2.0,24.2,724.0,773.66,580.76
2018,9,4,14,45,849.0,105.0,2.1,24.0,685.0,735.29,556.21
2018,9,4,15,0,836.0,103.0,2.2,23.8,646.0,687.35,523.43
2018,9,4,15,15,819.0,100.5,2.2,23.8,602.0,634.84,485.47
2018,9,4,15,30,802.0,98.0,2.2,23.8,558.0,581.43,445.83
2018,9,4,15,45,779.0,94.5,2.25,22.95,509.5,523.26,402.99
2018,9,4,16,0,756.0,91.0,2.3,22.1,461.0,465.44,358.69
2018,9,4,16,15,723.5,86.5,2.25,21.45,409.5,402.85,308.61
2018,9,4,16,30,691.0,82.0,2.2,20.8,358.0,342.59,258.74
2018,9,4,16,45,646.5,76.5,2.2,20.15,305.5,280.16,206.18
2018,9,4,17,0,602.0,71.0,2.2,19.5,253.0,221.99,156.39
2018,9,4,17,15,538.0,64.0,2.15,18.7,202.5,163.43,107.67
2018,9,4,17,30,474.0,57.0,2.1,17.9,152.0,112.25,67.45
2018,9,4,17,45,376.5,46.0,2.05,17.1,107.5,63.37,34.92
2018,9,4,18,0,279.0,35.0,2.0,16.3,63.0,28.78,18.1
2018,9,4,18,15,160.5,21.0,1.9,15.85,35.0,15.98,0.0
2018,9,4,18,30,42.0,7.0,1.8,15.4,7.0,5.51,0.0
2018,9,4,18,45,21.0,3.5,1.75,14.9,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,5,5,45,65.5,10.5,1.05,11.85,14.0,8.26,0.0
2018,9,5,6,0,131.0,21.0,1.0,12.2,28.0,15.92,0.0
2018,9,5,6,15,243.0,34.5,0.95,12.65,65.0,26.26,16.39
2018,9,5,6,30,355.0,48.0,0.9,13.1,102.0,65.45,37.57
2018,9,5,6,45,291.0,63.5,0.9,13.55,119.0,93.33,60.77
2018,9,5,7,0,227.0,79.0,0.9,14.0,136.0,111.61,79.66
2018,9,5,7,15,188.0,110.0,0.9,14.5,164.5,143.9,109.52
2018,9,5,7,30,149.0,141.0,0.9,15.0,193.0,166.34,130.24
2018,9,5,7,45,282.0,143.0,0.9,15.5,261.5,234.44,184.01
2018,9,5,8,0,415.0,145.0,0.9,16.0,330.0,320.76,252.13
2018,9,5,8,15,509.5,139.0,0.95,16.55,392.5,387.45,304.55
2018,9,5,8,30,604.0,133.0,1.0,17.1,455.0,469.51,367.62
2018,9,5,8,45,649.0,134.5,1.05,17.65,508.0,531.04,413.71
2018,9,5,9,0,694.0,136.0,1.1,18.2,561.0,595.01,460.45
2018,9,5,9,15,757.5,124.5,1.15,18.6,617.5,658.35,506.19
2018,9,5,9,30,821.0,113.0,1.2,19.0,674.0,726.68,554.23
2018,9,5,9,45,829.5,116.5,1.3,19.45,708.5,769.85,583.2
2018,9,5,10,0,838.0,120.0,1.4,19.9,743.0,810.73,609.58
2018,9,5,10,15,847.0,122.0,1.5,20.15,772.0,847.97,633.8
2018,9,5,10,30,856.0,124.0,1.6,20.4,801.0,871.33,648.67
2018,9,5,10,45,862.5,124.5,1.7,20.65,822.5,898.53,666.26
2018,9,5,11,0,869.0,125.0,1.8,20.9,844.0,922.58,681.72
2018,9,5,11,15,873.5,125.0,1.85,21.0,858.0,941.04,693.38
2018,9,5,11,30,878.0,125.0,1.9,21.1,872.0,956.04,702.93
2018,9,5,11,45,880.0,125.0,2.0,21.2,878.0,965.15,709.35
2018,9,5,12,0,882.0,125.0,2.1,21.3,884.0,970.62,713.56
2018,9,5,12,15,881.5,125.0,2.15,21.3,882.0,970.05,713.69
2018,9,5,12,30,881.0,125.0,2.2,21.3,880.0,965.8,711.59
2018,9,5,12,45,878.5,124.5,2.25,21.25,870.0,955.54,705.82
2018,9,5,13,0,876.0,124.0,2.3,21.2,860.0,941.7,697.82
2018,9,5,13,15,871.5,123.0,2.35,21.05,842.0,922.07,686.31
2018,9,5,13,30,867.0,122.0,2.4,20.9,824.0,899.07,672.58
2018,9,5,13,45,860.5,120.5,2.4,20.7,798.5,870.64,654.85
2018,9,5,14,0,854.0,119.0,2.4,20.5,773.0,839.22,635.04
2018,9,5,14,15,845.0,116.5,2.45,20.2,741.0,811.18,618.06
2018,9,5,14,30,836.0,114.0,2.5,19.9,709.0,770.56,592.04
2018,9,5,14,45,823.0,111.5,2.5,19.6,670.5,724.75,560.68
2018,9,5,15,0,810.0,109.0,2.5,19.3,632.0,677.23,526.94
2018,9,5,15,15,792.5,105.5,2.5,19.3,588.0,624.39,487.83
2018,9,5,15,30,775.0,102.0,2.5,19.3,544.0,570.81,447.12
2018,9,5,15,45,752.5,98.5,2.5,18.5,496.5,514.1,404.09
2018,9,5,16,0,730.0,95.0,2.5,17.7,449.0,457.8,359.78
2018,9,5,16,15,699.0,90.0,2.5,17.15,398.5,396.81,309.95
2018,9,5,16,30,668.0,85.0,2.5,16.6,348.0,337.85,260.16
2018,9,5,16,45,624.0,79.0,2.5,16.1,296.5,276.28,207.27
2018,9,5,17,0,580.0,73.0,2.5,15.6,245.0,218.98,157.3
2018,9,5,17,15,516.0,64.5,2.45,15.1,195.0,160.32,107.61
2018,9,5,17,30,452.0,56.0,2.4,14.6,145.0,109.14,66.65
2018,9,5,17,45,355.0,45.0,2.4,14.05,101.5,61.59,34.41
2018,9,5,18,0,258.0,34.0,2.4,13.5,58.0,25.93,15.64
2018,9,5,18,15,145.0,19.5,2.35,13.25,31.5,14.83,0.0
2018,9,5,18,30,32.0,5.0,2.3,13.0,5.0,3.93,0.0
2018,9,5,18,45,16.0,2.5,2.25,12.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,6,5,45,87.5,10.0,1.3,10.75,14.0,7.87,0.0
2018,9,6,6,0,175.0,20.0,1.3,11.1,28.0,16.52,0.0
2018,9,6,6,15,312.0,30.5,1.25,11.55,68.0,25.9,16.01
2018,9,6,6,30,449.0,41.0,1.2,12.0,108.0,67.7,35.93
2018,9,6,6,45,456.0,53.0,1.15,12.4,144.5,110.73,68.33
2018,9,6,7,0,463.0,65.0,1.1,12.8,181.0,154.44,106.09
2018,9,6,7,15,556.0,70.5,1.1,13.35,241.5,215.05,156.33
2018,9,6,7,30,649.0,76.0,1.1,13.9,302.0,286.22,215.94
2018,9,6,7,45,714.5,74.5,1.05,14.45,360.0,351.15,270.6
2018,9,6,8,0,780.0,73.0,1.0,15.0,418.0,421.13,327.84
2018,9,6,8,15,804.5,75.5,1.0,15.65,468.0,480.49,375.5
2018,9,6,8,30,829.0,78.0,1.0,16.3,518.0,540.59,421.85
2018,9,6,8,45,847.5,80.5,1.05,16.95,564.5,593.79,461.87
2018,9,6,9,0,866.0,83.0,1.1,17.6,611.0,649.4,502.2
2018,9,6,9,15,875.5,86.5,1.2,18.15,651.5,698.96,537.58
2018,9,6,9,30,885.0,90.0,1.3,18.7,692.0,746.57,570.39
2018,9,6,9,45,890.0,94.0,1.4,19.2,726.0,789.05,597.89
2018,9,6,10,0,895.0,98.0,1.5,19.7,760.0,828.78,623.3
2018,9,6,10,15,902.5,99.0,1.6,20.05,789.0,864.67,646.29
2018,9,6,10,30,910.0,100.0,1.7,20.4,818.0,897.61,667.24
2018,9,6,10,45,915.0,101.0,1.8,20.75,839.5,925.21,684.61
2018,9,6,11,0,920.0,102.0,1.9,21.1,861.0,949.41,699.79
2018,9,6,11,15,923.5,102.5,2.0,21.2,875.0,968.19,712.17
2018,9,6,11,30,927.0,103.0,2.1,21.3,889.0,983.29,722.3
2018,9,6,11,45,929.0,103.0,2.15,21.45,895.0,992.72,728.16
2018,9,6,12,0,931.0,103.0,2.2,21.6,901.0,998.3,731.7
2018,9,6,12,15,934.5,100.0,2.2,21.65,899.5,998.4,731.58
2018,9,6,12,30,938.0,97.0,2.2,21.7,898.0,994.57,729.09
2018,9,6,12,45,941.0,94.0,2.25,21.7,889.0,986.32,724.59
2018,9,6,13,0,944.0,91.0,2.3,21.7,880.0,974.09,717.63
2018,9,6,13,15,940.5,90.0,2.3,21.7,862.0,954.08,705.15
2018,9,6,13,30,937.0,89.0,2.3,21.7,844.0,930.43,690.37
2018,9,6,13,45,931.5,88.0,2.3,21.7,818.5,901.51,672.12
2018,9,6,14,0,926.0,87.0,2.3,21.7,793.0,869.31,651.64
2018,9,6,14,15,918.0,85.0,2.3,21.6,760.0,830.94,627.11
2018,9,6,14,30,910.0,83.0,2.3,21.5,727.0,789.81,600.48
2018,9,6,14,45,899.5,81.5,2.3,21.35,688.5,744.83,570.96
2018,9,6,15,0,889.0,80.0,2.3,21.2,650.0,697.72,538.09
2018,9,6,15,15,874.0,77.5,2.3,21.2,605.5,644.84,499.37
2018,9,6,15,30,859.0,75.0,2.3,21.2,561.0,590.78,458.68
2018,9,6,15,45,839.5,72.5,2.25,20.8,512.5,533.41,414.7
2018,9,6,16,0,820.0,70.0,2.2,20.4,464.0,477.93,370.59
2018,9,6,16,15,792.5,67.0,2.2,20.0,413.0,415.99,320.16
2018,9,6,16,30,765.0,64.0,2.2,19.6,362.0,355.47,269.14
2018,9,6,16,45,724.5,60.0,2.15,19.2,309.0,291.68,214.34
2018,9,6,17,0,684.0,56.0,2.1,18.8,256.0,231.54,161.8
2018,9,6,17,15,622.5,50.5,2.0,18.1,204.5,170.04,109.77
2018,9,6,17,30,561.0,45.0,1.9,17.4,153.0,113.97,65.05
2018,9,6,17,45,458.5,37.0,1.8,16.7,107.0,61.79,30.69
2018,9,6,18,0,356.0,29.0,1.7,16.0,61.0,24.14,13.6
2018,9,6,18,15,204.5,18.0,1.7,15.55,33.5,14.16,0.0
2018,9,6,18,30,53.0,7.0,1.7,15.1,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,1.7,14.65,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,7,5,45,113.5,9.5,1.25,11.15,14.5,7.47,0.0
2018,9,7,6,0,227.0,19.0,1.2,11.5,29.0,15.79,0.0
2018,9,7,6,15,375.0,27.5,1.2,12.05,70.5,25.37,15.34
2018,9,7,6,30,523.0,36.0,1.2,12.6,112.0,72.35,36.6
2018,9,7,6,45,599.5,41.5,1.2,13.1,163.0,123.61,72.49
2018,9,7,7,0,676.0,47.0,1.2,13.6,214.0,184.0,121.62
2018,9,7,7,15,723.0,51.5,1.2,14.25,268.0,244.51,174.51
2018,9,7,7,30,770.0,56.0,1.2,14.9,322.0,309.76,231.44
2018,9,7,7,45,802.0,58.5,1.2,15.55,375.0,371.66,284.9
2018,9,7,8,0,834.0,61.0,1.2,16.2,428.0,434.39,337.24
2018,9,7,8,15,856.5,63.5,1.2,16.85,479.0,494.95,386.0
2018,9,7,8,30,879.0,66.0,1.2,17.5,530.0,555.93,433.06
2018,9,7,8,45,896.0,67.5,1.2,18.1,576.5,612.65,475.24
2018,9,7,9,0,913.0,69.0,1.2,18.7,623.0,668.55,515.24
2018,9,7,9,15,922.0,72.0,1.25,19.25,664.5,719.37,550.79
2018,9,7,9,30,931.0,75.0,1.3,19.8,706.0,768.08,582.72
2018,9,7,9,45,936.5,78.5,1.35,20.35,741.5,812.24,610.35
2018,9,7,10,0,942.0,82.0,1.4,20.9,777.0,853.55,635.73
2018,9,7,10,15,950.0,82.5,1.45,21.35,806.5,890.78,658.4
2018,9,7,10,30,958.0,83.0,1.5,21.8,836.0,924.93,678.91
2018,9,7,10,45,963.0,84.0,1.55,22.2,858.0,953.65,695.94
2018,9,7,11,0,968.0,85.0,1.6,22.6,880.0,978.78,710.69
2018,9,7,11,15,971.0,85.5,1.65,22.85,894.0,997.82,722.02
2018,9,7,11,30,974.0,86.0,1.7,23.1,908.0,1012.98,731.02
2018,9,7,11,45,975.5,86.0,1.75,23.35,914.0,1022.23,736.42
2018,9,7,12,0,977.0,86.0,1.8,23.6,920.0,1027.43,739.46
2018,9,7,12,15,976.0,86.5,1.9,23.75,918.0,1026.71,739.88
2018,9,7,12,30,975.0,87.0,2.0,23.9,916.0,1021.91,737.86
2018,9,7,12,45,971.5,87.5,2.05,24.05,905.0,1010.73,731.27
2018,9,7,13,0,968.0,88.0,2.1,24.2,894.0,995.6,722.3
2018,9,7,13,15,963.5,87.5,2.2,24.15,875.0,974.69,710.79
2018,9,7,13,30,959.0,87.0,2.3,24.1,856.0,950.07,696.83
2018,9,7,13,45,953.0,86.0,2.4,24.05,829.5,920.06,679.21
2018,9,7,14,0,947.0,85.0,2.5,24.0,803.0,886.71,659.19
2018,9,7,14,15,939.0,83.5,2.55,23.8,770.0,848.06,635.35
2018,9,7,14,30,931.0,82.0,2.6,23.6,737.0,806.58,609.28
2018,9,7,14,45,919.5,81.0,2.65,23.4,697.5,760.44,579.59
2018,9,7,15,0,908.0,80.0,2.7,23.2,658.0,712.2,546.6
2018,9,7,15,15,893.0,78.0,2.7,23.2,613.0,658.86,507.66
2018,9,7,15,30,878.0,76.0,2.7,23.2,568.0,604.27,466.72
2018,9,7,15,45,857.5,73.0,2.75,22.5,518.5,544.77,422.16
2018,9,7,16,0,837.0,70.0,2.8,21.8,469.0,485.21,375.76
2018,9,7,16,15,808.5,66.5,2.8,21.2,416.0,423.36,325.54
2018,9,7,16,30,780.0,63.0,2.8,20.6,363.0,360.96,273.14
2018,9,7,16,45,739.5,59.0,2.75,20.05,309.5,296.2,217.52
2018,9,7,17,0,699.0,55.0,2.7,19.5,256.0,235.07,164.09
2018,9,7,17,15,636.0,49.5,2.6,18.7,203.5,172.27,110.92
2018,9,7,17,30,573.0,44.0,2.5,17.9,151.0,115.16,65.33
2018,9,7,17,45,468.0,36.0,2.4,17.1,105.0,61.98,30.29
2018,9,7,18,0,363.0,28.0,2.3,16.3,59.0,23.38,12.43
2018,9,7,18,15,207.5,17.0,2.25,15.8,32.0,13.38,0.0
2018,9,7,18,30,52.0,6.0,2.2,15.3,5.0,0.0,0.0
2018,9,7,18,45,26.0,3.0,2.15,14.85,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,8,5,45,116.0,9.0,1.85,11.9,14.0,7.08,0.0
2018,9,8,6,0,232.0,18.0,1.9,12.3,28.0,14.16,0.0
2018,9,8,6,15,380.5,26.0,1.95,12.85,69.0,25.8,12.1
2018,9,8,6,30,529.0,34.0,2.0,13.4,110.0,73.1,36.34
2018,9,8,6,45,603.5,39.5,2.0,13.95,160.5,124.71,72.99
2018,9,8,7,0,678.0,45.0,2.0,14.5,211.0,185.18,122.62
2018,9,8,7,15,724.0,49.0,2.0,15.0,264.0,245.19,175.6
2018,9,8,7,30,770.0,53.0,2.0,15.5,317.0,309.79,232.61
2018,9,8,7,45,800.0,56.0,2.0,16.0,369.5,370.68,286.0
2018,9,8,8,0,830.0,59.0,2.0,16.5,422.0,433.73,339.42
2018,9,8,8,15,852.0,61.0,2.0,17.0,472.0,493.35,388.39
2018,9,8,8,30,874.0,63.0,2.0,17.5,522.0,553.33,435.77
2018,9,8,8,45,889.5,65.5,2.0,18.0,568.5,609.96,478.89
2018,9,8,9,0,905.0,68.0,2.0,18.5,615.0,665.65,519.79
2018,9,8,9,15,913.0,71.5,2.05,18.95,655.5,715.95,555.86
2018,9,8,9,30,921.0,75.0,2.1,19.4,696.0,764.07,588.12
2018,9,8,9,45,925.0,79.0,2.15,19.85,730.5,807.19,615.9
2018,9,8,10,0,929.0,83.0,2.2,20.3,765.0,847.37,641.36
2018,9,8,10,15,936.0,84.0,2.25,20.6,794.0,883.84,664.44
2018,9,8,10,30,943.0,85.0,2.3,20.9,823.0,917.21,685.3
2018,9,8,10,45,948.0,85.5,2.3,21.2,844.5,945.0,701.89
2018,9,8,11,0,953.0,86.0,2.3,21.5,866.0,969.25,716.15
2018,9,8,11,15,955.5,87.0,2.4,21.75,880.0,988.04,728.02
2018,9,8,11,30,958.0,88.0,2.5,22.0,894.0,1002.98,737.52
2018,9,8,11,45,959.5,88.5,2.55,22.2,900.0,1012.54,743.27
2018,9,8,12,0,961.0,89.0,2.6,22.4,906.0,1018.12,746.61
2018,9,8,12,15,962.5,87.5,2.65,22.6,904.0,1017.6,746.15
2018,9,8,12,30,964.0,86.0,2.7,22.8,902.0,1013.05,743.26
2018,9,8,12,45,965.0,83.5,2.8,23.0,892.0,1002.94,737.35
2018,9,8,13,0,966.0,81.0,2.9,23.2,882.0,988.81,728.91
2018,9,8,13,15,962.0,80.5,2.95,23.2,863.0,968.27,716.44
2018,9,8,13,30,958.0,80.0,3.0,23.2,844.0,944.01,701.57
2018,9,8,13,45,952.5,79.0,3.05,23.2,818.0,914.34,683.05
2018,9,8,14,0,947.0,78.0,3.1,23.2,792.0,881.31,662.18
2018,9,8,14,15,938.5,77.0,3.1,23.1,759.0,842.67,637.27
2018,9,8,14,30,930.0,76.0,3.1,23.0,726.0,801.24,610.23
2018,9,8,14,45,919.0,74.5,3.15,22.85,686.5,754.88,579.78
2018,9,8,15,0,908.0,73.0,3.2,22.7,647.0,706.4,546.35
2018,9,8,15,15,893.5,71.0,3.2,22.7,602.5,653.29,507.12
2018,9,8,15,30,879.0,69.0,3.2,22.7,558.0,598.92,465.86
2018,9,8,15,45,860.0,66.5,3.2,22.2,509.5,540.62,421.22
2018,9,8,16,0,841.0,64.0,3.2,21.7,461.0,482.12,374.78
2018,9,8,16,15,814.0,61.5,3.15,21.15,409.5,420.27,324.07
2018,9,8,16,30,787.0,59.0,3.1,20.6,358.0,360.48,273.24
2018,9,8,16,45,747.0,55.5,3.05,20.05,305.0,295.93,217.52
2018,9,8,17,0,707.0,52.0,3.0,19.5,252.0,234.95,163.95
2018,9,8,17,15,642.5,47.0,2.9,18.75,199.5,171.79,110.3
2018,9,8,17,30,578.0,42.0,2.8,18.0,147.0,115.96,65.67
2018,9,8,17,45,465.0,35.0,2.7,17.2,101.5,61.37,29.66
2018,9,8,18,0,352.0,28.0,2.6,16.4,56.0,23.41,11.69
2018,9,8,18,15,190.0,16.0,2.55,15.85,29.5,12.59,0.0
2018,9,8,18,30,28.0,4.0,2.5,15.3,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,2.5,14.8,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,9,5,45,99.0,9.0,1.95,11.45,13.0,0.0,0.0
2018,9,9,6,0,198.0,18.0,2.0,11.9,26.0,14.16,0.0
2018,9,9,6,15,347.0,28.0,1.95,12.4,67.0,28.58,13.45
2018,9,9,6,30,496.0,38.0,1.9,12.9,108.0,74.59,38.35
2018,9,9,6,45,576.5,44.5,1.9,13.4,159.0,126.42,75.7
2018,9,9,7,0,657.0,51.0,1.9,13.9,210.0,189.09,127.18
2018,9,9,7,15,707.0,55.5,1.85,14.35,264.0,249.72,180.54
2018,9,9,7,30,757.0,60.0,1.8,14.8,318.0,315.45,238.22
2018,9,9,7,45,791.0,63.5,1.75,15.3,372.0,378.7,293.1
2018,9,9,8,0,825.0,67.0,1.7,15.8,426.0,444.39,348.06
2018,9,9,8,15,849.0,70.0,1.65,16.3,477.5,504.29,396.63
2018,9,9,8,30,873.0,73.0,1.6,16.8,529.0,566.39,444.86
2018,9,9,8,45,890.0,75.5,1.55,17.35,576.5,623.97,487.72
2018,9,9,9,0,907.0,78.0,1.5,17.9,624.0,680.73,528.29
2018,9,9,9,15,920.5,79.0,1.55,18.4,666.0,732.36,564.75
2018,9,9,9,30,934.0,80.0,1.6,18.9,708.0,782.23,597.67
2018,9,9,9,45,944.5,81.0,1.6,19.4,744.5,827.73,625.96
2018,9,9,10,0,955.0,82.0,1.6,19.9,781.0,870.72,652.12
2018,9,9,10,15,962.0,83.0,1.65,20.35,810.0,907.97,674.85
2018,9,9,10,30,969.0,84.0,1.7,20.8,839.0,942.03,695.35
2018,9,9,10,45,973.0,84.5,1.75,21.2,860.0,969.49,711.61
2018,9,9,11,0,977.0,85.0,1.8,21.6,881.0,993.27,725.54
2018,9,9,11,15,980.0,85.0,1.9,21.95,895.0,1011.8,736.96
2018,9,9,11,30,983.0,85.0,2.0,22.3,909.0,1026.39,745.98
2018,9,9,11,45,984.0,85.5,2.05,22.6,914.5,1035.59,751.2
2018,9,9,12,0,985.0,86.0,2.1,22.9,920.0,1040.7,753.99
2018,9,9,12,15,982.0,87.0,2.2,23.05,916.5,1038.39,753.27
2018,9,9,12,30,979.0,88.0,2.3,23.2,913.0,1031.99,750.09
2018,9,9,12,45,974.0,89.5,2.4,23.4,901.5,1020.19,743.4
2018,9,9,13,0,969.0,91.0,2.5,23.6,890.0,1004.47,734.26
2018,9,9,13,15,965.0,90.0,2.55,23.55,871.0,983.24,721.81
2018,9,9,13,30,961.0,89.0,2.6,23.5,852.0,958.28,706.94
2018,9,9,13,45,955.0,88.0,2.7,23.5,825.5,927.99,688.78
2018,9,9,14,0,949.0,87.0,2.8,23.5,799.0,894.35,668.22
2018,9,9,14,15,940.5,86.0,2.85,23.3,765.5,855.52,644.07
2018,9,9,14,30,932.0,85.0,2.9,23.1,732.0,813.88,617.71
2018,9,9,14,45,920.5,83.0,2.95,22.9,692.0,766.43,586.89
2018,9,9,15,0,909.0,81.0,3.0,22.7,652.0,716.88,552.9
2018,9,9,15,15,893.0,79.0,3.0,22.7,606.5,662.61,513.08
2018,9,9,15,30,877.0,77.0,3.0,22.7,561.0,607.21,471.32
2018,9,9,15,45,855.0,74.5,3.0,22.05,511.0,547.23,425.92
2018,9,9,16,0,833.0,72.0,3.0,21.4,461.0,489.59,380.55
2018,9,9,16,15,803.0,68.5,2.95,20.8,408.0,424.98,328.02
2018,9,9,16,30,773.0,65.0,2.9,20.2,355.0,362.09,275.06
2018,9,9,16,45,729.5,61.0,2.9,19.65,301.0,296.53,218.77
2018,9,9,17,0,686.0,57.0,2.9,19.1,247.0,234.99,164.96
2018,9,9,17,15,618.5,51.0,2.8,18.3,194.5,170.25,110.18
2018,9,9,17,30,551.0,45.0,2.7,17.5,142.0,114.31,65.48
2018,9,9,17,45,436.5,36.0,2.65,16.7,96.5,60.82,29.96
2018,9,9,18,0,322.0,27.0,2.6,15.9,51.0,22.52,10.04
2018,9,9,18,15,172.5,15.0,2.55,15.4,26.5,11.8,0.0
2018,9,9,18,30,23.0,3.0,2.5,14.9,2.0,0.0,0.0
2018,9,9,18,45,11.5,1.5,2.45,14.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
