Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,1,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,10,5,45,103.5,8.5,1.9,11.3,12.5,0.0,0.0
2018,9,10,6,0,207.0,17.0,1.9,11.7,25.0,13.38,0.0
2018,9,10,6,15,355.0,26.5,1.95,12.2,65.0,29.01,12.59
2018,9,10,6,30,503.0,36.0,2.0,12.7,105.0,75.53,38.43
2018,9,10,6,45,580.5,42.0,2.0,13.25,155.5,128.37,77.17
2018,9,10,7,0,658.0,48.0,2.0,13.8,206.0,189.14,127.5
2018,9,10,7,15,706.5,53.0,1.9,14.25,259.5,250.01,181.3
2018,9,10,7,30,755.0,58.0,1.8,14.7,313.0,315.82,239.14
2018,9,10,7,45,787.0,62.0,1.75,15.2,366.5,378.75,293.81
2018,9,10,8,0,819.0,66.0,1.7,15.7,420.0,443.91,348.36
2018,9,10,8,15,841.5,69.0,1.7,16.25,470.5,502.72,396.21
2018,9,10,8,30,864.0,72.0,1.7,16.8,521.0,563.64,443.77
2018,9,10,8,45,880.5,74.5,1.65,17.35,567.5,620.49,486.21
2018,9,10,9,0,897.0,77.0,1.6,17.9,614.0,676.48,526.38
2018,9,10,9,15,909.5,79.0,1.6,18.45,656.0,728.0,562.3
2018,9,10,9,30,922.0,81.0,1.6,19.0,698.0,777.72,594.47
2018,9,10,9,45,931.5,82.5,1.6,19.5,734.0,822.49,622.32
2018,9,10,10,0,941.0,84.0,1.6,20.0,770.0,864.7,648.02
2018,9,10,10,15,948.0,85.0,1.7,20.45,799.0,901.48,671.08
2018,9,10,10,30,955.0,86.0,1.8,20.9,828.0,935.1,691.97
2018,9,10,10,45,959.0,87.0,1.85,21.35,849.0,962.69,708.25
2018,9,10,11,0,963.0,88.0,1.9,21.8,870.0,986.66,722.21
2018,9,10,11,15,965.0,88.5,1.95,22.1,883.0,1004.47,732.68
2018,9,10,11,30,967.0,89.0,2.0,22.4,896.0,1018.39,740.79
2018,9,10,11,45,967.0,89.5,2.1,22.65,901.0,1026.42,746.05
2018,9,10,12,0,967.0,90.0,2.2,22.9,906.0,1030.42,748.89
2018,9,10,12,15,965.0,91.0,2.25,23.05,903.0,1028.97,748.09
2018,9,10,12,30,963.0,92.0,2.3,23.2,900.0,1023.5,744.89
2018,9,10,12,45,958.5,93.0,2.35,23.3,888.5,1011.67,737.9
2018,9,10,13,0,954.0,94.0,2.4,23.4,877.0,995.97,728.54
2018,9,10,13,15,949.0,93.0,2.5,23.4,857.5,973.98,715.93
2018,9,10,13,30,944.0,92.0,2.6,23.4,838.0,948.36,700.91
2018,9,10,13,45,937.0,91.5,2.65,23.4,811.5,918.03,682.24
2018,9,10,14,0,930.0,91.0,2.7,23.4,785.0,884.47,661.31
2018,9,10,14,15,920.0,90.0,2.75,23.25,751.0,844.92,636.52
2018,9,10,14,30,910.0,89.0,2.8,23.1,717.0,802.74,609.62
2018,9,10,14,45,896.5,87.5,2.9,22.95,677.0,755.09,578.77
2018,9,10,15,0,883.0,86.0,3.0,22.8,637.0,705.58,544.69
2018,9,10,15,15,866.5,83.5,3.0,22.8,591.5,651.53,505.0
2018,9,10,15,30,850.0,81.0,3.0,22.8,546.0,596.48,463.47
2018,9,10,15,45,826.0,79.0,3.1,22.05,496.5,540.31,421.24
2018,9,10,16,0,802.0,77.0,3.2,21.3,447.0,480.6,374.65
2018,9,10,16,15,769.0,73.0,3.2,20.65,394.0,415.72,322.02
2018,9,10,16,30,736.0,69.0,3.2,20.0,341.0,352.98,269.28
2018,9,10,16,45,689.0,64.0,3.2,19.4,287.5,287.37,213.07
2018,9,10,17,0,642.0,59.0,3.2,18.8,234.0,225.38,159.07
2018,9,10,17,15,571.0,52.5,3.15,17.95,183.0,163.13,106.51
2018,9,10,17,30,500.0,46.0,3.1,17.1,132.0,109.14,63.45
2018,9,10,17,45,381.0,36.5,3.0,16.3,88.5,58.04,29.31
2018,9,10,18,0,262.0,27.0,2.9,15.5,45.0,22.43,8.53
2018,9,10,18,15,138.5,15.0,2.9,15.0,23.5,11.8,0.0
2018,9,10,18,30,15.0,3.0,2.9,14.5,2.0,0.0,0.0
2018,9,10,18,45,7.5,1.5,2.85,14.0,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,5,45,88.0,9.0,2.55,11.8,12.0,0.0,0.0
2018,9,11,6,0,176.0,18.0,2.6,12.0,24.0,14.16,0.0
2018,9,11,6,15,323.5,27.5,2.65,12.4,62.5,30.67,13.12
2018,9,11,6,30,471.0,37.0,2.7,12.8,101.0,75.73,39.37
2018,9,11,6,45,553.5,43.5,2.75,13.2,151.0,126.85,77.13
2018,9,11,7,0,636.0,50.0,2.8,13.6,201.0,188.92,128.74
2018,9,11,7,15,686.0,55.5,2.75,14.0,254.5,249.57,182.64
2018,9,11,7,30,736.0,61.0,2.7,14.4,308.0,315.37,240.9
2018,9,11,7,45,769.0,65.0,2.65,14.85,360.5,377.76,295.66
2018,9,11,8,0,802.0,69.0,2.6,15.3,413.0,442.51,350.58
2018,9,11,8,15,825.0,72.5,2.6,15.75,463.5,503.67,400.98
2018,9,11,8,30,848.0,76.0,2.6,16.2,514.0,562.02,447.52
2018,9,11,8,45,864.5,79.0,2.6,16.7,560.5,618.62,490.98
2018,9,11,9,0,881.0,82.0,2.6,17.2,607.0,674.42,532.36
2018,9,11,9,15,893.0,84.0,2.6,17.55,648.0,724.89,568.91
2018,9,11,9,30,905.0,86.0,2.6,17.9,689.0,773.55,601.86
2018,9,11,9,45,913.5,88.0,2.6,18.25,724.0,817.4,630.39
2018,9,11,10,0,922.0,90.0,2.6,18.6,759.0,858.66,656.78
2018,9,11,10,15,928.0,92.0,2.65,18.85,787.5,894.99,680.14
2018,9,11,10,30,934.0,94.0,2.7,19.1,816.0,928.18,701.26
2018,9,11,10,45,938.5,94.5,2.7,19.35,837.0,955.14,717.68
2018,9,11,11,0,943.0,95.0,2.7,19.6,858.0,978.57,731.75
2018,9,11,11,15,946.5,95.5,2.7,19.75,872.0,997.4,743.09
2018,9,11,11,30,950.0,96.0,2.7,19.9,886.0,1012.44,752.03
2018,9,11,11,45,951.5,96.0,2.75,20.05,891.5,1021.17,757.43
2018,9,11,12,0,953.0,96.0,2.8,20.2,897.0,1025.94,760.41
2018,9,11,12,15,955.5,94.0,2.85,20.15,894.5,1025.6,760.79
2018,9,11,12,30,958.0,92.0,2.9,20.1,892.0,1021.24,758.69
2018,9,11,12,45,960.0,89.5,2.95,20.1,882.5,1011.84,753.28
2018,9,11,13,0,962.0,87.0,3.0,20.1,873.0,998.41,745.33
2018,9,11,13,15,959.0,85.5,3.05,20.0,854.0,977.46,732.73
2018,9,11,13,30,956.0,84.0,3.1,19.9,835.0,952.77,717.67
2018,9,11,13,45,952.0,82.0,3.15,19.8,809.0,923.05,699.16
2018,9,11,14,0,948.0,80.0,3.2,19.7,783.0,889.88,678.2
2018,9,11,14,15,940.5,78.5,3.25,19.45,750.0,851.14,653.57
2018,9,11,14,30,933.0,77.0,3.3,19.2,717.0,809.54,626.64
2018,9,11,14,45,922.5,75.5,3.3,18.95,677.5,763.09,595.63
2018,9,11,15,0,912.0,74.0,3.3,18.7,638.0,714.47,561.79
2018,9,11,15,15,897.0,71.5,3.3,18.7,592.5,659.99,520.99
2018,9,11,15,30,882.0,69.0,3.3,18.7,547.0,604.31,478.15
2018,9,11,15,45,862.0,66.0,3.3,18.0,497.5,544.48,431.97
2018,9,11,16,0,842.0,63.0,3.3,17.3,448.0,484.58,383.95
2018,9,11,16,15,813.0,60.5,3.25,16.85,396.0,421.53,331.24
2018,9,11,16,30,784.0,58.0,3.2,16.4,344.0,360.95,278.76
2018,9,11,16,45,740.0,54.0,3.2,15.95,290.0,294.55,220.54
2018,9,11,17,0,696.0,50.0,3.2,15.5,236.0,232.26,164.93
2018,9,11,17,15,625.0,45.0,3.1,15.0,184.0,168.28,109.7
2018,9,11,17,30,554.0,40.0,3.0,14.5,132.0,112.46,64.38
2018,9,11,17,45,420.5,31.5,2.9,13.95,87.0,56.76,27.0
2018,9,11,18,0,287.0,23.0,2.8,13.4,42.0,19.11,4.7
2018,9,11,18,15,143.5,11.5,2.75,13.15,21.0,9.05,0.0
2018,9,11,18,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,45,77.0,8.0,2.1,11.3,10.5,0.0,0.0
2018,9,12,6,0,154.0,16.0,2.1,11.6,21.0,12.59,0.0
2018,9,12,6,15,311.0,26.5,2.15,12.05,60.0,30.9,12.47
2018,9,12,6,30,468.0,37.0,2.2,12.5,99.0,77.46,40.58
2018,9,12,6,45,511.5,45.5,2.25,13.0,141.5,124.52,77.04
2018,9,12,7,0,555.0,54.0,2.3,13.5,184.0,176.7,121.96
2018,9,12,7,15,597.0,63.5,2.25,13.75,234.5,234.3,173.18
2018,9,12,7,30,639.0,73.0,2.2,14.0,285.0,296.35,228.0
2018,9,12,7,45,697.0,74.5,2.2,14.25,341.5,361.06,283.86
2018,9,12,8,0,755.0,76.0,2.2,14.5,398.0,431.28,342.81
2018,9,12,8,15,795.5,76.0,2.2,14.8,452.0,495.43,395.46
2018,9,12,8,30,836.0,76.0,2.2,15.1,506.0,561.89,448.19
2018,9,12,8,45,860.0,77.0,2.2,15.35,554.0,617.03,490.93
2018,9,12,9,0,884.0,78.0,2.2,15.6,602.0,675.51,534.75
2018,9,12,9,15,897.0,79.0,2.2,15.95,642.5,725.76,571.03
2018,9,12,9,30,910.0,80.0,2.2,16.3,683.0,774.26,603.41
2018,9,12,9,45,920.0,81.0,2.2,16.65,718.5,818.39,632.04
2018,9,12,10,0,930.0,82.0,2.2,17.0,754.0,860.03,658.57
2018,9,12,10,15,929.5,85.5,2.2,17.35,779.5,892.62,678.6
2018,9,12,10,30,929.0,89.0,2.2,17.7,805.0,921.66,696.16
2018,9,12,10,45,921.5,96.5,2.25,18.05,822.5,944.87,710.26
2018,9,12,11,0,914.0,104.0,2.3,18.4,840.0,964.0,721.71
2018,9,12,11,15,885.0,121.5,2.35,18.55,844.0,968.75,724.25
2018,9,12,11,30,856.0,139.0,2.4,18.7,848.0,983.35,733.62
2018,9,12,11,45,834.5,151.5,2.45,18.85,846.0,982.17,732.53
2018,9,12,12,0,813.0,164.0,2.5,19.0,844.0,976.76,728.91
2018,9,12,12,15,724.5,207.5,2.55,18.95,812.0,943.83,707.59
2018,9,12,12,30,636.0,251.0,2.6,18.9,780.0,896.21,674.84
2018,9,12,12,45,656.0,238.0,2.7,18.9,777.5,896.54,677.09
2018,9,12,13,0,676.0,225.0,2.8,18.9,775.0,893.16,676.4
2018,9,12,13,15,762.5,178.0,2.85,18.75,785.0,913.33,692.2
2018,9,12,13,30,849.0,131.0,2.9,18.6,795.0,918.94,697.35
2018,9,12,13,45,752.0,167.0,2.95,18.5,740.5,854.42,654.2
2018,9,12,14,0,655.0,203.0,3.0,18.4,686.0,783.95,604.89
2018,9,12,14,15,667.5,186.5,3.0,18.2,659.5,754.56,585.8
2018,9,12,14,30,680.0,170.0,3.0,18.0,633.0,721.67,563.52
2018,9,12,14,45,557.0,197.0,3.05,17.8,562.0,619.77,488.11
2018,9,12,15,0,434.0,224.0,3.1,17.6,491.0,533.27,422.53
2018,9,12,15,15,386.5,216.5,3.1,17.6,441.0,458.97,366.03
2018,9,12,15,30,339.0,209.0,3.1,17.6,391.0,402.82,322.16
2018,9,12,15,45,398.5,175.5,3.1,16.95,370.0,395.99,317.57
2018,9,12,16,0,458.0,142.0,3.1,16.3,349.0,370.0,296.65
2018,9,12,16,15,474.5,122.0,3.05,15.9,314.0,330.22,263.04
2018,9,12,16,30,491.0,102.0,3.0,15.5,279.0,287.82,225.88
2018,9,12,16,45,519.5,81.5,3.0,15.15,242.0,250.89,191.34
2018,9,12,17,0,548.0,61.0,3.0,14.8,205.0,204.68,147.78
2018,9,12,17,15,508.0,52.5,2.9,14.4,162.5,152.17,101.42
2018,9,12,17,30,468.0,44.0,2.8,14.0,120.0,104.23,61.28
2018,9,12,17,45,318.0,33.5,2.75,13.6,76.5,52.11,26.33
2018,9,12,18,0,168.0,23.0,2.7,13.2,33.0,17.52,1.36
2018,9,12,18,15,84.0,11.5,2.6,12.95,16.5,9.05,0.0
2018,9,12,18,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,13,5,45,11.5,5.0,1.55,11.7,5.5,0.0,0.0
2018,9,13,6,0,23.0,10.0,1.6,12.0,11.0,7.87,0.0
2018,9,13,6,15,72.0,27.0,1.65,12.4,35.5,23.54,9.98
2018,9,13,6,30,121.0,44.0,1.7,12.8,60.0,48.82,30.24
2018,9,13,6,45,179.0,61.5,1.75,13.25,97.0,82.23,56.18
2018,9,13,7,0,237.0,79.0,1.8,13.7,134.0,123.1,89.72
2018,9,13,7,15,344.0,86.5,1.85,14.1,188.5,182.18,137.93
2018,9,13,7,30,451.0,94.0,1.9,14.5,243.0,249.14,193.54
2018,9,13,7,45,437.0,117.0,1.9,14.9,281.0,293.89,232.88
2018,9,13,8,0,423.0,140.0,1.9,15.3,319.0,336.41,268.92
2018,9,13,8,15,630.0,105.0,1.95,15.65,408.5,442.79,353.85
2018,9,13,8,30,837.0,70.0,2.0,16.0,498.0,555.97,442.41
2018,9,13,8,45,855.5,72.0,2.0,16.4,544.0,612.23,484.98
2018,9,13,9,0,874.0,74.0,2.0,16.8,590.0,667.88,526.07
2018,9,13,9,15,885.5,77.0,2.0,17.1,631.0,718.71,562.5
2018,9,13,9,30,897.0,80.0,2.0,17.4,672.0,767.71,594.97
2018,9,13,9,45,884.0,90.5,2.0,17.7,700.0,803.11,617.42
2018,9,13,10,0,871.0,101.0,2.0,18.0,728.0,834.27,636.83
2018,9,13,10,15,878.0,103.5,2.05,18.2,756.5,870.28,660.17
2018,9,13,10,30,885.0,106.0,2.1,18.4,785.0,903.37,681.35
2018,9,13,10,45,910.5,97.0,2.1,18.65,812.0,938.38,703.08
2018,9,13,11,0,936.0,88.0,2.1,18.9,839.0,970.65,722.81
2018,9,13,11,15,939.0,89.0,2.1,19.0,852.5,989.29,733.93
2018,9,13,11,30,942.0,90.0,2.1,19.1,866.0,1004.14,742.78
2018,9,13,11,45,943.5,90.0,2.15,19.2,871.5,1012.64,748.23
2018,9,13,12,0,945.0,90.0,2.2,19.3,877.0,1017.2,751.31
2018,9,13,12,15,929.5,97.0,2.25,19.3,869.0,1008.75,746.35
2018,9,13,12,30,914.0,104.0,2.3,19.3,861.0,996.38,739.06
2018,9,13,12,45,836.0,141.0,2.4,19.3,826.0,965.19,719.91
2018,9,13,13,0,758.0,178.0,2.5,19.3,791.0,925.66,695.14
2018,9,13,13,15,774.0,165.5,2.55,19.2,779.0,905.15,682.91
2018,9,13,13,30,790.0,153.0,2.6,19.1,767.0,889.92,674.09
2018,9,13,13,45,777.0,152.0,2.65,19.0,739.0,856.39,652.64
2018,9,13,14,0,764.0,151.0,2.7,18.9,711.0,820.42,629.45
2018,9,13,14,15,740.0,152.0,2.7,18.75,674.5,780.94,603.26
2018,9,13,14,30,716.0,153.0,2.7,18.6,638.0,734.36,570.65
2018,9,13,14,45,546.5,196.0,2.75,18.4,553.5,612.41,480.49
2018,9,13,15,0,377.0,239.0,2.8,18.2,469.0,494.68,391.22
2018,9,13,15,15,399.5,212.0,2.8,18.2,439.5,477.68,379.21
2018,9,13,15,30,422.0,185.0,2.8,18.2,410.0,443.51,353.18
2018,9,13,15,45,604.0,127.0,2.8,17.65,415.5,470.6,375.03
2018,9,13,16,0,786.0,69.0,2.8,17.1,421.0,467.61,371.1
2018,9,13,16,15,720.0,71.0,2.8,16.75,363.0,395.18,311.28
2018,9,13,16,30,654.0,73.0,2.8,16.4,305.0,328.05,254.63
2018,9,13,16,45,626.0,65.0,2.75,16.0,258.0,269.93,203.43
2018,9,13,17,0,598.0,57.0,2.7,15.6,211.0,214.33,153.45
2018,9,13,17,15,550.5,48.0,2.6,15.1,164.5,156.83,103.12
2018,9,13,17,30,503.0,39.0,2.5,14.6,118.0,104.84,59.97
2018,9,13,17,45,375.0,30.5,2.35,14.1,76.5,53.69,25.34
2018,9,13,18,0,247.0,22.0,2.2,13.6,35.0,18.53,0.0
2018,9,13,18,15,123.5,11.0,2.15,13.3,17.5,8.65,0.0
2018,9,13,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,5,45,13.5,4.5,1.2,10.45,5.0,0.0,0.0
2018,9,14,6,0,27.0,9.0,1.2,10.7,10.0,7.08,0.0
2018,9,14,6,15,73.5,26.5,1.25,11.2,34.5,23.63,9.45
2018,9,14,6,30,120.0,44.0,1.3,11.7,59.0,49.47,30.83
2018,9,14,6,45,193.0,59.0,1.35,12.2,97.0,83.33,56.69
2018,9,14,7,0,266.0,74.0,1.4,12.7,135.0,131.23,95.8
2018,9,14,7,15,197.5,101.0,1.4,13.1,152.5,148.94,115.12
2018,9,14,7,30,129.0,128.0,1.4,13.5,170.0,156.92,124.79
2018,9,14,7,45,162.0,147.5,1.4,13.85,209.5,196.28,157.63
2018,9,14,8,0,195.0,167.0,1.4,14.2,249.0,239.4,193.09
2018,9,14,8,15,232.5,187.0,1.4,14.7,296.5,298.82,240.76
2018,9,14,8,30,270.0,207.0,1.4,15.2,344.0,353.22,283.4
2018,9,14,8,45,314.0,220.5,1.35,15.65,394.0,408.89,326.12
2018,9,14,9,0,358.0,234.0,1.3,16.1,444.0,468.11,370.44
2018,9,14,9,15,371.5,249.5,1.3,16.6,481.0,510.61,400.95
2018,9,14,9,30,385.0,265.0,1.3,17.1,518.0,553.21,430.94
2018,9,14,9,45,468.0,248.5,1.3,17.6,572.5,636.98,491.11
2018,9,14,10,0,551.0,232.0,1.3,18.1,627.0,709.1,541.35
2018,9,14,10,15,709.0,174.0,1.35,18.4,702.5,816.02,616.84
2018,9,14,10,30,867.0,116.0,1.4,18.7,778.0,900.42,671.23
2018,9,14,10,45,908.5,100.5,1.45,19.05,811.0,943.12,697.29
2018,9,14,11,0,950.0,85.0,1.5,19.4,844.0,983.36,722.02
2018,9,14,11,15,953.0,85.0,1.6,19.65,857.0,1001.08,733.2
2018,9,14,11,30,956.0,85.0,1.7,19.9,870.0,1014.96,742.27
2018,9,14,11,45,957.5,85.0,1.75,20.1,875.0,1023.47,747.46
2018,9,14,12,0,959.0,85.0,1.8,20.3,880.0,1027.99,750.29
2018,9,14,12,15,958.0,85.0,1.85,20.4,877.0,1026.07,749.45
2018,9,14,12,30,957.0,85.0,1.9,20.5,874.0,1020.14,746.24
2018,9,14,12,45,953.5,85.0,2.0,20.6,862.0,1007.85,739.71
2018,9,14,13,0,950.0,85.0,2.1,20.7,850.0,991.69,730.74
2018,9,14,13,15,945.5,84.5,2.15,20.65,831.0,970.29,718.22
2018,9,14,13,30,941.0,84.0,2.2,20.6,812.0,945.28,703.33
2018,9,14,13,45,935.0,82.5,2.25,20.55,785.0,914.38,684.48
2018,9,14,14,0,929.0,81.0,2.3,20.5,758.0,880.23,663.32
2018,9,14,14,15,920.0,79.5,2.35,20.35,724.5,840.56,638.43
2018,9,14,14,30,911.0,78.0,2.4,20.2,691.0,798.22,611.39
2018,9,14,14,45,895.5,77.5,2.45,20.05,650.5,749.71,579.58
2018,9,14,15,0,880.0,77.0,2.5,19.9,610.0,699.54,545.27
2018,9,14,15,15,849.5,76.5,2.5,19.9,559.0,638.3,500.06
2018,9,14,15,30,819.0,76.0,2.5,19.9,508.0,581.43,456.8
2018,9,14,15,45,805.5,71.5,2.55,19.2,462.5,525.71,414.54
2018,9,14,16,0,792.0,67.0,2.6,18.5,417.0,469.43,370.03
2018,9,14,16,15,765.0,63.5,2.6,18.05,367.5,408.01,319.29
2018,9,14,16,30,738.0,60.0,2.6,17.6,318.0,348.1,267.96
2018,9,14,16,45,694.5,55.5,2.6,17.1,266.5,283.77,211.98
2018,9,14,17,0,651.0,51.0,2.6,16.6,215.0,223.57,158.58
2018,9,14,17,15,572.0,45.5,2.55,16.05,164.5,159.24,103.76
2018,9,14,17,30,493.0,40.0,2.5,15.5,114.0,104.91,60.09
2018,9,14,17,45,333.5,30.0,2.45,15.0,71.5,50.87,23.93
2018,9,14,18,0,174.0,20.0,2.4,14.5,29.0,16.81,0.0
2018,9,14,18,15,87.0,10.0,2.35,14.15,14.5,7.87,0.0
2018,9,14,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,15,5,45,74.0,6.5,1.95,11.5,8.5,0.0,0.0
2018,9,15,6,0,148.0,13.0,2.0,11.6,17.0,10.23,0.0
2018,9,15,6,15,305.5,23.5,2.05,11.9,54.0,32.18,10.18
2018,9,15,6,30,463.0,34.0,2.1,12.2,91.0,80.39,42.16
2018,9,15,6,45,548.5,40.5,2.15,12.5,140.5,133.39,82.99
2018,9,15,7,0,634.0,47.0,2.2,12.8,190.0,195.87,135.81
2018,9,15,7,15,687.5,51.5,2.25,13.15,243.0,257.12,190.65
2018,9,15,7,30,741.0,56.0,2.3,13.5,296.0,323.88,249.92
2018,9,15,7,45,759.0,62.5,2.3,13.85,345.0,383.32,302.64
2018,9,15,8,0,777.0,69.0,2.3,14.2,394.0,443.47,354.07
2018,9,15,8,15,784.0,77.5,2.3,14.6,440.0,500.34,400.97
2018,9,15,8,30,791.0,86.0,2.3,15.0,486.0,556.13,445.21
2018,9,15,8,45,843.5,79.0,2.3,15.35,541.0,618.36,493.37
2018,9,15,9,0,896.0,72.0,2.3,15.7,596.0,686.85,544.6
2018,9,15,9,15,907.5,74.5,2.35,16.0,637.0,738.11,581.25
2018,9,15,9,30,919.0,77.0,2.4,16.3,678.0,787.47,614.53
2018,9,15,9,45,926.5,79.5,2.4,16.65,713.0,831.48,643.08
2018,9,15,10,0,934.0,82.0,2.4,17.0,748.0,872.77,669.39
2018,9,15,10,15,942.0,83.0,2.45,17.2,777.0,909.97,693.43
2018,9,15,10,30,950.0,84.0,2.5,17.4,806.0,944.08,715.27
2018,9,15,10,45,955.5,84.5,2.5,17.6,827.5,972.07,732.45
2018,9,15,11,0,961.0,85.0,2.5,17.8,849.0,996.5,747.26
2018,9,15,11,15,964.5,85.0,2.55,17.9,862.5,1014.78,758.84
2018,9,15,11,30,968.0,85.0,2.6,18.0,876.0,1029.19,768.02
2018,9,15,11,45,970.0,85.0,2.65,18.1,881.5,1038.19,773.79
2018,9,15,12,0,972.0,85.0,2.7,18.2,887.0,1043.14,777.08
2018,9,15,12,15,971.5,85.0,2.75,18.2,884.0,1041.6,776.56
2018,9,15,12,30,971.0,85.0,2.8,18.2,881.0,1035.98,773.55
2018,9,15,12,45,968.5,84.5,2.85,18.15,869.5,1023.86,766.53
2018,9,15,13,0,966.0,84.0,2.9,18.1,858.0,1007.8,757.02
2018,9,15,13,15,962.5,83.0,2.95,18.05,839.0,986.39,744.01
2018,9,15,13,30,959.0,82.0,3.0,18.0,820.0,961.26,728.51
2018,9,15,13,45,953.5,80.5,3.05,17.9,793.0,930.23,709.1
2018,9,15,14,0,948.0,79.0,3.1,17.8,766.0,895.85,687.27
2018,9,15,14,15,940.0,77.5,3.1,17.65,732.5,856.25,661.43
2018,9,15,14,30,932.0,76.0,3.1,17.5,699.0,813.85,633.37
2018,9,15,14,45,920.5,74.5,3.1,17.4,659.0,766.27,601.16
2018,9,15,15,0,909.0,73.0,3.1,17.3,619.0,716.65,566.55
2018,9,15,15,15,892.5,71.0,3.1,17.3,573.0,661.46,525.14
2018,9,15,15,30,876.0,69.0,3.1,17.3,527.0,605.24,481.79
2018,9,15,15,45,855.5,66.5,3.15,16.8,478.0,545.58,435.42
2018,9,15,16,0,835.0,64.0,3.2,16.3,429.0,485.93,387.25
2018,9,15,16,15,805.5,60.0,3.2,15.9,376.5,422.88,334.35
2018,9,15,16,30,776.0,56.0,3.2,15.5,324.0,359.16,279.13
2018,9,15,16,45,730.5,52.0,3.2,15.15,270.5,292.43,220.19
2018,9,15,17,0,685.0,48.0,3.2,14.8,217.0,230.03,164.06
2018,9,15,17,15,610.0,42.5,3.1,14.35,166.0,165.14,107.78
2018,9,15,17,30,535.0,37.0,3.0,13.9,115.0,108.97,61.86
2018,9,15,17,45,384.5,28.5,2.95,13.4,72.5,53.38,23.91
2018,9,15,18,0,234.0,20.0,2.9,12.9,30.0,17.32,0.0
2018,9,15,18,15,117.0,10.0,2.8,12.6,15.0,7.87,0.0
2018,9,15,18,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,5,45,78.5,7.0,1.35,10.3,8.5,0.0,0.0
2018,9,16,6,0,157.0,14.0,1.3,10.7,17.0,11.02,0.0
2018,9,16,6,15,319.0,23.5,1.4,11.35,54.0,34.03,9.87
2018,9,16,6,30,481.0,33.0,1.5,12.0,91.0,83.38,43.57
2018,9,16,6,45,566.0,39.0,1.6,12.7,140.5,137.18,85.28
2018,9,16,7,0,651.0,45.0,1.7,13.4,190.0,200.44,138.7
2018,9,16,7,15,702.5,49.5,1.7,13.85,243.0,262.28,193.87
2018,9,16,7,30,754.0,54.0,1.7,14.3,296.0,329.37,252.95
2018,9,16,7,45,788.5,56.5,1.75,14.7,348.5,392.26,307.78
2018,9,16,8,0,823.0,59.0,1.8,15.1,401.0,455.48,361.14
2018,9,16,8,15,847.0,61.5,1.75,15.55,451.5,516.72,410.68
2018,9,16,8,30,871.0,64.0,1.7,16.0,502.0,578.52,458.6
2018,9,16,8,45,888.5,66.0,1.7,16.45,548.5,635.89,501.69
2018,9,16,9,0,906.0,68.0,1.7,16.9,595.0,692.47,542.69
2018,9,16,9,15,918.5,70.0,1.75,17.3,636.5,744.34,578.62
2018,9,16,9,30,931.0,72.0,1.8,17.7,678.0,794.35,611.46
2018,9,16,9,45,940.5,73.5,1.8,18.05,713.5,839.3,639.94
2018,9,16,10,0,950.0,75.0,1.8,18.4,749.0,881.63,666.26
2018,9,16,10,15,956.5,75.5,1.8,18.7,777.0,917.43,688.01
2018,9,16,10,30,963.0,76.0,1.8,19.0,805.0,949.99,707.49
2018,9,16,10,45,967.5,76.5,1.85,19.25,826.0,977.31,724.22
2018,9,16,11,0,972.0,77.0,1.9,19.5,847.0,1000.96,738.61
2018,9,16,11,15,974.5,77.5,1.9,19.7,860.0,1018.93,748.88
2018,9,16,11,30,977.0,78.0,1.9,19.9,873.0,1032.95,756.74
2018,9,16,11,45,977.5,79.0,1.95,20.1,878.0,1041.56,761.95
2018,9,16,12,0,978.0,80.0,2.0,20.3,883.0,1046.08,764.74
2018,9,16,12,15,976.5,79.5,2.05,20.35,879.0,1042.91,763.21
2018,9,16,12,30,975.0,79.0,2.1,20.4,875.0,1035.65,759.26
2018,9,16,12,45,971.5,79.5,2.15,20.45,863.5,1023.52,752.31
2018,9,16,13,0,968.0,80.0,2.2,20.5,852.0,1007.45,742.93
2018,9,16,13,15,964.5,79.5,2.25,20.45,833.0,986.44,730.69
2018,9,16,13,30,961.0,79.0,2.3,20.4,814.0,961.7,716.01
2018,9,16,13,45,954.5,78.0,2.35,20.35,787.0,930.17,696.77
2018,9,16,14,0,948.0,77.0,2.4,20.3,760.0,895.35,675.2
2018,9,16,14,15,939.5,75.5,2.45,20.1,726.0,855.23,650.2
2018,9,16,14,30,931.0,74.0,2.5,19.9,692.0,812.36,622.95
2018,9,16,14,45,918.5,72.5,2.55,19.75,651.5,763.99,591.29
2018,9,16,15,0,906.0,71.0,2.6,19.6,611.0,713.66,557.33
2018,9,16,15,15,890.0,69.0,2.6,19.6,565.5,658.84,516.88
2018,9,16,15,30,874.0,67.0,2.6,19.6,520.0,602.97,474.47
2018,9,16,15,45,851.5,64.5,2.65,19.0,470.5,542.25,428.18
2018,9,16,16,0,829.0,62.0,2.7,18.4,421.0,481.77,380.21
2018,9,16,16,15,797.5,59.0,2.75,17.9,368.5,419.2,328.55
2018,9,16,16,30,766.0,56.0,2.8,17.4,316.0,356.15,274.64
2018,9,16,16,45,718.5,52.0,2.8,16.95,263.0,289.29,216.29
2018,9,16,17,0,671.0,48.0,2.8,16.5,210.0,227.02,160.88
2018,9,16,17,15,593.5,41.5,2.7,15.9,159.0,161.5,104.67
2018,9,16,17,30,516.0,35.0,2.6,15.3,108.0,105.1,58.96
2018,9,16,17,45,366.0,26.5,2.55,14.7,67.5,50.8,21.69
2018,9,16,18,0,216.0,18.0,2.5,14.1,27.0,14.81,0.0
2018,9,16,18,15,108.0,9.0,2.4,13.75,13.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,45,78.0,6.5,1.4,10.75,8.0,0.0,0.0
2018,9,17,6,0,156.0,13.0,1.4,11.0,16.0,10.23,0.0
2018,9,17,6,15,317.5,22.0,1.5,11.55,52.0,34.02,8.43
2018,9,17,6,30,479.0,31.0,1.6,12.1,88.0,84.1,43.9
2018,9,17,6,45,563.5,37.5,1.7,12.6,137.5,137.67,85.87
2018,9,17,7,0,648.0,44.0,1.8,13.1,187.0,201.38,140.07
2018,9,17,7,15,699.5,48.5,1.8,13.5,239.5,263.19,195.43
2018,9,17,7,30,751.0,53.0,1.8,13.9,292.0,330.24,254.7
2018,9,17,7,45,785.0,56.0,1.85,14.3,344.5,393.35,309.83
2018,9,17,8,0,819.0,59.0,1.9,14.7,397.0,456.66,363.36
2018,9,17,8,15,842.5,62.0,1.9,15.1,447.0,518.01,413.35
2018,9,17,8,30,866.0,65.0,1.9,15.5,497.0,579.86,461.82
2018,9,17,8,45,883.0,67.0,1.9,15.9,543.5,636.69,504.82
2018,9,17,9,0,900.0,69.0,1.9,16.3,590.0,692.68,545.75
2018,9,17,9,15,910.5,71.5,1.95,16.65,630.5,743.37,581.07
2018,9,17,9,30,921.0,74.0,2.0,17.0,671.0,792.06,613.34
2018,9,17,9,45,927.5,77.0,2.0,17.35,705.5,835.82,641.3
2018,9,17,10,0,934.0,80.0,2.0,17.7,740.0,876.78,666.98
2018,9,17,10,15,941.0,81.0,2.05,18.0,768.5,913.01,689.82
2018,9,17,10,30,948.0,82.0,2.1,18.3,797.0,946.08,710.45
2018,9,17,10,45,953.0,83.0,2.2,18.55,818.0,973.98,728.28
2018,9,17,11,0,958.0,84.0,2.3,18.8,839.0,998.3,743.8
2018,9,17,11,15,961.0,84.0,2.35,18.9,852.0,1015.9,754.86
2018,9,17,11,30,964.0,84.0,2.4,19.0,865.0,1029.62,763.55
2018,9,17,11,45,965.0,84.5,2.5,19.1,870.0,1037.98,769.44
2018,9,17,12,0,966.0,85.0,2.6,19.2,875.0,1042.3,772.87
2018,9,17,12,15,964.5,85.5,2.65,19.15,871.5,1040.13,772.12
2018,9,17,12,30,963.0,86.0,2.7,19.1,868.0,1033.92,768.92
2018,9,17,12,45,960.5,86.0,2.8,19.05,857.0,1022.21,762.72
2018,9,17,13,0,958.0,86.0,2.9,19.0,846.0,1006.59,754.01
2018,9,17,13,15,954.5,85.0,2.95,18.85,826.5,985.11,741.27
2018,9,17,13,30,951.0,84.0,3.0,18.7,807.0,959.94,726.08
2018,9,17,13,45,945.5,82.5,3.05,18.55,780.5,928.9,706.84
2018,9,17,14,0,940.0,81.0,3.1,18.4,754.0,894.54,685.21
2018,9,17,14,15,931.5,79.5,3.1,18.15,720.0,854.58,659.42
2018,9,17,14,30,923.0,78.0,3.1,17.9,686.0,811.89,631.44
2018,9,17,14,45,911.0,76.0,3.1,17.65,645.5,763.56,599.05
2018,9,17,15,0,899.0,74.0,3.1,17.4,605.0,713.26,564.34
2018,9,17,15,15,882.0,72.0,3.1,17.4,559.5,658.01,522.89
2018,9,17,15,30,865.0,70.0,3.1,17.4,514.0,601.82,479.55
2018,9,17,15,45,842.5,67.0,3.1,16.7,464.5,540.93,432.42
2018,9,17,16,0,820.0,64.0,3.1,16.0,415.0,482.84,385.6
2018,9,17,16,15,787.0,61.0,3.1,15.55,362.5,417.55,331.02
2018,9,17,16,30,754.0,58.0,3.1,15.1,310.0,354.4,276.31
2018,9,17,16,45,704.5,53.5,3.05,14.65,257.0,286.98,216.91
2018,9,17,17,0,655.0,49.0,3.0,14.2,204.0,224.43,160.78
2018,9,17,17,15,571.0,43.0,2.95,13.75,153.5,158.95,104.31
2018,9,17,17,30,487.0,37.0,2.9,13.3,103.0,102.89,58.68
2018,9,17,17,45,334.0,27.5,2.8,12.8,63.5,49.71,21.17
2018,9,17,18,0,181.0,18.0,2.7,12.3,24.0,14.85,0.0
2018,9,17,18,15,90.5,9.0,2.65,12.1,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,3.0,1.75,11.1,3.0,0.0,0.0
2018,9,18,6,0,0.0,6.0,1.8,11.2,6.0,4.72,0.0
2018,9,18,6,15,22.0,21.5,1.85,11.5,24.0,17.77,3.37
2018,9,18,6,30,44.0,37.0,1.9,11.8,42.0,36.21,22.47
2018,9,18,6,45,126.5,54.5,2.0,12.1,79.5,71.97,50.0
2018,9,18,7,0,209.0,72.0,2.1,12.4,117.0,116.44,86.06
2018,9,18,7,15,179.0,93.0,2.05,12.75,139.0,140.84,109.63
2018,9,18,7,30,149.0,114.0,2.0,13.1,161.0,155.01,123.63
2018,9,18,7,45,256.5,124.5,2.0,13.45,222.5,226.53,182.83
2018,9,18,8,0,364.0,135.0,2.0,13.8,284.0,314.14,254.57
2018,9,18,8,15,532.0,121.5,1.95,14.2,369.5,419.87,339.37
2018,9,18,8,30,700.0,108.0,1.9,14.6,455.0,535.79,429.8
2018,9,18,8,45,778.5,97.0,1.9,15.0,517.0,609.97,486.12
2018,9,18,9,0,857.0,86.0,1.9,15.4,579.0,684.65,541.58
2018,9,18,9,15,874.5,87.0,1.95,15.75,621.0,736.97,578.62
2018,9,18,9,30,892.0,88.0,2.0,16.1,663.0,787.95,612.71
2018,9,18,9,45,906.5,87.0,2.0,16.45,698.5,832.75,641.51
2018,9,18,10,0,921.0,86.0,2.0,16.8,734.0,875.36,668.45
2018,9,18,10,15,928.0,87.0,2.05,17.05,762.0,911.15,691.2
2018,9,18,10,30,935.0,88.0,2.1,17.3,790.0,943.81,711.78
2018,9,18,10,45,940.0,89.0,2.1,17.6,811.0,971.34,728.2
2018,9,18,11,0,945.0,90.0,2.1,17.9,832.0,995.33,742.27
2018,9,18,11,15,947.5,90.5,2.15,18.05,844.5,1012.72,753.08
2018,9,18,11,30,950.0,91.0,2.2,18.2,857.0,1026.26,761.54
2018,9,18,11,45,950.0,91.5,2.2,18.4,861.0,1033.45,765.27
2018,9,18,12,0,950.0,92.0,2.2,18.6,865.0,1036.66,766.6
2018,9,18,12,15,948.5,92.5,2.25,18.7,861.5,1034.4,765.46
2018,9,18,12,30,947.0,93.0,2.3,18.8,858.0,1028.17,761.91
2018,9,18,12,45,943.5,93.0,2.35,18.9,846.0,1015.55,754.34
2018,9,18,13,0,940.0,93.0,2.4,19.0,834.0,999.1,744.38
2018,9,18,13,15,935.0,92.5,2.45,19.0,814.5,977.0,731.04
2018,9,18,13,30,930.0,92.0,2.5,19.0,795.0,951.32,715.35
2018,9,18,13,45,923.0,90.5,2.55,19.0,767.5,919.4,695.39
2018,9,18,14,0,916.0,89.0,2.6,19.0,740.0,884.33,673.19
2018,9,18,14,15,906.5,87.5,2.7,18.8,706.5,844.25,648.17
2018,9,18,14,30,897.0,86.0,2.8,18.6,673.0,801.59,620.94
2018,9,18,14,45,883.0,84.5,2.85,18.45,632.5,753.24,588.75
2018,9,18,15,0,869.0,83.0,2.9,18.3,592.0,703.17,554.04
2018,9,18,15,15,850.5,80.5,2.9,18.3,546.5,647.67,512.64
2018,9,18,15,30,832.0,78.0,2.9,18.3,501.0,595.71,472.64
2018,9,18,15,45,806.5,75.0,2.95,17.6,451.5,533.94,425.3
2018,9,18,16,0,781.0,72.0,3.0,16.9,402.0,472.84,376.64
2018,9,18,16,15,742.5,68.5,3.05,16.4,349.5,406.55,321.79
2018,9,18,16,30,704.0,65.0,3.1,15.9,297.0,343.09,267.38
2018,9,18,16,45,648.0,60.0,3.1,15.35,244.5,275.61,208.61
2018,9,18,17,0,592.0,55.0,3.1,14.8,192.0,214.05,154.04
2018,9,18,17,15,500.5,48.0,3.05,14.2,143.0,149.79,99.38
2018,9,18,17,30,409.0,41.0,3.0,13.6,94.0,96.46,56.48
2018,9,18,17,45,261.0,28.5,2.95,13.05,56.5,45.55,19.13
2018,9,18,18,0,113.0,16.0,2.9,12.5,19.0,13.11,0.0
2018,9,18,18,15,56.5,8.0,2.8,12.2,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,19,5,45,29.5,5.0,1.7,10.25,5.5,0.0,0.0
2018,9,19,6,0,59.0,10.0,1.7,10.4,11.0,7.87,0.0
2018,9,19,6,15,191.5,25.0,1.75,10.85,44.0,31.45,5.87
2018,9,19,6,30,324.0,40.0,1.8,11.3,77.0,77.46,44.47
2018,9,19,6,45,391.5,51.0,1.9,11.7,118.5,123.23,81.63
2018,9,19,7,0,459.0,62.0,2.0,12.1,160.0,177.31,128.07
2018,9,19,7,15,494.0,75.0,1.9,12.5,206.5,231.33,176.45
2018,9,19,7,30,529.0,88.0,1.8,12.9,253.0,289.1,227.29
2018,9,19,7,45,633.0,85.0,1.7,13.3,317.5,364.56,290.31
2018,9,19,8,0,737.0,82.0,1.6,13.7,382.0,449.96,359.66
2018,9,19,8,15,767.5,85.5,1.45,14.25,432.5,511.74,408.35
2018,9,19,8,30,798.0,89.0,1.3,14.8,483.0,575.47,456.37
2018,9,19,8,45,821.0,91.5,1.2,15.3,530.0,634.38,499.07
2018,9,19,9,0,844.0,94.0,1.1,15.8,577.0,693.13,539.81
2018,9,19,9,15,860.0,96.0,1.05,16.45,618.5,745.74,574.79
2018,9,19,9,30,876.0,98.0,1.0,17.1,660.0,789.1,600.64
2018,9,19,9,45,887.5,100.0,1.0,17.7,695.5,834.05,627.89
2018,9,19,10,0,899.0,102.0,1.0,18.3,731.0,876.68,653.07
2018,9,19,10,15,907.0,103.5,1.05,18.95,759.5,913.16,674.57
2018,9,19,10,30,915.0,105.0,1.1,19.6,788.0,946.64,694.0
2018,9,19,10,45,920.5,106.0,1.15,20.25,809.0,974.11,709.48
2018,9,19,11,0,926.0,107.0,1.2,20.9,830.0,998.12,722.79
2018,9,19,11,15,929.0,107.5,1.3,21.35,843.0,1015.62,733.49
2018,9,19,11,30,932.0,108.0,1.4,21.8,856.0,1029.36,741.95
2018,9,19,11,45,933.0,108.5,1.5,22.2,860.5,1037.3,747.03
2018,9,19,12,0,934.0,109.0,1.6,22.6,865.0,1041.34,749.81
2018,9,19,12,15,933.0,109.0,1.65,22.75,861.5,1038.96,748.66
2018,9,19,12,30,932.0,109.0,1.7,22.9,858.0,1032.66,745.23
2018,9,19,12,45,929.0,108.5,1.8,23.1,846.0,1020.03,738.51
2018,9,19,13,0,926.0,108.0,1.9,23.3,834.0,1003.62,729.44
2018,9,19,13,15,921.0,106.5,1.95,23.3,814.0,980.61,716.08
2018,9,19,13,30,916.0,105.0,2.0,23.3,794.0,954.08,700.48
2018,9,19,13,45,908.0,104.0,2.1,23.35,766.5,922.06,681.59
2018,9,19,14,0,900.0,103.0,2.2,23.4,739.0,886.98,660.47
2018,9,19,14,15,889.0,101.5,2.25,23.25,704.5,846.08,635.2
2018,9,19,14,30,878.0,100.0,2.3,23.1,670.0,802.75,607.94
2018,9,19,14,45,863.0,97.5,2.4,23.0,629.0,760.49,581.23
2018,9,19,15,0,848.0,95.0,2.5,22.9,588.0,708.5,545.75
2018,9,19,15,15,827.5,92.0,2.5,22.9,541.5,651.09,504.14
2018,9,19,15,30,807.0,89.0,2.5,22.9,495.0,593.21,461.02
2018,9,19,15,45,778.5,85.5,2.6,22.3,445.0,530.27,414.05
2018,9,19,16,0,750.0,82.0,2.7,21.7,395.0,468.36,365.97
2018,9,19,16,15,708.5,77.5,2.65,21.15,342.0,401.65,312.01
2018,9,19,16,30,667.0,73.0,2.6,20.6,289.0,337.64,258.48
2018,9,19,16,45,607.0,66.5,2.55,20.0,236.5,269.46,200.7
2018,9,19,17,0,547.0,60.0,2.5,19.4,184.0,207.63,147.4
2018,9,19,17,15,452.5,51.0,2.4,18.5,135.5,143.52,94.35
2018,9,19,17,30,358.0,42.0,2.3,17.6,87.0,90.86,52.94
2018,9,19,17,45,222.5,28.0,2.2,16.75,51.5,41.1,15.28
2018,9,19,18,0,87.0,14.0,2.1,15.9,16.0,11.49,0.0
2018,9,19,18,15,43.5,7.0,2.05,15.45,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
