Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,20,5,45,36.0,5.0,0.9,11.9,5.5,0.0,0.0
2018,9,20,6,0,72.0,10.0,0.9,12.0,11.0,7.87,0.0
2018,9,20,6,15,216.5,23.0,0.9,12.75,43.5,33.25,3.98
2018,9,20,6,30,361.0,36.0,0.9,13.5,76.0,80.04,44.33
2018,9,20,6,45,460.0,45.0,0.85,14.25,124.0,132.23,85.21
2018,9,20,7,0,559.0,54.0,0.8,15.0,172.0,196.55,138.44
2018,9,20,7,15,620.5,60.5,0.8,15.7,225.0,258.8,192.25
2018,9,20,7,30,682.0,67.0,0.8,16.4,278.0,327.68,250.63
2018,9,20,7,45,722.5,71.0,0.8,17.1,330.5,391.1,303.44
2018,9,20,8,0,763.0,75.0,0.8,17.8,383.0,457.89,356.81
2018,9,20,8,15,791.5,78.5,0.8,18.55,433.5,520.53,404.87
2018,9,20,8,30,820.0,82.0,0.8,19.3,484.0,584.28,451.71
2018,9,20,8,45,841.0,84.5,0.85,20.05,531.0,642.9,493.52
2018,9,20,9,0,862.0,87.0,0.9,20.8,578.0,701.13,533.61
2018,9,20,9,15,879.0,88.5,0.9,21.5,620.0,747.91,563.59
2018,9,20,9,30,896.0,90.0,0.9,22.2,662.0,799.21,594.64
2018,9,20,9,45,909.0,91.0,0.95,22.9,698.0,845.03,622.1
2018,9,20,10,0,922.0,92.0,1.0,23.6,734.0,888.56,647.69
2018,9,20,10,15,929.5,93.0,1.0,24.05,762.5,924.72,668.07
2018,9,20,10,30,937.0,94.0,1.0,24.5,791.0,957.77,686.34
2018,9,20,10,45,942.5,95.0,1.05,25.0,812.0,985.67,702.08
2018,9,20,11,0,948.0,96.0,1.1,25.5,833.0,1010.04,715.65
2018,9,20,11,15,950.5,96.5,1.15,25.75,845.5,1027.31,725.64
2018,9,20,11,30,953.0,97.0,1.2,26.0,858.0,1040.72,733.45
2018,9,20,11,45,954.0,97.0,1.25,26.25,862.5,1048.19,737.8
2018,9,20,12,0,955.0,97.0,1.3,26.5,867.0,1051.66,739.91
2018,9,20,12,15,954.5,96.5,1.35,26.6,863.0,1049.11,738.95
2018,9,20,12,30,954.0,96.0,1.4,26.7,859.0,1042.55,735.74
2018,9,20,12,45,951.0,95.5,1.45,26.75,847.0,1029.6,728.87
2018,9,20,13,0,948.0,95.0,1.5,26.8,835.0,1012.77,719.75
2018,9,20,13,15,943.0,94.0,1.55,26.75,814.5,989.77,707.11
2018,9,20,13,30,938.0,93.0,1.6,26.7,794.0,963.18,692.21
2018,9,20,13,45,930.5,92.0,1.6,26.65,766.5,930.93,672.99
2018,9,20,14,0,923.0,91.0,1.6,26.6,739.0,895.54,651.7
2018,9,20,14,15,913.0,89.0,1.65,26.5,704.0,854.07,626.95
2018,9,20,14,30,903.0,87.0,1.7,26.4,669.0,810.05,600.15
2018,9,20,14,45,889.5,85.0,1.7,26.25,628.5,761.1,569.23
2018,9,20,15,0,876.0,83.0,1.7,26.1,588.0,710.38,536.02
2018,9,20,15,15,857.0,80.5,1.7,26.1,542.0,654.05,496.33
2018,9,20,15,30,838.0,78.0,1.7,26.1,496.0,601.39,457.97
2018,9,20,15,45,812.0,74.5,1.7,25.6,445.5,538.33,411.7
2018,9,20,16,0,786.0,71.0,1.7,25.1,395.0,476.0,364.19
2018,9,20,16,15,749.0,67.0,1.65,24.3,342.5,409.42,311.86
2018,9,20,16,30,712.0,63.0,1.6,23.5,290.0,345.53,259.61
2018,9,20,16,45,656.0,57.5,1.5,22.7,237.5,277.08,202.44
2018,9,20,17,0,600.0,52.0,1.4,21.9,185.0,214.48,149.02
2018,9,20,17,15,509.0,44.0,1.4,20.85,135.5,148.83,95.12
2018,9,20,17,30,418.0,36.0,1.4,19.8,86.0,94.17,52.25
2018,9,20,17,45,269.0,25.0,1.35,18.8,51.0,43.14,13.02
2018,9,20,18,0,120.0,14.0,1.3,17.8,16.0,11.78,0.0
2018,9,20,18,15,60.0,7.0,1.3,17.45,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,21,5,45,40.5,4.5,1.0,12.45,5.0,0.0,0.0
2018,9,21,6,0,81.0,9.0,0.9,12.5,10.0,7.08,0.0
2018,9,21,6,15,229.0,21.0,1.0,13.2,42.0,33.2,1.14
2018,9,21,6,30,377.0,33.0,1.1,13.9,74.0,81.08,44.11
2018,9,21,6,45,472.5,42.0,1.2,14.6,121.5,133.84,86.01
2018,9,21,7,0,568.0,51.0,1.3,15.3,169.0,198.33,140.0
2018,9,21,7,15,627.5,57.0,1.3,15.85,221.5,260.13,194.1
2018,9,21,7,30,687.0,63.0,1.3,16.4,274.0,328.22,252.63
2018,9,21,7,45,726.5,67.0,1.3,16.95,326.0,391.69,306.3
2018,9,21,8,0,766.0,71.0,1.3,17.5,378.0,458.24,360.4
2018,9,21,8,15,793.5,74.5,1.3,18.15,428.0,520.47,409.07
2018,9,21,8,30,821.0,78.0,1.3,18.8,478.0,583.71,456.52
2018,9,21,8,45,840.5,80.5,1.3,19.45,524.0,641.37,498.1
2018,9,21,9,0,860.0,83.0,1.3,20.1,570.0,692.64,533.82
2018,9,21,9,15,875.0,85.0,1.3,20.7,611.0,744.28,567.69
2018,9,21,9,30,890.0,87.0,1.3,21.3,652.0,794.37,598.77
2018,9,21,9,45,901.0,88.5,1.3,21.85,687.0,838.82,625.56
2018,9,21,10,0,912.0,90.0,1.3,22.4,722.0,880.87,650.35
2018,9,21,10,15,919.5,91.0,1.3,22.85,750.0,916.66,670.97
2018,9,21,10,30,927.0,92.0,1.3,23.3,778.0,949.38,689.47
2018,9,21,10,45,932.0,93.0,1.35,23.7,798.5,976.52,705.23
2018,9,21,11,0,937.0,94.0,1.4,24.1,819.0,1000.14,718.82
2018,9,21,11,15,940.0,94.5,1.4,24.35,831.5,1017.64,728.27
2018,9,21,11,30,943.0,95.0,1.4,24.6,844.0,1031.34,735.49
2018,9,21,11,45,943.5,95.0,1.45,24.85,848.0,1038.16,739.43
2018,9,21,12,0,944.0,95.0,1.5,25.1,852.0,1041.02,741.12
2018,9,21,12,15,941.5,96.0,1.5,25.1,848.0,1038.04,739.3
2018,9,21,12,30,939.0,97.0,1.5,25.1,844.0,1031.11,735.24
2018,9,21,12,45,934.5,96.5,1.55,25.1,831.0,1016.76,727.5
2018,9,21,13,0,930.0,96.0,1.6,25.1,818.0,998.64,717.52
2018,9,21,13,15,925.0,96.0,1.6,24.95,798.5,976.94,705.05
2018,9,21,13,30,920.0,96.0,1.6,24.8,779.0,951.71,690.38
2018,9,21,13,45,912.5,94.5,1.65,24.65,751.5,919.3,671.7
2018,9,21,14,0,905.0,93.0,1.7,24.5,724.0,883.81,650.87
2018,9,21,14,15,894.5,91.0,1.7,24.25,689.5,842.44,625.59
2018,9,21,14,30,884.0,89.0,1.7,24.0,655.0,798.61,598.37
2018,9,21,14,45,870.0,87.0,1.7,23.75,614.5,749.96,567.44
2018,9,21,15,0,856.0,85.0,1.7,23.5,574.0,699.64,534.17
2018,9,21,15,15,836.5,82.5,1.7,23.5,528.5,649.08,497.94
2018,9,21,15,30,817.0,80.0,1.7,23.5,483.0,591.87,455.97
2018,9,21,15,45,790.0,76.0,1.7,22.8,433.0,528.71,409.41
2018,9,21,16,0,763.0,72.0,1.7,22.1,383.0,466.46,361.66
2018,9,21,16,15,724.5,68.0,1.65,21.5,331.0,400.41,308.82
2018,9,21,16,30,686.0,64.0,1.6,20.9,279.0,337.26,256.37
2018,9,21,16,45,627.5,58.0,1.6,20.3,227.0,269.12,198.93
2018,9,21,17,0,569.0,52.0,1.6,19.7,175.0,207.05,145.5
2018,9,21,17,15,475.0,44.0,1.5,18.75,127.5,142.65,92.2
2018,9,21,17,30,381.0,36.0,1.4,17.8,80.0,89.63,50.28
2018,9,21,17,45,232.5,23.5,1.3,16.85,46.0,39.32,8.89
2018,9,21,18,0,84.0,11.0,1.2,15.9,12.0,9.27,0.0
2018,9,21,18,15,42.0,5.5,1.15,15.5,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,22,5,45,34.0,4.5,1.1,10.5,4.5,0.0,0.0
2018,9,22,6,0,68.0,9.0,1.1,10.6,9.0,7.08,0.0
2018,9,22,6,15,210.0,22.0,1.05,11.1,40.5,33.79,0.0
2018,9,22,6,30,352.0,35.0,1.0,11.6,72.0,81.31,45.43
2018,9,22,6,45,452.5,43.5,1.0,12.1,119.0,133.47,87.37
2018,9,22,7,0,553.0,52.0,1.0,12.6,166.0,197.89,141.62
2018,9,22,7,15,615.0,58.0,0.95,13.2,218.0,259.8,195.93
2018,9,22,7,30,677.0,64.0,0.9,13.8,270.0,328.36,254.79
2018,9,22,7,45,718.0,68.5,0.85,14.4,322.5,392.31,308.55
2018,9,22,8,0,759.0,73.0,0.8,15.0,375.0,459.76,362.81
2018,9,22,8,15,788.0,76.0,0.75,15.75,425.0,522.02,410.63
2018,9,22,8,30,817.0,79.0,0.7,16.5,475.0,585.42,457.09
2018,9,22,8,45,838.0,82.0,0.65,17.25,521.5,644.42,498.26
2018,9,22,9,0,859.0,85.0,0.6,18.0,568.0,703.05,537.36
2018,9,22,9,15,872.5,87.5,0.6,18.75,609.0,748.05,565.56
2018,9,22,9,30,886.0,90.0,0.6,19.5,650.0,797.39,595.15
2018,9,22,9,45,895.0,92.5,0.65,20.2,684.5,841.09,621.3
2018,9,22,10,0,904.0,95.0,0.7,20.9,719.0,882.27,645.5
2018,9,22,10,15,912.5,96.5,0.8,21.45,747.5,919.18,668.03
2018,9,22,10,30,921.0,98.0,0.9,22.0,776.0,953.1,688.58
2018,9,22,10,45,926.5,98.5,1.0,22.5,796.5,979.97,704.77
2018,9,22,11,0,932.0,99.0,1.1,23.0,817.0,1003.35,718.87
2018,9,22,11,15,935.5,100.0,1.25,23.2,830.0,1021.72,731.64
2018,9,22,11,30,939.0,101.0,1.4,23.4,843.0,1036.3,742.14
2018,9,22,11,45,940.5,101.0,1.5,23.55,848.0,1043.99,747.75
2018,9,22,12,0,942.0,101.0,1.6,23.7,853.0,1047.74,751.07
2018,9,22,12,15,944.0,99.0,1.7,23.7,849.5,1045.88,751.46
2018,9,22,12,30,946.0,97.0,1.8,23.7,846.0,1040.02,749.47
2018,9,22,12,45,946.5,94.5,1.9,23.7,834.5,1028.17,743.79
2018,9,22,13,0,947.0,92.0,2.0,23.7,823.0,1012.38,735.67
2018,9,22,13,15,941.0,92.0,2.1,23.55,802.5,989.34,723.3
2018,9,22,13,30,935.0,92.0,2.2,23.4,782.0,962.76,708.57
2018,9,22,13,45,927.0,91.0,2.3,23.25,754.0,929.94,689.58
2018,9,22,14,0,919.0,90.0,2.4,23.1,726.0,894.03,668.3
2018,9,22,14,15,909.0,88.0,2.4,22.85,691.5,852.5,642.34
2018,9,22,14,30,899.0,86.0,2.4,22.6,657.0,808.44,614.35
2018,9,22,14,45,885.0,84.0,2.4,22.4,616.0,759.1,582.17
2018,9,22,15,0,871.0,82.0,2.4,22.2,575.0,708.06,547.81
2018,9,22,15,15,851.5,79.5,2.4,22.2,529.0,656.68,510.28
2018,9,22,15,30,832.0,77.0,2.4,22.2,483.0,598.7,466.94
2018,9,22,15,45,805.5,73.5,2.3,21.55,433.0,535.52,419.09
2018,9,22,16,0,779.0,70.0,2.2,20.9,383.0,473.16,370.14
2018,9,22,16,15,741.0,65.5,2.15,20.35,330.5,405.88,315.63
2018,9,22,16,30,703.0,61.0,2.1,19.8,278.0,341.47,261.46
2018,9,22,16,45,644.5,55.5,2.05,19.25,225.5,272.76,202.74
2018,9,22,17,0,586.0,50.0,2.0,18.7,173.0,210.14,148.18
2018,9,22,17,15,488.5,42.0,1.9,17.9,125.0,143.98,93.0
2018,9,22,17,30,391.0,34.0,1.8,17.1,77.0,89.65,49.64
2018,9,22,17,45,237.0,22.0,1.7,16.3,44.0,38.36,4.2
2018,9,22,18,0,83.0,10.0,1.6,15.5,11.0,8.56,0.0
2018,9,22,18,15,41.5,5.0,1.6,15.1,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,23,5,45,31.0,4.5,1.45,11.05,4.5,0.0,0.0
2018,9,23,6,0,62.0,9.0,1.5,11.2,9.0,7.28,0.0
2018,9,23,6,15,203.0,22.0,1.55,11.7,39.5,34.16,0.0
2018,9,23,6,30,344.0,35.0,1.6,12.2,70.0,81.84,45.71
2018,9,23,6,45,447.0,43.0,1.6,12.7,116.5,133.92,87.92
2018,9,23,7,0,550.0,51.0,1.6,13.2,163.0,198.51,142.48
2018,9,23,7,15,613.0,57.0,1.6,13.7,215.0,260.71,197.49
2018,9,23,7,30,676.0,63.0,1.6,14.2,267.0,329.7,257.41
2018,9,23,7,45,717.5,67.5,1.6,14.7,319.0,393.86,312.29
2018,9,23,8,0,759.0,72.0,1.6,15.2,371.0,461.62,368.06
2018,9,23,8,15,787.5,75.0,1.6,15.7,421.0,523.64,417.44
2018,9,23,8,30,816.0,78.0,1.6,16.2,471.0,586.74,465.77
2018,9,23,8,45,836.5,81.5,1.6,16.7,517.5,645.92,509.38
2018,9,23,9,0,857.0,85.0,1.6,17.2,564.0,704.68,551.19
2018,9,23,9,15,871.0,87.0,1.65,17.7,604.5,749.33,581.25
2018,9,23,9,30,885.0,89.0,1.7,18.2,645.0,798.44,613.15
2018,9,23,9,45,895.0,91.5,1.7,18.7,680.0,842.89,640.77
2018,9,23,10,0,905.0,94.0,1.7,19.2,715.0,884.87,666.31
2018,9,23,10,15,913.5,95.0,1.75,19.55,743.0,921.22,688.76
2018,9,23,10,30,922.0,96.0,1.8,19.9,771.0,954.57,709.14
2018,9,23,10,45,928.0,96.0,1.8,20.3,791.5,981.32,724.36
2018,9,23,11,0,934.0,96.0,1.8,20.7,812.0,1004.6,737.35
2018,9,23,11,15,937.5,96.5,1.85,21.0,824.5,1022.38,747.82
2018,9,23,11,30,941.0,97.0,1.9,21.3,837.0,1036.37,756.02
2018,9,23,11,45,943.0,96.5,1.95,21.6,841.5,1043.94,760.26
2018,9,23,12,0,945.0,96.0,2.0,21.9,846.0,1047.55,762.19
2018,9,23,12,15,947.5,94.0,2.1,21.95,843.0,1046.05,762.42
2018,9,23,12,30,950.0,92.0,2.2,22.0,840.0,1040.55,760.23
2018,9,23,12,45,951.0,90.0,2.3,22.05,829.0,1029.56,754.63
2018,9,23,13,0,952.0,88.0,2.4,22.1,818.0,1014.62,746.54
2018,9,23,13,15,947.5,86.5,2.5,21.95,797.5,991.14,733.47
2018,9,23,13,30,943.0,85.0,2.6,21.8,777.0,964.05,717.99
2018,9,23,13,45,935.5,84.5,2.7,21.65,749.5,931.93,698.99
2018,9,23,14,0,928.0,84.0,2.8,21.5,722.0,896.65,677.66
2018,9,23,14,15,918.0,82.0,2.8,21.25,687.0,854.72,651.02
2018,9,23,14,30,908.0,80.0,2.8,21.0,652.0,810.24,622.32
2018,9,23,14,45,894.0,78.5,2.85,20.7,611.5,761.01,590.25
2018,9,23,15,0,880.0,77.0,2.9,20.4,571.0,710.06,556.14
2018,9,23,15,15,861.0,74.5,2.9,20.4,525.0,653.32,514.19
2018,9,23,15,30,842.0,72.0,2.9,20.4,479.0,600.27,473.68
2018,9,23,15,45,815.5,69.0,2.8,19.7,429.0,537.11,425.2
2018,9,23,16,0,789.0,66.0,2.7,19.0,379.0,474.76,375.59
2018,9,23,16,15,751.0,62.5,2.6,18.5,327.0,407.96,320.47
2018,9,23,16,30,713.0,59.0,2.5,18.0,275.0,343.97,265.76
2018,9,23,16,45,654.0,53.5,2.4,17.5,222.5,274.42,205.54
2018,9,23,17,0,595.0,48.0,2.3,17.0,170.0,211.15,149.75
2018,9,23,17,15,494.5,40.5,2.15,16.25,122.0,144.29,93.49
2018,9,23,17,30,394.0,33.0,2.0,15.5,74.0,89.59,49.28
2018,9,23,17,45,237.5,21.5,1.85,14.75,42.0,37.94,0.0
2018,9,23,18,0,81.0,10.0,1.7,14.0,10.0,8.63,0.0
2018,9,23,18,15,40.5,5.0,1.65,13.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,24,5,45,27.5,3.5,0.6,10.5,3.5,0.0,0.0
2018,9,24,6,0,55.0,7.0,0.5,10.6,7.0,5.89,0.0
2018,9,24,6,15,215.5,20.0,0.5,11.05,38.5,34.16,0.0
2018,9,24,6,30,376.0,33.0,0.5,11.5,70.0,85.95,47.36
2018,9,24,6,45,482.5,41.0,0.5,11.95,118.5,140.97,92.26
2018,9,24,7,0,589.0,49.0,0.5,12.4,167.0,208.94,149.42
2018,9,24,7,15,652.0,54.0,0.5,12.95,219.5,272.48,205.05
2018,9,24,7,30,715.0,59.0,0.5,13.5,272.0,342.94,265.24
2018,9,24,7,45,756.0,63.0,0.55,14.1,325.5,408.93,320.57
2018,9,24,8,0,797.0,67.0,0.6,14.7,379.0,478.11,376.26
2018,9,24,8,15,825.0,69.5,0.6,15.45,429.5,541.33,424.71
2018,9,24,8,30,853.0,72.0,0.6,16.2,480.0,605.48,471.73
2018,9,24,8,45,873.0,74.5,0.6,17.0,527.0,659.89,509.88
2018,9,24,9,0,893.0,77.0,0.6,17.8,574.0,718.07,549.09
2018,9,24,9,15,907.0,79.0,0.65,18.5,615.0,770.35,582.1
2018,9,24,9,30,921.0,81.0,0.7,19.2,656.0,820.88,613.13
2018,9,24,9,45,931.0,83.0,0.7,19.85,691.5,866.09,639.36
2018,9,24,10,0,941.0,85.0,0.7,20.5,727.0,908.72,663.47
2018,9,24,10,15,948.5,85.5,0.75,20.95,755.0,944.66,684.5
2018,9,24,10,30,956.0,86.0,0.8,21.4,783.0,977.41,703.47
2018,9,24,10,45,961.0,86.5,0.9,21.85,803.5,1004.45,719.88
2018,9,24,11,0,966.0,87.0,1.0,22.3,824.0,1027.85,734.11
2018,9,24,11,15,968.0,88.0,1.0,22.55,836.0,1045.12,743.19
2018,9,24,11,30,970.0,89.0,1.0,22.8,848.0,1058.43,750.0
2018,9,24,11,45,970.5,89.0,1.05,23.0,852.0,1065.15,754.14
2018,9,24,12,0,971.0,89.0,1.1,23.2,856.0,1067.79,756.03
2018,9,24,12,15,968.0,90.0,1.15,23.3,851.0,1063.99,754.46
2018,9,24,12,30,965.0,91.0,1.2,23.4,846.0,1056.14,750.61
2018,9,24,12,45,960.0,91.5,1.25,23.5,833.0,1041.82,742.9
2018,9,24,13,0,955.0,92.0,1.3,23.6,820.0,1023.65,732.94
2018,9,24,13,15,949.5,91.5,1.35,23.55,799.5,1000.18,720.13
2018,9,24,13,30,944.0,91.0,1.4,23.5,779.0,973.13,705.04
2018,9,24,13,45,936.0,90.0,1.45,23.4,751.0,939.88,686.03
2018,9,24,14,0,928.0,89.0,1.5,23.3,723.0,903.51,664.82
2018,9,24,14,15,916.5,87.5,1.5,23.15,687.5,860.8,638.67
2018,9,24,14,30,905.0,86.0,1.5,23.0,652.0,815.63,610.6
2018,9,24,14,45,890.0,84.0,1.55,22.8,610.5,765.13,579.07
2018,9,24,15,0,875.0,82.0,1.6,22.6,569.0,713.01,545.4
2018,9,24,15,15,855.0,79.5,1.6,22.6,522.5,661.04,508.27
2018,9,24,15,30,835.0,77.0,1.6,22.6,476.0,602.42,465.33
2018,9,24,15,45,806.0,74.0,1.6,21.9,425.5,538.07,417.89
2018,9,24,16,0,777.0,71.0,1.6,21.2,375.0,474.78,369.27
2018,9,24,16,15,734.5,67.0,1.6,20.55,322.0,405.95,314.38
2018,9,24,16,30,692.0,63.0,1.6,19.9,269.0,340.45,260.02
2018,9,24,16,45,628.0,57.0,1.6,19.25,216.5,270.28,200.68
2018,9,24,17,0,564.0,51.0,1.6,18.6,164.0,206.53,145.64
2018,9,24,17,15,458.5,42.5,1.55,17.7,116.5,139.46,90.18
2018,9,24,17,30,353.0,34.0,1.5,16.8,69.0,85.22,46.61
2018,9,24,17,45,201.5,20.5,1.4,15.85,38.0,34.49,0.0
2018,9,24,18,0,50.0,7.0,1.3,14.9,7.0,6.03,0.0
2018,9,24,18,15,25.0,3.5,1.25,14.45,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,25,5,45,28.0,3.0,1.0,10.85,3.0,0.0,0.0
2018,9,25,6,0,56.0,6.0,1.0,10.9,6.0,4.72,0.0
2018,9,25,6,15,212.5,19.0,0.95,11.4,36.5,33.94,0.0
2018,9,25,6,30,369.0,32.0,0.9,11.9,67.0,85.82,46.99
2018,9,25,6,45,472.0,39.5,0.9,12.35,113.5,139.56,91.58
2018,9,25,7,0,575.0,47.0,0.9,12.8,160.0,205.78,147.78
2018,9,25,7,15,636.5,52.5,0.85,13.35,212.0,268.57,203.13
2018,9,25,7,30,698.0,58.0,0.8,13.9,264.0,338.16,262.91
2018,9,25,7,45,738.5,62.0,0.75,14.45,316.5,403.01,317.28
2018,9,25,8,0,779.0,66.0,0.7,15.0,369.0,471.03,371.76
2018,9,25,8,15,806.5,69.0,0.75,15.8,418.5,533.54,420.19
2018,9,25,8,30,834.0,72.0,0.8,16.6,468.0,597.01,467.38
2018,9,25,8,45,853.0,75.0,0.85,17.35,514.0,650.28,505.68
2018,9,25,9,0,872.0,78.0,0.9,18.1,560.0,707.36,545.29
2018,9,25,9,15,886.5,79.5,0.95,18.65,600.5,758.52,578.28
2018,9,25,9,30,901.0,81.0,1.0,19.2,641.0,808.02,609.44
2018,9,25,9,45,911.5,83.0,1.1,19.75,676.0,852.85,637.7
2018,9,25,10,0,922.0,85.0,1.2,20.3,711.0,895.19,664.06
2018,9,25,10,15,928.5,86.0,1.25,20.65,738.0,930.15,685.15
2018,9,25,10,30,935.0,87.0,1.3,21.0,765.0,961.94,704.16
2018,9,25,10,45,940.0,88.0,1.35,21.35,785.5,988.98,720.11
2018,9,25,11,0,945.0,89.0,1.4,21.7,806.0,1012.46,733.85
2018,9,25,11,15,947.5,89.5,1.45,21.95,818.0,1029.27,743.75
2018,9,25,11,30,950.0,90.0,1.5,22.2,830.0,1042.22,751.4
2018,9,25,11,45,951.0,90.0,1.5,22.45,834.0,1049.21,754.67
2018,9,25,12,0,952.0,90.0,1.5,22.7,838.0,1052.21,755.66
2018,9,25,12,15,950.0,90.5,1.5,22.8,833.5,1048.79,753.27
2018,9,25,12,30,948.0,91.0,1.5,22.9,829.0,1041.4,748.62
2018,9,25,12,45,944.0,90.5,1.5,23.0,816.0,1027.03,739.79
2018,9,25,13,0,940.0,90.0,1.5,23.1,803.0,1008.86,728.75
2018,9,25,13,15,934.5,90.0,1.5,23.1,783.0,986.12,715.22
2018,9,25,13,30,929.0,90.0,1.5,23.1,763.0,959.87,699.51
2018,9,25,13,45,922.0,88.0,1.5,23.15,735.0,926.71,679.23
2018,9,25,14,0,915.0,86.0,1.5,23.2,707.0,890.45,656.87
2018,9,25,14,15,904.5,85.0,1.5,23.1,672.5,849.46,631.61
2018,9,25,14,30,894.0,84.0,1.5,23.0,638.0,806.0,604.42
2018,9,25,14,45,879.0,82.0,1.5,22.9,597.0,755.87,572.3
2018,9,25,15,0,864.0,80.0,1.5,22.8,556.0,704.17,538.31
2018,9,25,15,15,844.0,77.0,1.5,22.8,510.0,652.09,501.16
2018,9,25,15,30,824.0,74.0,1.5,22.8,464.0,593.45,458.25
2018,9,25,15,45,796.0,71.0,1.4,22.3,414.5,530.21,410.79
2018,9,25,16,0,768.0,68.0,1.3,21.8,365.0,467.98,362.39
2018,9,25,16,15,728.5,63.5,1.3,21.1,313.0,400.48,308.89
2018,9,25,16,30,689.0,59.0,1.3,20.4,261.0,336.04,255.63
2018,9,25,16,45,627.5,53.0,1.25,19.7,209.0,266.77,197.12
2018,9,25,17,0,566.0,47.0,1.2,19.0,157.0,203.81,142.8
2018,9,25,17,15,463.0,38.5,1.15,18.05,110.5,137.2,87.75
2018,9,25,17,30,360.0,30.0,1.1,17.1,64.0,83.22,43.85
2018,9,25,17,45,206.5,18.0,1.1,16.1,35.0,32.74,0.0
2018,9,25,18,0,53.0,6.0,1.1,15.1,6.0,4.72,0.0
2018,9,25,18,15,26.5,3.0,1.05,14.75,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,26,5,45,5.0,1.5,0.8,10.85,1.5,0.0,0.0
2018,9,26,6,0,10.0,3.0,0.8,10.9,3.0,2.36,0.0
2018,9,26,6,15,25.5,15.5,0.8,11.35,17.5,14.07,0.0
2018,9,26,6,30,41.0,28.0,0.8,11.8,32.0,30.83,16.98
2018,9,26,6,45,84.0,45.5,0.8,12.25,60.0,57.99,39.83
2018,9,26,7,0,127.0,63.0,0.8,12.7,88.0,95.47,71.47
2018,9,26,7,15,139.0,81.5,0.75,13.25,116.0,119.58,93.01
2018,9,26,7,30,151.0,100.0,0.7,13.8,144.0,149.99,119.43
2018,9,26,7,45,168.5,125.5,0.65,14.35,183.5,191.05,153.84
2018,9,26,8,0,186.0,151.0,0.6,14.9,223.0,234.14,188.88
2018,9,26,8,15,371.0,142.0,0.6,15.75,309.0,362.01,290.11
2018,9,26,8,30,556.0,133.0,0.6,16.6,395.0,494.57,390.28
2018,9,26,8,45,706.5,106.5,0.55,17.4,473.0,597.74,464.59
2018,9,26,9,0,857.0,80.0,0.5,18.2,551.0,701.82,536.78
2018,9,26,9,15,866.5,84.5,0.5,18.95,590.5,751.81,566.7
2018,9,26,9,30,876.0,89.0,0.5,19.7,630.0,799.79,595.12
2018,9,26,9,45,880.5,93.0,0.5,20.45,662.5,840.84,618.39
2018,9,26,10,0,885.0,97.0,0.5,21.2,695.0,879.06,639.5
2018,9,26,10,15,894.0,98.5,0.55,21.85,723.0,915.63,660.52
2018,9,26,10,30,903.0,100.0,0.6,22.5,751.0,949.29,679.55
2018,9,26,10,45,809.0,141.5,0.6,23.15,737.0,937.92,669.47
2018,9,26,11,0,715.0,183.0,0.6,23.8,723.0,915.17,653.15
2018,9,26,11,15,589.5,240.0,0.6,24.35,689.5,860.1,615.34
2018,9,26,11,30,464.0,297.0,0.6,24.9,656.0,794.34,569.47
2018,9,26,11,45,406.5,318.5,0.65,25.5,634.5,761.86,547.23
2018,9,26,12,0,349.0,340.0,0.7,26.1,613.0,707.06,510.16
2018,9,26,12,15,464.0,295.5,0.75,26.45,656.0,796.31,571.55
2018,9,26,12,30,579.0,251.0,0.8,26.8,699.0,861.08,614.73
2018,9,26,12,45,670.5,209.5,0.85,27.15,720.5,909.73,646.62
2018,9,26,13,0,762.0,168.0,0.9,27.5,742.0,943.93,667.73
2018,9,26,13,15,750.0,166.0,0.95,27.45,718.5,915.06,650.92
2018,9,26,13,30,738.0,164.0,1.0,27.4,695.0,883.48,633.07
2018,9,26,13,45,585.0,209.5,1.1,27.3,620.5,770.58,561.17
2018,9,26,14,0,432.0,255.0,1.2,27.2,546.0,656.6,484.72
2018,9,26,14,15,393.5,252.5,1.25,26.9,507.0,586.89,438.98
2018,9,26,14,30,355.0,250.0,1.3,26.6,468.0,537.81,405.66
2018,9,26,14,45,348.5,234.0,1.4,26.3,436.5,500.73,381.02
2018,9,26,15,0,342.0,218.0,1.5,26.0,405.0,463.21,355.27
2018,9,26,15,15,416.5,182.0,1.5,26.0,390.5,473.21,363.93
2018,9,26,15,30,491.0,146.0,1.5,26.0,376.0,459.93,354.73
2018,9,26,15,45,542.0,121.5,1.65,25.05,349.5,435.81,338.04
2018,9,26,16,0,593.0,97.0,1.8,24.1,323.0,411.74,319.73
2018,9,26,16,15,593.0,84.5,1.8,23.15,283.0,363.02,280.56
2018,9,26,16,30,593.0,72.0,1.8,22.2,243.0,313.27,238.74
2018,9,26,16,45,524.5,64.0,1.8,21.3,192.5,244.79,181.62
2018,9,26,17,0,456.0,56.0,1.8,20.4,142.0,183.86,129.93
2018,9,26,17,15,345.0,44.0,1.8,19.5,97.5,118.99,77.29
2018,9,26,17,30,234.0,32.0,1.8,18.6,53.0,66.9,35.27
2018,9,26,17,45,130.5,18.5,1.75,17.7,29.0,23.87,0.0
2018,9,26,18,0,27.0,5.0,1.7,16.8,5.0,0.0,0.0
2018,9,26,18,15,13.5,2.5,1.6,16.35,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,5,45,11.0,2.0,0.9,11.25,2.0,0.0,0.0
2018,9,27,6,0,22.0,4.0,0.9,11.3,4.0,0.0,0.0
2018,9,27,6,15,122.5,19.0,0.9,11.65,29.0,24.39,0.0
2018,9,27,6,30,223.0,34.0,0.9,12.0,54.0,68.95,38.74
2018,9,27,6,45,311.5,45.5,0.9,12.4,93.5,113.72,76.84
2018,9,27,7,0,400.0,57.0,0.9,12.8,133.0,172.84,126.89
2018,9,27,7,15,404.0,65.5,0.85,13.3,162.5,205.6,158.11
2018,9,27,7,30,408.0,74.0,0.8,13.8,192.0,241.58,190.98
2018,9,27,7,45,386.5,79.0,0.75,14.3,207.5,262.45,210.57
2018,9,27,8,0,365.0,84.0,0.7,14.8,223.0,280.11,226.33
2018,9,27,8,15,378.5,122.0,0.7,15.45,283.5,348.31,280.35
2018,9,27,8,30,392.0,160.0,0.7,16.1,344.0,416.18,331.65
2018,9,27,8,45,257.5,179.0,0.7,16.7,304.5,352.91,280.95
2018,9,27,9,0,123.0,198.0,0.7,17.3,265.0,275.41,218.56
2018,9,27,9,15,141.0,204.5,0.7,17.85,287.0,301.17,238.68
2018,9,27,9,30,159.0,211.0,0.7,18.4,309.0,328.09,258.74
2018,9,27,9,45,398.0,178.5,0.75,18.95,441.5,537.03,417.77
2018,9,27,10,0,637.0,146.0,0.8,19.5,574.0,735.23,557.33
2018,9,27,10,15,748.0,129.0,0.85,19.9,651.0,831.29,618.31
2018,9,27,10,30,859.0,112.0,0.9,20.3,728.0,935.88,684.14
2018,9,27,10,45,795.5,134.0,0.9,20.75,717.0,919.77,670.37
2018,9,27,11,0,732.0,156.0,0.9,21.2,706.0,904.87,659.26
2018,9,27,11,15,597.0,212.5,0.95,21.4,665.5,843.36,618.68
2018,9,27,11,30,462.0,269.0,1.0,21.6,625.0,766.17,565.17
2018,9,27,11,45,436.5,285.5,1.05,21.8,623.0,760.86,561.75
2018,9,27,12,0,411.0,302.0,1.1,22.0,621.0,752.88,555.74
2018,9,27,12,15,623.0,217.5,1.15,22.0,698.5,885.08,649.25
2018,9,27,12,30,835.0,133.0,1.2,22.0,776.0,993.07,718.27
2018,9,27,12,45,679.0,193.0,1.25,22.0,710.5,903.11,660.42
2018,9,27,13,0,523.0,253.0,1.3,22.0,645.0,794.18,587.94
2018,9,27,13,15,441.0,278.5,1.35,21.9,603.0,730.93,545.56
2018,9,27,13,30,359.0,304.0,1.4,21.8,561.0,649.51,489.45
2018,9,27,13,45,374.0,287.0,1.45,21.65,545.5,634.38,481.33
2018,9,27,14,0,389.0,270.0,1.5,21.5,530.0,616.97,470.86
2018,9,27,14,15,425.0,244.0,1.55,21.25,514.5,623.7,477.78
2018,9,27,14,30,461.0,218.0,1.6,21.0,499.0,608.02,468.77
2018,9,27,14,45,436.5,208.5,1.65,20.75,460.5,558.65,434.03
2018,9,27,15,0,412.0,199.0,1.7,20.5,422.0,509.91,399.19
2018,9,27,15,15,380.0,186.5,1.7,20.5,378.5,439.92,347.14
2018,9,27,15,30,348.0,174.0,1.7,20.5,335.0,387.83,307.38
2018,9,27,15,45,275.5,157.0,1.8,19.6,275.5,311.33,248.47
2018,9,27,16,0,203.0,140.0,1.9,18.7,216.0,242.15,193.8
2018,9,27,16,15,201.0,122.0,1.95,18.05,188.0,211.07,168.41
2018,9,27,16,30,199.0,104.0,2.0,17.4,160.0,180.07,142.05
2018,9,27,16,45,165.0,84.0,2.05,16.75,124.0,136.91,105.47
2018,9,27,17,0,131.0,64.0,2.1,16.1,88.0,97.91,72.17
2018,9,27,17,15,97.5,46.5,2.1,15.55,61.0,65.8,44.82
2018,9,27,17,30,64.0,29.0,2.1,15.0,34.0,35.22,17.83
2018,9,27,17,45,40.0,16.0,2.1,14.45,18.5,15.48,0.0
2018,9,27,18,0,16.0,3.0,2.1,13.9,3.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,2.05,13.65,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,28,5,45,4.5,1.0,1.3,11.4,1.0,0.0,0.0
2018,9,28,6,0,9.0,2.0,1.3,11.5,2.0,0.0,0.0
2018,9,28,6,15,4.5,6.5,1.3,11.75,6.5,5.48,0.0
2018,9,28,6,30,0.0,11.0,1.3,12.0,11.0,8.35,0.75
2018,9,28,6,45,0.0,16.0,1.3,12.25,16.0,12.15,4.6
2018,9,28,7,0,0.0,21.0,1.3,12.5,21.0,15.97,8.07
2018,9,28,7,15,0.0,20.0,1.3,12.7,20.0,15.2,7.51
2018,9,28,7,30,0.0,19.0,1.3,12.9,19.0,14.45,6.88
2018,9,28,7,45,0.0,37.0,1.25,13.15,37.0,28.24,18.78
2018,9,28,8,0,0.0,55.0,1.2,13.4,55.0,42.1,30.59
2018,9,28,8,15,1.5,93.0,1.2,13.8,93.5,73.13,56.77
2018,9,28,8,30,3.0,131.0,1.2,14.2,132.0,106.01,83.98
2018,9,28,8,45,59.5,163.0,1.2,14.55,195.0,180.73,146.21
2018,9,28,9,0,116.0,195.0,1.2,14.9,258.0,268.35,216.97
2018,9,28,9,15,87.0,222.5,1.25,15.35,271.5,263.84,211.57
2018,9,28,9,30,58.0,250.0,1.3,15.8,285.0,271.31,215.85
2018,9,28,9,45,313.5,213.5,1.35,16.2,421.0,484.12,385.11
2018,9,28,10,0,569.0,177.0,1.4,16.6,557.0,710.44,551.89
2018,9,28,10,15,733.0,136.0,1.45,16.9,646.0,833.22,635.24
2018,9,28,10,30,897.0,95.0,1.5,17.2,735.0,943.27,706.86
2018,9,28,10,45,903.0,95.0,1.55,17.5,754.5,969.08,721.58
2018,9,28,11,0,909.0,95.0,1.6,17.8,774.0,991.52,735.17
2018,9,28,11,15,911.5,96.0,1.65,17.95,785.5,1008.11,745.48
2018,9,28,11,30,914.0,97.0,1.7,18.1,797.0,1020.99,753.56
2018,9,28,11,45,915.0,97.0,1.75,18.25,801.0,1027.49,757.7
2018,9,28,12,0,916.0,97.0,1.8,18.4,805.0,1030.16,759.57
2018,9,28,12,15,915.0,97.5,1.85,18.45,801.0,1027.53,758.49
2018,9,28,12,30,914.0,98.0,1.9,18.5,797.0,1021.07,755.12
2018,9,28,12,45,911.0,97.0,1.95,18.5,784.5,1007.21,747.22
2018,9,28,13,0,908.0,96.0,2.0,18.5,772.0,989.66,737.05
2018,9,28,13,15,903.0,95.0,2.05,18.45,752.0,966.62,723.45
2018,9,28,13,30,898.0,94.0,2.1,18.4,732.0,940.18,707.59
2018,9,28,13,45,890.5,92.5,2.15,18.4,704.5,907.69,687.46
2018,9,28,14,0,883.0,91.0,2.2,18.4,677.0,872.25,665.19
2018,9,28,14,15,873.0,89.0,2.2,18.15,643.0,831.42,639.15
2018,9,28,14,30,863.0,87.0,2.2,17.9,609.0,788.21,611.16
2018,9,28,14,45,849.0,84.0,2.25,17.7,569.0,738.77,578.54
2018,9,28,15,0,835.0,81.0,2.3,17.5,529.0,694.04,548.32
2018,9,28,15,15,813.5,78.0,2.3,17.5,483.5,636.03,505.26
2018,9,28,15,30,792.0,75.0,2.3,17.5,438.0,577.78,460.83
2018,9,28,15,45,764.0,71.5,2.3,16.8,389.5,515.45,412.94
2018,9,28,16,0,736.0,68.0,2.3,16.1,341.0,454.23,363.99
2018,9,28,16,15,696.0,63.0,2.25,15.65,290.5,387.6,308.47
2018,9,28,16,30,656.0,58.0,2.2,15.2,240.0,324.78,254.14
2018,9,28,16,45,592.0,52.0,2.15,14.7,190.0,256.24,194.22
2018,9,28,17,0,528.0,46.0,2.1,14.2,140.0,194.62,139.4
2018,9,28,17,15,418.0,37.0,2.0,13.75,96.0,128.3,83.24
2018,9,28,17,30,308.0,28.0,1.9,13.3,52.0,74.44,35.36
2018,9,28,17,45,165.0,15.5,1.85,12.85,27.0,24.27,0.0
2018,9,28,18,0,22.0,3.0,1.8,12.4,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.75,12.15,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,5,45,23.0,3.0,1.3,10.9,2.5,0.0,0.0
2018,9,29,6,0,46.0,6.0,1.3,11.0,5.0,0.0,0.0
2018,9,29,6,15,157.5,17.0,1.35,11.65,28.0,26.63,0.0
2018,9,29,6,30,269.0,28.0,1.4,12.3,51.0,73.73,38.98
2018,9,29,6,45,401.5,36.5,1.45,12.95,97.5,129.8,86.39
2018,9,29,7,0,534.0,45.0,1.5,13.6,144.0,201.9,146.7
2018,9,29,7,15,604.5,50.0,1.5,14.05,195.0,265.54,203.01
2018,9,29,7,30,675.0,55.0,1.5,14.5,246.0,336.44,264.48
2018,9,29,7,45,598.5,78.5,1.45,14.95,272.0,368.06,294.13
2018,9,29,8,0,522.0,102.0,1.4,15.4,298.0,388.61,312.66
2018,9,29,8,15,422.0,138.0,1.4,15.8,310.5,392.2,316.09
2018,9,29,8,30,322.0,174.0,1.4,16.2,323.0,376.65,303.3
2018,9,29,8,45,362.0,182.5,1.35,16.65,365.5,428.93,343.72
2018,9,29,9,0,402.0,191.0,1.3,17.1,408.0,500.59,396.86
2018,9,29,9,15,578.5,154.5,1.35,17.45,492.5,626.24,491.17
2018,9,29,9,30,755.0,118.0,1.4,17.8,577.0,750.62,579.92
2018,9,29,9,45,446.5,204.0,1.45,18.1,479.5,607.25,471.34
2018,9,29,10,0,138.0,290.0,1.5,18.4,382.0,404.82,315.44
2018,9,29,10,15,145.5,306.5,1.55,18.65,407.0,433.33,337.57
2018,9,29,10,30,153.0,323.0,1.6,18.9,432.0,461.81,358.04
2018,9,29,10,45,263.5,317.0,1.65,19.1,510.5,586.09,450.87
2018,9,29,11,0,374.0,311.0,1.7,19.3,589.0,692.27,527.48
2018,9,29,11,15,264.0,331.5,1.75,19.4,529.0,612.2,466.91
2018,9,29,11,30,154.0,352.0,1.8,19.5,469.0,504.78,387.01
2018,9,29,11,45,139.0,348.0,1.85,19.6,454.0,486.68,374.05
2018,9,29,12,0,124.0,344.0,1.9,19.7,439.0,467.78,359.86
2018,9,29,12,15,220.5,331.5,1.9,19.75,499.5,550.26,423.32
2018,9,29,12,30,317.0,319.0,1.9,19.8,560.0,654.19,499.46
2018,9,29,12,45,276.5,326.0,1.95,19.85,534.0,617.96,472.11
2018,9,29,13,0,236.0,333.0,2.0,19.9,508.0,558.84,429.5
2018,9,29,13,15,199.0,333.0,2.05,19.85,477.5,519.04,400.49
2018,9,29,13,30,162.0,333.0,2.1,19.8,447.0,479.99,371.52
2018,9,29,13,45,310.5,279.0,2.1,19.75,487.0,571.76,443.99
2018,9,29,14,0,459.0,225.0,2.1,19.7,527.0,653.72,506.75
2018,9,29,14,15,666.0,153.0,2.1,19.55,566.0,743.28,575.16
2018,9,29,14,30,873.0,81.0,2.1,19.4,605.0,790.58,609.64
2018,9,29,14,45,857.5,79.5,2.15,19.2,565.0,741.2,576.51
2018,9,29,15,0,842.0,78.0,2.2,19.0,525.0,690.38,542.52
2018,9,29,15,15,797.5,80.5,2.2,19.0,474.5,629.16,496.97
2018,9,29,15,30,753.0,83.0,2.2,19.0,424.0,563.4,447.03
2018,9,29,15,45,673.5,85.0,2.15,18.45,364.0,481.52,383.95
2018,9,29,16,0,594.0,87.0,2.1,17.9,304.0,404.58,322.95
2018,9,29,16,15,586.5,75.0,2.05,17.5,262.5,352.84,279.69
2018,9,29,16,30,579.0,63.0,2.0,17.1,221.0,300.98,234.4
2018,9,29,16,45,548.0,54.0,1.95,16.7,178.0,244.59,184.24
2018,9,29,17,0,517.0,45.0,1.9,16.3,135.0,191.33,135.76
2018,9,29,17,15,406.0,35.5,1.8,15.75,91.5,124.99,80.05
2018,9,29,17,30,295.0,26.0,1.7,15.2,48.0,70.73,30.22
2018,9,29,17,45,158.0,14.5,1.55,14.65,25.0,23.12,0.0
2018,9,29,18,0,21.0,3.0,1.4,14.1,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,1.4,13.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
