Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,23,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,0.45,13.3,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,0.4,13.4,2.0,0.0,0.0
2018,9,30,6,15,135.0,16.5,0.4,13.65,27.0,24.82,0.0
2018,9,30,6,30,256.0,31.0,0.4,13.9,52.0,74.85,39.02
2018,9,30,6,45,368.0,41.0,0.4,14.2,95.0,128.3,85.75
2018,9,30,7,0,480.0,51.0,0.4,14.5,138.0,194.75,141.24
2018,9,30,7,15,501.0,62.0,0.4,15.0,178.5,244.75,186.2
2018,9,30,7,30,522.0,73.0,0.4,15.5,219.0,296.72,231.46
2018,9,30,7,45,610.5,74.0,0.4,16.0,277.0,371.31,292.11
2018,9,30,8,0,699.0,75.0,0.4,16.5,335.0,454.37,357.11
2018,9,30,8,15,731.0,78.5,0.4,17.0,383.5,514.86,403.03
2018,9,30,8,30,763.0,82.0,0.4,17.5,432.0,578.11,449.3
2018,9,30,8,45,728.5,101.5,0.4,18.0,462.5,617.37,475.96
2018,9,30,9,0,694.0,121.0,0.4,18.5,493.0,649.48,496.77
2018,9,30,9,15,745.5,114.5,0.45,18.85,541.0,713.89,541.49
2018,9,30,9,30,797.0,108.0,0.5,19.2,589.0,776.24,581.67
2018,9,30,9,45,837.0,100.0,0.55,19.5,630.5,831.76,616.56
2018,9,30,10,0,877.0,92.0,0.6,19.8,672.0,876.8,644.18
2018,9,30,10,15,858.5,104.5,0.65,20.05,691.0,900.04,657.79
2018,9,30,10,30,840.0,117.0,0.7,20.3,710.0,930.97,676.66
2018,9,30,10,45,860.5,112.0,0.8,20.55,734.0,951.65,689.9
2018,9,30,11,0,881.0,107.0,0.9,20.8,758.0,981.9,709.39
2018,9,30,11,15,895.5,102.5,0.95,20.9,773.0,1003.77,722.9
2018,9,30,11,30,910.0,98.0,1.0,21.0,788.0,1022.21,734.47
2018,9,30,11,45,699.5,188.0,1.05,21.15,720.0,937.13,680.81
2018,9,30,12,0,489.0,278.0,1.1,21.3,652.0,811.36,596.57
2018,9,30,12,15,330.5,321.5,1.15,21.2,573.5,674.16,502.86
2018,9,30,12,30,172.0,365.0,1.2,21.1,495.0,537.42,404.98
2018,9,30,12,45,181.0,357.0,1.2,21.0,492.0,535.56,405.54
2018,9,30,13,0,190.0,349.0,1.2,20.9,489.0,532.68,404.26
2018,9,30,13,15,192.0,336.5,1.25,20.65,474.5,517.3,394.48
2018,9,30,13,30,194.0,324.0,1.3,20.4,460.0,501.1,384.12
2018,9,30,13,45,210.0,309.0,1.35,20.15,451.0,493.99,380.71
2018,9,30,14,0,226.0,294.0,1.4,19.9,442.0,485.27,375.99
2018,9,30,14,15,248.5,276.0,1.4,19.65,430.5,495.58,384.9
2018,9,30,14,30,271.0,258.0,1.4,19.4,419.0,483.98,377.79
2018,9,30,14,45,190.5,238.5,1.45,19.15,348.0,374.68,295.55
2018,9,30,15,0,110.0,219.0,1.5,18.9,277.0,289.32,229.49
2018,9,30,15,15,65.0,179.0,1.5,18.9,212.5,200.72,159.56
2018,9,30,15,30,20.0,139.0,1.5,18.9,148.0,123.88,97.25
2018,9,30,15,45,45.5,136.5,1.5,18.55,154.0,143.57,114.16
2018,9,30,16,0,71.0,134.0,1.5,18.2,160.0,152.7,121.85
2018,9,30,16,15,62.5,117.5,1.45,17.9,137.5,130.2,103.15
2018,9,30,16,30,54.0,101.0,1.4,17.6,115.0,108.78,85.1
2018,9,30,16,45,39.0,79.5,1.3,17.25,88.5,81.38,61.94
2018,9,30,17,0,24.0,58.0,1.2,16.9,62.0,55.92,40.33
2018,9,30,17,15,22.0,40.0,1.15,16.5,42.5,38.47,24.87
2018,9,30,17,30,20.0,22.0,1.1,16.1,23.0,20.8,5.77
2018,9,30,17,45,18.5,12.5,1.0,15.7,12.5,11.22,0.0
2018,9,30,18,0,17.0,3.0,0.9,15.3,2.0,0.0,0.0
2018,9,30,18,15,8.5,1.5,0.9,15.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,1,6,15,0.0,5.0,0.85,13.0,5.0,3.93,0.0
2018,10,1,6,30,0.0,10.0,0.8,13.2,10.0,7.59,0.0
2018,10,1,6,45,0.0,18.5,0.8,13.45,18.5,14.07,6.11
2018,10,1,7,0,0.0,27.0,0.8,13.7,27.0,20.57,11.91
2018,10,1,7,15,0.0,38.0,0.75,14.25,38.0,29.01,19.29
2018,10,1,7,30,0.0,49.0,0.7,14.8,49.0,37.48,26.57
2018,10,1,7,45,1.5,71.0,0.65,15.35,71.5,55.53,41.84
2018,10,1,8,0,3.0,93.0,0.6,15.9,94.0,74.48,57.61
2018,10,1,8,15,22.5,131.0,0.65,16.6,141.0,125.8,100.02
2018,10,1,8,30,42.0,169.0,0.7,17.3,188.0,175.29,139.84
2018,10,1,8,45,82.5,200.5,0.75,17.95,242.5,235.08,187.36
2018,10,1,9,0,123.0,232.0,0.8,18.6,297.0,314.03,248.34
2018,10,1,9,15,110.0,245.5,0.8,19.1,307.0,323.46,253.79
2018,10,1,9,30,97.0,259.0,0.8,19.6,317.0,314.31,245.6
2018,10,1,9,45,192.0,273.5,0.85,20.1,397.0,430.32,334.01
2018,10,1,10,0,287.0,288.0,0.9,20.6,477.0,555.01,424.18
2018,10,1,10,15,248.5,307.0,0.9,20.95,475.0,550.02,417.2
2018,10,1,10,30,210.0,326.0,0.9,21.3,473.0,520.47,394.41
2018,10,1,10,45,203.5,333.0,0.95,21.65,479.0,526.73,398.36
2018,10,1,11,0,197.0,340.0,1.0,22.0,485.0,531.91,401.23
2018,10,1,11,15,201.5,345.0,1.1,22.1,495.0,544.73,410.59
2018,10,1,11,30,206.0,350.0,1.2,22.2,505.0,556.77,419.36
2018,10,1,11,45,129.0,332.0,1.25,22.3,429.0,461.97,349.68
2018,10,1,12,0,52.0,314.0,1.3,22.4,353.0,342.55,260.68
2018,10,1,12,15,47.5,311.5,1.4,22.35,347.0,335.35,256.13
2018,10,1,12,30,43.0,309.0,1.5,22.3,341.0,328.01,250.86
2018,10,1,12,45,70.5,321.5,1.55,22.25,373.5,367.68,281.72
2018,10,1,13,0,98.0,334.0,1.6,22.2,406.0,406.6,311.52
2018,10,1,13,15,179.5,326.0,1.6,22.05,453.0,495.48,379.18
2018,10,1,13,30,261.0,318.0,1.6,21.9,500.0,579.0,441.1
2018,10,1,13,45,251.0,307.0,1.6,21.8,476.0,550.17,420.33
2018,10,1,14,0,241.0,296.0,1.6,21.7,452.0,501.43,386.11
2018,10,1,14,15,253.5,274.5,1.55,21.5,431.0,499.25,385.71
2018,10,1,14,30,266.0,253.0,1.5,21.3,410.0,475.88,369.65
2018,10,1,14,45,307.5,228.0,1.45,21.1,397.5,468.93,366.25
2018,10,1,15,0,349.0,203.0,1.4,20.9,385.0,457.65,359.19
2018,10,1,15,15,469.5,157.0,1.4,20.9,378.5,487.97,383.66
2018,10,1,15,30,590.0,111.0,1.4,20.9,372.0,496.82,390.85
2018,10,1,15,45,572.0,98.5,1.3,20.35,327.5,440.55,347.47
2018,10,1,16,0,554.0,86.0,1.2,19.8,283.0,384.93,303.59
2018,10,1,16,15,595.0,69.0,1.1,19.4,250.5,351.86,275.04
2018,10,1,16,30,636.0,52.0,1.0,19.0,218.0,312.26,239.1
2018,10,1,16,45,567.0,46.0,0.95,18.6,169.5,243.86,180.6
2018,10,1,17,0,498.0,40.0,0.9,18.2,121.0,182.59,127.41
2018,10,1,17,15,359.5,31.0,0.8,17.75,78.5,112.45,70.24
2018,10,1,17,30,221.0,22.0,0.7,17.3,36.0,56.62,15.49
2018,10,1,17,45,110.5,11.0,0.65,16.85,18.0,17.07,0.0
2018,10,1,18,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,5.5,0.65,14.9,5.5,4.33,0.0
2018,10,2,6,30,0.0,11.0,0.6,15.1,11.0,8.35,0.03
2018,10,2,6,45,0.0,21.0,0.6,15.25,21.0,15.99,7.6
2018,10,2,7,0,0.0,31.0,0.6,15.4,31.0,23.65,14.4
2018,10,2,7,15,50.5,56.5,0.65,15.8,70.5,69.43,52.41
2018,10,2,7,30,101.0,82.0,0.7,16.2,110.0,117.32,92.49
2018,10,2,7,45,110.0,109.5,0.7,16.6,145.5,154.14,123.35
2018,10,2,8,0,119.0,137.0,0.7,17.0,181.0,192.12,154.41
2018,10,2,8,15,124.5,155.0,0.75,17.6,206.5,219.48,176.17
2018,10,2,8,30,130.0,173.0,0.8,18.2,232.0,247.35,197.87
2018,10,2,8,45,200.5,190.5,0.85,18.75,291.5,318.98,254.29
2018,10,2,9,0,271.0,208.0,0.9,19.3,351.0,412.54,325.34
2018,10,2,9,15,203.5,219.5,1.0,19.8,331.5,369.07,290.27
2018,10,2,9,30,136.0,231.0,1.1,20.3,312.0,334.95,262.48
2018,10,2,9,45,256.5,248.0,1.15,20.8,411.5,478.12,371.27
2018,10,2,10,0,377.0,265.0,1.2,21.3,511.0,611.2,467.06
2018,10,2,10,15,560.0,204.5,1.25,21.65,587.0,747.99,564.13
2018,10,2,10,30,743.0,144.0,1.3,22.0,663.0,880.73,652.16
2018,10,2,10,45,682.5,176.5,1.35,22.35,663.0,875.83,646.36
2018,10,2,11,0,622.0,209.0,1.4,22.7,663.0,863.54,637.1
2018,10,2,11,15,413.5,271.5,1.45,22.85,575.5,723.55,538.61
2018,10,2,11,30,205.0,334.0,1.5,23.0,488.0,539.95,406.88
2018,10,2,11,45,279.0,295.0,1.55,23.2,505.5,597.54,451.22
2018,10,2,12,0,353.0,256.0,1.6,23.4,523.0,655.55,493.31
2018,10,2,12,15,434.5,257.0,1.65,23.45,583.5,736.85,550.68
2018,10,2,12,30,516.0,258.0,1.7,23.5,644.0,815.18,604.69
2018,10,2,12,45,552.0,241.0,1.7,23.55,647.5,826.26,612.46
2018,10,2,13,0,588.0,224.0,1.7,23.6,651.0,841.27,623.4
2018,10,2,13,15,584.0,220.5,1.75,23.5,634.5,813.58,606.08
2018,10,2,13,30,580.0,217.0,1.8,23.4,618.0,791.09,592.36
2018,10,2,13,45,464.0,232.5,1.85,23.3,545.0,685.42,518.76
2018,10,2,14,0,348.0,248.0,1.9,23.2,472.0,564.25,432.67
2018,10,2,14,15,362.5,237.5,1.95,22.9,460.0,552.15,426.39
2018,10,2,14,30,377.0,227.0,2.0,22.6,448.0,537.79,417.5
2018,10,2,14,45,253.0,218.5,2.05,22.3,362.5,419.07,328.3
2018,10,2,15,0,129.0,210.0,2.1,22.0,277.0,295.08,232.57
2018,10,2,15,15,245.5,170.5,2.1,22.0,283.0,339.23,269.72
2018,10,2,15,30,362.0,131.0,2.1,22.0,289.0,371.23,295.57
2018,10,2,15,45,253.5,127.5,2.1,21.2,232.0,272.8,217.87
2018,10,2,16,0,145.0,124.0,2.1,20.4,175.0,190.37,151.59
2018,10,2,16,15,72.5,78.0,2.0,19.9,103.5,104.62,81.43
2018,10,2,16,30,0.0,32.0,1.9,19.4,32.0,24.39,14.92
2018,10,2,16,45,58.5,25.5,1.85,18.85,35.0,45.25,31.13
2018,10,2,17,0,117.0,19.0,1.8,18.3,38.0,54.88,36.26
2018,10,2,17,15,137.0,18.5,1.7,17.85,32.5,51.37,30.23
2018,10,2,17,30,157.0,18.0,1.6,17.4,27.0,43.96,5.72
2018,10,2,17,45,78.5,9.0,1.45,16.9,13.5,13.14,0.0
2018,10,2,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,2.5,0.85,15.3,2.5,1.97,0.0
2018,10,3,6,30,0.0,5.0,0.9,15.5,5.0,3.78,0.0
2018,10,3,6,45,0.0,9.0,0.95,15.75,9.0,6.82,0.0
2018,10,3,7,0,0.0,13.0,1.0,16.0,13.0,9.86,2.69
2018,10,3,7,15,0.0,23.5,1.0,16.25,23.5,17.88,9.61
2018,10,3,7,30,0.0,34.0,1.0,16.5,34.0,25.93,16.52
2018,10,3,7,45,0.0,51.5,1.05,16.7,51.5,39.4,27.96
2018,10,3,8,0,0.0,69.0,1.1,16.9,69.0,52.93,39.29
2018,10,3,8,15,0.0,62.0,1.2,17.25,62.0,47.52,34.56
2018,10,3,8,30,0.0,55.0,1.3,17.6,55.0,42.13,29.88
2018,10,3,8,45,1.5,91.5,1.35,17.9,92.5,71.74,54.42
2018,10,3,9,0,3.0,128.0,1.4,18.2,130.0,103.4,80.19
2018,10,3,9,15,11.0,165.0,1.4,18.5,171.5,141.54,110.97
2018,10,3,9,30,19.0,202.0,1.4,18.8,213.0,181.16,142.4
2018,10,3,9,45,46.5,243.5,1.45,19.15,273.0,260.24,204.75
2018,10,3,10,0,74.0,285.0,1.5,19.5,333.0,328.43,257.02
2018,10,3,10,15,170.5,283.0,1.5,19.8,399.5,435.95,339.86
2018,10,3,10,30,267.0,281.0,1.5,20.1,466.0,550.26,424.43
2018,10,3,10,45,218.0,264.0,1.55,20.35,418.0,492.11,379.92
2018,10,3,11,0,169.0,247.0,1.6,20.6,370.0,409.0,317.85
2018,10,3,11,15,92.5,238.5,1.6,20.65,306.0,327.29,254.32
2018,10,3,11,30,16.0,230.0,1.6,20.7,242.0,204.74,157.74
2018,10,3,11,45,32.0,268.5,1.6,20.75,292.5,276.94,214.23
2018,10,3,12,0,48.0,307.0,1.6,20.8,343.0,332.76,256.62
2018,10,3,12,15,101.0,331.5,1.65,20.6,406.5,411.59,317.41
2018,10,3,12,30,154.0,356.0,1.7,20.4,470.0,513.57,393.47
2018,10,3,12,45,202.5,341.0,1.7,20.25,488.5,543.14,416.22
2018,10,3,13,0,251.0,326.0,1.7,20.1,507.0,593.44,453.85
2018,10,3,13,15,202.5,320.0,1.7,19.9,463.5,513.09,395.25
2018,10,3,13,30,154.0,314.0,1.7,19.7,420.0,456.85,353.8
2018,10,3,13,45,304.0,253.5,1.7,19.55,451.5,543.45,423.09
2018,10,3,14,0,454.0,193.0,1.7,19.4,483.0,620.74,483.01
2018,10,3,14,15,299.0,210.0,1.65,19.3,397.0,471.4,370.39
2018,10,3,14,30,144.0,227.0,1.6,19.2,311.0,336.39,265.81
2018,10,3,14,45,271.5,182.5,1.6,19.1,326.5,396.27,316.05
2018,10,3,15,0,399.0,138.0,1.6,19.0,342.0,444.56,355.19
2018,10,3,15,15,485.5,113.0,1.6,19.0,338.5,463.61,370.3
2018,10,3,15,30,572.0,88.0,1.6,19.0,335.0,463.42,370.29
2018,10,3,15,45,565.0,76.5,1.5,18.8,296.0,415.02,331.71
2018,10,3,16,0,558.0,65.0,1.4,18.6,257.0,366.09,291.74
2018,10,3,16,15,574.5,58.0,1.35,18.35,228.5,332.35,262.12
2018,10,3,16,30,591.0,51.0,1.3,18.1,200.0,295.72,228.34
2018,10,3,16,45,520.5,44.0,1.2,17.9,153.0,227.89,169.67
2018,10,3,17,0,450.0,37.0,1.1,17.7,106.0,168.05,117.37
2018,10,3,17,15,333.0,29.0,1.05,17.25,69.0,106.21,65.37
2018,10,3,17,30,216.0,21.0,1.0,16.8,32.0,54.47,0.0
2018,10,3,17,45,108.0,10.5,0.9,16.3,16.0,16.73,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,0.8,13.55,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,0.8,13.6,2.0,0.0,0.0
2018,10,4,6,15,119.5,14.0,0.85,13.85,21.0,23.17,0.0
2018,10,4,6,30,221.0,25.0,0.9,14.1,40.0,67.21,28.24
2018,10,4,6,45,255.5,38.0,0.95,14.35,70.0,104.17,70.23
2018,10,4,7,0,290.0,51.0,1.0,14.6,100.0,144.24,106.57
2018,10,4,7,15,203.0,64.5,1.05,14.85,104.5,138.11,106.99
2018,10,4,7,30,116.0,78.0,1.1,15.1,109.0,120.78,95.65
2018,10,4,7,45,58.0,86.0,1.1,15.3,101.5,99.87,79.17
2018,10,4,8,0,0.0,94.0,1.1,15.5,94.0,74.09,57.31
2018,10,4,8,15,6.5,107.5,1.15,15.85,110.5,88.89,69.61
2018,10,4,8,30,13.0,121.0,1.2,16.2,127.0,104.44,82.35
2018,10,4,8,45,72.0,173.5,1.25,16.55,210.5,202.87,163.6
2018,10,4,9,0,131.0,226.0,1.3,16.9,294.0,316.89,254.05
2018,10,4,9,15,120.0,231.5,1.35,17.15,297.5,319.69,254.83
2018,10,4,9,30,109.0,237.0,1.4,17.4,301.0,321.36,255.29
2018,10,4,9,45,73.5,226.0,1.45,17.65,270.5,265.9,210.83
2018,10,4,10,0,38.0,215.0,1.5,17.9,240.0,225.67,177.94
2018,10,4,10,15,29.0,212.5,1.55,18.0,232.0,215.92,169.82
2018,10,4,10,30,20.0,210.0,1.6,18.1,224.0,190.27,149.04
2018,10,4,10,45,28.5,245.0,1.65,18.25,265.5,249.02,195.22
2018,10,4,11,0,37.0,280.0,1.7,18.4,307.0,293.45,229.32
2018,10,4,11,15,41.0,274.0,1.8,18.45,304.0,291.62,227.86
2018,10,4,11,30,45.0,268.0,1.9,18.5,301.0,289.81,226.66
2018,10,4,11,45,35.5,261.5,1.95,18.55,287.5,273.88,213.97
2018,10,4,12,0,26.0,255.0,2.0,18.6,274.0,257.8,201.19
2018,10,4,12,15,33.5,271.0,2.05,18.6,295.5,281.52,219.94
2018,10,4,12,30,41.0,287.0,2.1,18.6,317.0,305.28,238.52
2018,10,4,12,45,49.0,293.5,2.2,18.6,329.0,319.58,249.93
2018,10,4,13,0,57.0,300.0,2.3,18.6,341.0,333.6,261.19
2018,10,4,13,15,85.5,305.0,2.35,18.5,364.5,365.17,286.71
2018,10,4,13,30,114.0,310.0,2.4,18.4,388.0,416.61,326.93
2018,10,4,13,45,323.5,249.5,2.45,18.35,457.5,557.73,439.42
2018,10,4,14,0,533.0,189.0,2.5,18.3,527.0,686.01,538.08
2018,10,4,14,15,676.0,138.5,2.5,18.15,543.0,741.74,580.7
2018,10,4,14,30,819.0,88.0,2.5,18.0,559.0,768.64,601.24
2018,10,4,14,45,804.0,85.0,2.5,17.85,520.0,719.05,566.97
2018,10,4,15,0,789.0,82.0,2.5,17.7,481.0,668.16,531.4
2018,10,4,15,15,765.0,79.0,2.5,17.7,436.5,610.3,488.04
2018,10,4,15,30,741.0,76.0,2.5,17.7,392.0,552.57,443.55
2018,10,4,15,45,711.5,71.0,2.45,17.2,345.0,490.13,394.65
2018,10,4,16,0,682.0,66.0,2.4,16.7,298.0,429.15,345.11
2018,10,4,16,15,639.0,60.5,2.4,16.4,250.0,364.56,290.79
2018,10,4,16,30,596.0,55.0,2.4,16.1,202.0,302.63,236.84
2018,10,4,16,45,522.0,48.0,2.35,15.75,154.5,233.16,176.08
2018,10,4,17,0,448.0,41.0,2.3,15.4,107.0,171.99,121.89
2018,10,4,17,15,311.0,30.5,2.3,15.0,67.5,103.57,63.99
2018,10,4,17,30,174.0,20.0,2.3,14.6,28.0,47.45,0.0
2018,10,4,17,45,87.0,10.0,2.25,14.2,14.0,14.8,0.0
2018,10,4,18,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.5,10.45,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.5,10.6,2.0,0.0,0.0
2018,10,5,6,15,121.0,14.5,1.55,11.15,21.5,24.13,0.0
2018,10,5,6,30,223.0,26.0,1.6,11.7,41.0,68.79,26.58
2018,10,5,6,45,383.5,33.5,1.65,12.25,86.5,132.9,89.42
2018,10,5,7,0,544.0,41.0,1.7,12.8,132.0,213.39,157.16
2018,10,5,7,15,613.0,46.5,1.65,13.15,182.0,277.67,214.89
2018,10,5,7,30,682.0,52.0,1.6,13.5,232.0,350.51,278.55
2018,10,5,7,45,725.0,55.5,1.55,13.85,282.0,415.85,334.55
2018,10,5,8,0,768.0,59.0,1.5,14.2,332.0,484.53,390.95
2018,10,5,8,15,796.5,62.0,1.4,14.6,380.5,547.19,440.09
2018,10,5,8,30,825.0,65.0,1.3,15.0,429.0,605.87,484.2
2018,10,5,8,45,845.5,66.5,1.25,15.4,473.0,662.3,525.1
2018,10,5,9,0,866.0,68.0,1.2,15.8,517.0,718.23,562.62
2018,10,5,9,15,872.0,72.5,1.2,16.25,554.0,765.63,593.0
2018,10,5,9,30,878.0,77.0,1.2,16.7,591.0,810.69,621.26
2018,10,5,9,45,758.0,125.0,1.2,17.15,586.5,808.58,616.88
2018,10,5,10,0,638.0,173.0,1.2,17.6,582.0,780.62,595.29
2018,10,5,10,15,751.5,138.0,1.25,18.05,639.0,867.56,653.56
2018,10,5,10,30,865.0,103.0,1.3,18.5,696.0,937.68,697.65
2018,10,5,10,45,898.0,92.5,1.3,18.9,723.0,976.54,720.17
2018,10,5,11,0,931.0,82.0,1.3,19.3,750.0,1012.74,741.14
2018,10,5,11,15,908.5,93.0,1.35,19.6,753.5,1015.77,742.08
2018,10,5,11,30,886.0,104.0,1.4,19.9,757.0,1014.23,740.7
2018,10,5,11,45,890.5,102.5,1.4,20.15,761.0,1021.89,744.69
2018,10,5,12,0,895.0,101.0,1.4,20.4,765.0,1025.82,746.34
2018,10,5,12,15,827.5,130.5,1.45,20.45,741.0,1002.08,731.95
2018,10,5,12,30,760.0,160.0,1.5,20.5,717.0,968.86,711.76
2018,10,5,12,45,683.5,188.0,1.55,20.55,682.5,914.14,677.39
2018,10,5,13,0,607.0,216.0,1.6,20.6,648.0,855.69,639.36
2018,10,5,13,15,633.5,193.5,1.75,20.6,633.0,845.52,636.24
2018,10,5,13,30,660.0,171.0,1.9,20.6,618.0,830.65,628.53
2018,10,5,13,45,774.5,125.5,2.0,20.55,628.5,858.87,649.99
2018,10,5,14,0,889.0,80.0,2.1,20.5,639.0,872.99,661.56
2018,10,5,14,15,877.0,78.0,2.2,20.35,604.0,829.82,634.3
2018,10,5,14,30,865.0,76.0,2.3,20.2,569.0,784.45,605.54
2018,10,5,14,45,847.5,74.0,2.4,20.0,528.5,733.02,571.92
2018,10,5,15,0,830.0,72.0,2.5,19.8,488.0,680.4,536.67
2018,10,5,15,15,807.0,69.0,2.5,19.8,442.5,627.62,497.67
2018,10,5,15,30,784.0,66.0,2.5,19.8,397.0,568.57,452.58
2018,10,5,15,45,752.0,62.5,2.6,19.2,348.5,504.24,403.21
2018,10,5,16,0,720.0,59.0,2.7,18.6,300.0,441.55,353.01
2018,10,5,16,15,670.5,54.5,2.7,18.15,250.0,371.95,295.02
2018,10,5,16,30,621.0,50.0,2.7,17.7,200.0,306.72,238.62
2018,10,5,16,45,529.5,44.5,2.7,17.2,151.0,232.65,174.6
2018,10,5,17,0,438.0,39.0,2.7,16.7,102.0,167.96,118.21
2018,10,5,17,15,308.5,28.5,2.7,16.2,64.0,101.74,61.26
2018,10,5,17,30,179.0,18.0,2.7,15.7,26.0,39.12,0.0
2018,10,5,17,45,89.5,9.0,2.7,15.15,13.0,7.08,0.0
2018,10,5,18,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,6,15,112.0,11.5,2.05,12.45,18.5,21.21,0.0
2018,10,6,6,30,224.0,23.0,2.1,12.9,37.0,67.16,21.99
2018,10,6,6,45,357.5,31.5,2.2,13.35,78.5,126.52,84.71
2018,10,6,7,0,491.0,40.0,2.3,13.8,120.0,198.76,146.5
2018,10,6,7,15,514.0,48.0,2.3,14.25,158.0,247.18,191.9
2018,10,6,7,30,537.0,56.0,2.3,14.7,196.0,297.76,237.89
2018,10,6,7,45,513.5,71.5,2.3,15.2,228.0,336.19,272.54
2018,10,6,8,0,490.0,87.0,2.3,15.7,260.0,370.88,302.32
2018,10,6,8,15,582.5,87.5,2.35,16.15,321.5,454.24,369.71
2018,10,6,8,30,675.0,88.0,2.4,16.6,383.0,545.52,441.08
2018,10,6,8,45,776.0,76.0,2.4,17.05,449.0,633.88,508.3
2018,10,6,9,0,877.0,64.0,2.4,17.5,515.0,723.95,573.01
2018,10,6,9,15,890.5,66.5,2.45,17.8,555.0,775.26,607.46
2018,10,6,9,30,904.0,69.0,2.5,18.1,595.0,824.81,640.43
2018,10,6,9,45,892.0,79.5,2.55,18.45,623.0,859.92,662.74
2018,10,6,10,0,880.0,90.0,2.6,18.8,651.0,890.79,682.09
2018,10,6,10,15,909.5,84.0,2.7,19.0,684.5,936.83,712.57
2018,10,6,10,30,939.0,78.0,2.8,19.2,718.0,980.86,741.32
2018,10,6,10,45,944.5,79.0,2.85,19.4,738.0,1007.64,757.92
2018,10,6,11,0,950.0,80.0,2.9,19.6,758.0,1030.87,772.33
2018,10,6,11,15,953.0,80.5,2.95,19.7,769.5,1047.34,782.67
2018,10,6,11,30,956.0,81.0,3.0,19.8,781.0,1059.94,790.64
2018,10,6,11,45,957.5,81.0,3.05,19.9,784.5,1066.52,794.82
2018,10,6,12,0,959.0,81.0,3.1,20.0,788.0,1069.09,796.58
2018,10,6,12,15,957.5,81.0,3.15,20.05,783.0,1064.63,794.05
2018,10,6,12,30,956.0,81.0,3.2,20.1,778.0,1056.19,789.1
2018,10,6,12,45,952.0,81.0,3.3,20.15,764.5,1041.34,780.48
2018,10,6,13,0,948.0,81.0,3.4,20.2,751.0,1022.7,769.43
2018,10,6,13,15,941.5,80.5,3.4,20.15,729.5,997.4,753.47
2018,10,6,13,30,935.0,80.0,3.4,20.1,708.0,968.66,735.25
2018,10,6,13,45,926.0,79.0,3.45,20.1,679.0,933.81,713.01
2018,10,6,14,0,917.0,78.0,3.5,20.1,650.0,896.0,688.6
2018,10,6,14,15,904.5,76.0,3.5,20.0,614.0,851.38,659.15
2018,10,6,14,30,892.0,74.0,3.5,19.9,578.0,804.53,627.8
2018,10,6,14,45,875.0,72.5,3.55,19.85,537.0,752.88,592.67
2018,10,6,15,0,858.0,71.0,3.6,19.8,496.0,699.93,555.98
2018,10,6,15,15,835.0,68.5,3.6,19.8,450.0,646.38,516.04
2018,10,6,15,30,812.0,66.0,3.6,19.8,404.0,586.46,469.7
2018,10,6,15,45,778.5,62.5,3.55,19.45,354.0,519.78,417.16
2018,10,6,16,0,745.0,59.0,3.5,19.1,304.0,454.83,364.13
2018,10,6,16,15,694.0,54.5,3.45,18.7,253.0,383.08,303.97
2018,10,6,16,30,643.0,50.0,3.4,18.3,202.0,315.81,245.53
2018,10,6,16,45,560.0,44.0,3.3,17.85,153.0,242.77,181.74
2018,10,6,17,0,477.0,38.0,3.2,17.4,104.0,177.94,124.48
2018,10,6,17,15,328.0,28.0,3.15,16.9,64.5,105.73,61.84
2018,10,6,17,30,179.0,18.0,3.1,16.4,25.0,39.29,0.0
2018,10,6,17,45,89.5,9.0,3.05,15.85,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,6,15,147.5,11.5,2.45,13.65,20.5,25.56,0.0
2018,10,7,6,30,295.0,23.0,2.5,14.1,41.0,79.97,21.2
2018,10,7,6,45,428.0,30.5,2.6,14.5,84.5,143.69,95.35
2018,10,7,7,0,561.0,38.0,2.7,14.9,128.0,218.11,159.88
2018,10,7,7,15,630.0,43.5,2.75,15.35,178.5,284.96,220.02
2018,10,7,7,30,699.0,49.0,2.8,15.8,229.0,359.02,285.05
2018,10,7,7,45,743.0,53.0,2.9,16.25,280.5,426.39,343.27
2018,10,7,8,0,787.0,57.0,3.0,16.7,332.0,497.24,402.21
2018,10,7,8,15,816.0,60.5,3.0,17.15,381.5,561.79,453.95
2018,10,7,8,30,845.0,64.0,3.0,17.6,431.0,622.25,500.83
2018,10,7,8,45,865.5,66.5,3.0,18.05,476.0,680.76,544.52
2018,10,7,9,0,886.0,69.0,3.0,18.5,521.0,738.73,584.64
2018,10,7,9,15,901.0,71.0,3.0,18.85,561.5,790.96,619.69
2018,10,7,9,30,916.0,73.0,3.0,19.2,602.0,841.52,652.96
2018,10,7,9,45,927.0,74.5,2.95,19.6,636.0,886.12,681.05
2018,10,7,10,0,938.0,76.0,2.9,20.0,670.0,928.18,706.98
2018,10,7,10,15,945.0,77.0,2.9,20.3,696.5,963.23,728.48
2018,10,7,10,30,952.0,78.0,2.9,20.6,723.0,995.06,747.73
2018,10,7,10,45,956.0,78.5,2.9,20.9,741.5,1020.03,762.35
2018,10,7,11,0,960.0,79.0,2.9,21.2,760.0,1041.33,774.61
2018,10,7,11,15,960.0,80.5,2.85,21.45,770.5,1056.05,782.3
2018,10,7,11,30,960.0,82.0,2.8,21.7,781.0,1066.8,787.54
2018,10,7,11,45,958.0,83.5,2.75,21.9,783.0,1071.54,789.17
2018,10,7,12,0,956.0,85.0,2.7,22.1,785.0,1072.25,788.41
2018,10,7,12,15,952.0,85.5,2.75,22.25,778.5,1065.78,784.41
2018,10,7,12,30,948.0,86.0,2.8,22.4,772.0,1055.38,778.06
2018,10,7,12,45,942.0,86.0,2.8,22.5,757.5,1038.58,767.35
2018,10,7,13,0,936.0,86.0,2.8,22.6,743.0,1018.07,754.38
2018,10,7,13,15,928.0,85.5,2.8,22.65,721.0,991.51,737.67
2018,10,7,13,30,920.0,85.0,2.8,22.7,699.0,961.63,718.8
2018,10,7,13,45,908.0,84.5,2.85,22.7,669.0,924.99,695.9
2018,10,7,14,0,896.0,84.0,2.9,22.7,639.0,885.64,670.99
2018,10,7,14,15,879.5,83.5,2.95,22.6,602.5,840.07,641.76
2018,10,7,14,30,863.0,83.0,3.0,22.5,566.0,792.62,610.81
2018,10,7,14,45,841.0,81.5,3.0,22.45,524.0,745.63,579.31
2018,10,7,15,0,819.0,80.0,3.0,22.4,482.0,689.72,540.73
2018,10,7,15,15,793.5,77.0,3.0,22.4,436.0,629.33,496.1
2018,10,7,15,30,768.0,74.0,3.0,22.4,390.0,569.15,450.33
2018,10,7,15,45,729.0,70.0,2.85,22.0,340.0,500.92,397.2
2018,10,7,16,0,690.0,66.0,2.7,21.6,290.0,435.07,344.21
2018,10,7,16,15,635.0,60.0,2.5,21.05,239.0,364.39,285.86
2018,10,7,16,30,580.0,54.0,2.3,20.5,188.0,297.39,228.76
2018,10,7,16,45,497.0,46.0,2.1,19.95,140.5,224.76,166.57
2018,10,7,17,0,414.0,38.0,1.9,19.4,93.0,161.65,111.88
2018,10,7,17,15,279.0,27.0,1.85,18.7,57.0,94.5,52.82
2018,10,7,17,30,144.0,16.0,1.8,18.0,21.0,32.95,0.0
2018,10,7,17,45,72.0,8.0,1.75,17.3,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,6,15,147.5,11.0,1.4,13.35,19.5,25.66,0.0
2018,10,8,6,30,295.0,22.0,1.4,14.1,39.0,79.86,14.62
2018,10,8,6,45,428.0,29.0,1.45,14.8,81.5,143.9,94.92
2018,10,8,7,0,561.0,36.0,1.5,15.5,124.0,218.13,159.05
2018,10,8,7,15,630.0,41.5,1.55,16.0,174.0,285.0,218.59
2018,10,8,7,30,699.0,47.0,1.6,16.5,224.0,359.14,282.8
2018,10,8,7,45,742.0,50.0,1.7,17.0,274.0,424.9,338.88
2018,10,8,8,0,785.0,53.0,1.8,17.5,324.0,493.98,395.47
2018,10,8,8,15,813.0,56.0,1.8,17.95,372.5,552.75,441.91
2018,10,8,8,30,841.0,59.0,1.8,18.4,421.0,616.2,489.95
2018,10,8,8,45,861.0,60.5,1.85,18.9,465.0,672.94,531.45
2018,10,8,9,0,881.0,62.0,1.9,19.4,509.0,729.1,569.3
2018,10,8,9,15,894.5,64.0,1.9,19.85,548.0,779.89,602.25
2018,10,8,9,30,908.0,66.0,1.9,20.3,587.0,828.92,633.36
2018,10,8,9,45,918.5,67.0,1.9,20.75,620.0,872.13,659.95
2018,10,8,10,0,929.0,68.0,1.9,21.2,653.0,912.81,684.49
2018,10,8,10,15,935.5,69.0,1.9,21.55,679.0,947.06,704.75
2018,10,8,10,30,942.0,70.0,1.9,21.9,705.0,978.11,722.82
2018,10,8,10,45,946.5,71.0,1.9,22.25,723.5,1003.86,737.38
2018,10,8,11,0,951.0,72.0,1.9,22.6,742.0,1026.01,749.65
2018,10,8,11,15,953.5,72.0,1.9,22.8,753.0,1041.24,758.03
2018,10,8,11,30,956.0,72.0,1.9,23.0,764.0,1052.6,764.13
2018,10,8,11,45,956.5,72.5,1.85,23.25,767.0,1058.61,766.15
2018,10,8,12,0,957.0,73.0,1.8,23.5,770.0,1060.62,765.84
2018,10,8,12,15,955.5,73.5,1.85,23.6,765.0,1056.61,763.85
2018,10,8,12,30,954.0,74.0,1.9,23.7,760.0,1048.64,759.56
2018,10,8,12,45,950.0,73.5,1.9,23.8,746.5,1033.08,749.93
2018,10,8,13,0,946.0,73.0,1.9,23.9,733.0,1013.75,738.09
2018,10,8,13,15,940.5,72.5,1.9,23.85,712.0,989.32,723.52
2018,10,8,13,30,935.0,72.0,1.9,23.8,691.0,961.42,706.76
2018,10,8,13,45,926.0,71.5,1.95,23.75,662.5,927.05,686.31
2018,10,8,14,0,917.0,71.0,2.0,23.7,634.0,889.74,663.75
2018,10,8,14,15,904.5,69.5,2.0,23.55,598.5,845.61,636.09
2018,10,8,14,30,892.0,68.0,2.0,23.4,563.0,799.25,606.59
2018,10,8,14,45,875.0,66.5,2.05,23.25,522.0,747.55,573.27
2018,10,8,15,0,858.0,65.0,2.1,23.1,481.0,694.56,538.33
2018,10,8,15,15,835.0,62.5,2.1,23.1,435.5,635.46,496.23
2018,10,8,15,30,812.0,60.0,2.1,23.1,390.0,576.3,451.91
2018,10,8,15,45,778.0,57.0,2.15,22.45,341.0,514.74,405.33
2018,10,8,16,0,744.0,54.0,2.2,21.8,292.0,450.22,354.52
2018,10,8,16,15,693.0,50.0,2.1,21.0,241.5,379.14,296.38
2018,10,8,16,30,642.0,46.0,2.0,20.2,191.0,312.56,239.7
2018,10,8,16,45,558.0,40.0,1.95,19.45,143.0,237.95,175.75
2018,10,8,17,0,474.0,34.0,1.9,18.7,95.0,174.43,120.08
2018,10,8,17,15,315.5,24.0,1.9,17.95,57.0,98.89,52.08
2018,10,8,17,30,157.0,14.0,1.9,17.2,19.0,33.37,0.0
2018,10,8,17,45,78.5,7.0,1.85,16.5,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,9,6,15,120.0,11.0,0.85,12.1,17.5,22.9,0.0
2018,10,9,6,30,240.0,22.0,0.8,12.6,35.0,70.57,5.19
2018,10,9,6,45,374.0,31.0,0.75,13.1,76.5,134.38,89.29
2018,10,9,7,0,508.0,40.0,0.7,13.6,118.0,209.4,153.91
2018,10,9,7,15,543.0,48.5,0.7,14.05,160.0,263.9,203.54
2018,10,9,7,30,578.0,57.0,0.7,14.5,202.0,321.96,254.58
2018,10,9,7,45,594.5,66.0,0.7,14.95,243.0,374.89,299.72
2018,10,9,8,0,611.0,75.0,0.7,15.4,284.0,428.64,343.47
2018,10,9,8,15,635.5,84.5,0.65,16.0,330.0,488.21,389.12
2018,10,9,8,30,660.0,94.0,0.6,16.6,376.0,548.88,433.46
2018,10,9,8,45,762.0,81.0,0.6,17.15,439.5,636.42,497.0
2018,10,9,9,0,864.0,68.0,0.6,17.7,503.0,725.89,557.47
2018,10,9,9,15,877.0,70.5,0.6,18.35,541.5,776.11,587.79
2018,10,9,9,30,890.0,73.0,0.6,19.0,580.0,824.56,616.71
2018,10,9,9,45,898.5,76.0,0.6,19.7,613.0,867.71,641.43
2018,10,9,10,0,907.0,79.0,0.6,20.4,646.0,908.25,664.05
2018,10,9,10,15,916.0,80.0,0.6,20.8,673.0,944.09,684.13
2018,10,9,10,30,925.0,81.0,0.6,21.2,700.0,976.94,702.19
2018,10,9,10,45,903.5,92.0,0.65,21.65,710.5,988.69,708.07
2018,10,9,11,0,882.0,103.0,0.7,22.1,721.0,995.71,711.47
2018,10,9,11,15,878.5,107.0,0.75,22.3,730.5,1008.46,719.3
2018,10,9,11,30,875.0,111.0,0.8,22.5,740.0,1017.46,724.86
2018,10,9,11,45,809.5,139.0,0.9,22.65,722.5,1000.83,715.94
2018,10,9,12,0,744.0,167.0,1.0,22.8,705.0,974.85,701.45
2018,10,9,12,15,680.0,190.5,1.1,22.75,679.5,932.73,677.12
2018,10,9,12,30,616.0,214.0,1.2,22.7,654.0,886.39,649.35
2018,10,9,12,45,575.0,224.5,1.35,22.6,629.5,840.41,621.62
2018,10,9,13,0,534.0,235.0,1.5,22.5,605.0,801.51,597.56
2018,10,9,13,15,708.0,164.5,1.65,22.25,639.5,891.07,663.04
2018,10,9,13,30,882.0,94.0,1.8,22.0,674.0,938.71,696.89
2018,10,9,13,45,866.0,94.5,1.9,21.7,643.5,900.5,673.96
2018,10,9,14,0,850.0,95.0,2.0,21.4,613.0,869.92,656.75
2018,10,9,14,15,812.0,98.0,2.1,21.0,570.0,811.03,619.83
2018,10,9,14,30,774.0,101.0,2.2,20.6,527.0,751.74,581.84
2018,10,9,14,45,800.0,88.0,2.3,20.2,499.5,723.71,565.32
2018,10,9,15,0,826.0,75.0,2.4,19.8,472.0,690.63,544.52
2018,10,9,15,15,793.5,73.5,2.4,19.8,424.5,626.97,497.36
2018,10,9,15,30,761.0,72.0,2.4,19.8,377.0,564.15,449.45
2018,10,9,15,45,709.5,69.0,2.4,18.85,325.0,490.29,392.96
2018,10,9,16,0,658.0,66.0,2.4,17.9,273.0,421.97,338.53
2018,10,9,16,15,629.0,58.5,2.3,17.35,228.0,361.52,287.49
2018,10,9,16,30,600.0,51.0,2.2,16.8,183.0,303.38,236.29
2018,10,9,16,45,512.0,44.0,2.1,16.25,136.0,228.92,171.57
2018,10,9,17,0,424.0,37.0,2.0,15.7,89.0,164.4,114.6
2018,10,9,17,15,272.5,25.5,1.9,15.15,53.0,90.84,44.89
2018,10,9,17,30,121.0,14.0,1.8,14.6,17.0,28.38,0.0
2018,10,9,17,45,60.5,7.0,1.7,14.0,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
