Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,10,6,15,44.5,9.0,0.7,11.2,11.5,12.51,0.0
2018,10,10,6,30,89.0,18.0,0.7,11.4,23.0,38.86,0.0
2018,10,10,6,45,247.0,32.5,0.75,11.6,65.5,104.11,69.72
2018,10,10,7,0,405.0,47.0,0.8,11.8,108.0,186.02,138.89
2018,10,10,7,15,331.5,58.5,0.8,12.05,121.0,194.01,152.2
2018,10,10,7,30,258.0,70.0,0.8,12.3,134.0,195.53,157.79
2018,10,10,7,45,147.0,91.0,0.8,12.6,129.0,168.42,137.4
2018,10,10,8,0,36.0,112.0,0.8,12.9,124.0,118.09,95.28
2018,10,10,8,15,55.5,136.0,0.75,13.25,158.0,154.39,125.78
2018,10,10,8,30,75.0,160.0,0.7,13.6,192.0,192.93,157.26
2018,10,10,8,45,109.0,187.5,0.7,14.0,239.0,261.6,212.45
2018,10,10,9,0,143.0,215.0,0.7,14.4,286.0,320.61,258.42
2018,10,10,9,15,144.5,230.5,0.7,14.9,307.5,344.06,275.22
2018,10,10,9,30,146.0,246.0,0.7,15.4,329.0,367.38,291.89
2018,10,10,9,45,169.5,264.0,0.7,15.9,365.5,412.12,324.98
2018,10,10,10,0,193.0,282.0,0.7,16.4,402.0,458.06,358.11
2018,10,10,10,15,241.5,285.0,0.7,16.8,441.5,532.99,412.28
2018,10,10,10,30,290.0,288.0,0.7,17.2,481.0,589.06,451.65
2018,10,10,10,45,377.0,270.0,0.65,17.55,528.0,660.46,501.85
2018,10,10,11,0,464.0,252.0,0.6,17.9,575.0,757.68,567.19
2018,10,10,11,15,451.0,258.5,0.65,18.15,576.5,758.71,566.07
2018,10,10,11,30,438.0,265.0,0.7,18.4,578.0,757.26,564.7
2018,10,10,11,45,491.0,244.5,0.7,18.65,596.5,792.06,588.83
2018,10,10,12,0,544.0,224.0,0.7,18.9,615.0,824.2,610.52
2018,10,10,12,15,586.0,208.0,0.8,19.05,626.5,856.78,633.77
2018,10,10,12,30,628.0,192.0,0.9,19.2,638.0,877.71,649.16
2018,10,10,12,45,772.0,139.0,0.95,19.3,677.0,946.51,694.6
2018,10,10,13,0,916.0,86.0,1.0,19.4,716.0,1002.1,730.42
2018,10,10,13,15,908.5,85.0,1.1,19.4,694.0,975.65,715.41
2018,10,10,13,30,901.0,84.0,1.2,19.4,672.0,945.94,699.25
2018,10,10,13,45,891.0,82.5,1.3,19.35,643.0,910.32,679.04
2018,10,10,14,0,881.0,81.0,1.4,19.3,614.0,871.95,656.65
2018,10,10,14,15,866.5,79.5,1.5,19.1,578.5,827.31,629.85
2018,10,10,14,30,852.0,78.0,1.6,18.9,543.0,780.72,601.07
2018,10,10,14,45,831.0,76.5,1.75,18.75,501.5,734.8,572.35
2018,10,10,15,0,810.0,75.0,1.9,18.6,460.0,680.05,536.28
2018,10,10,15,15,784.5,72.0,1.9,18.6,415.0,620.06,492.21
2018,10,10,15,30,759.0,69.0,1.9,18.6,370.0,560.35,446.82
2018,10,10,15,45,718.5,66.0,2.0,17.85,321.5,492.82,395.34
2018,10,10,16,0,678.0,63.0,2.1,17.1,273.0,427.81,343.52
2018,10,10,16,15,617.0,58.0,2.1,16.55,223.0,356.31,283.95
2018,10,10,16,30,556.0,53.0,2.1,16.0,173.0,288.99,225.87
2018,10,10,16,45,461.5,45.5,2.1,15.45,127.0,214.32,161.25
2018,10,10,17,0,367.0,38.0,2.1,14.9,81.0,150.36,105.01
2018,10,10,17,15,229.5,25.5,2.05,14.4,48.0,81.33,35.55
2018,10,10,17,30,92.0,13.0,2.0,13.9,15.0,23.54,0.0
2018,10,10,17,45,46.0,6.5,1.9,13.4,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,11,6,15,51.5,10.5,0.5,11.6,13.0,14.71,0.0
2018,10,11,6,30,103.0,21.0,0.5,11.8,26.0,44.82,0.0
2018,10,11,6,45,214.0,37.0,0.45,11.95,63.5,102.18,68.59
2018,10,11,7,0,325.0,53.0,0.4,12.1,101.0,166.74,124.71
2018,10,11,7,15,305.0,63.5,0.4,12.35,122.5,190.91,149.5
2018,10,11,7,30,285.0,74.0,0.4,12.6,144.0,212.57,170.77
2018,10,11,7,45,276.0,92.5,0.35,12.8,172.5,233.71,190.07
2018,10,11,8,0,267.0,111.0,0.3,13.0,201.0,263.87,215.36
2018,10,11,8,15,429.5,111.5,0.3,13.45,280.5,390.24,316.16
2018,10,11,8,30,592.0,112.0,0.3,13.9,360.0,527.47,419.81
2018,10,11,8,45,657.5,110.5,0.35,14.35,413.5,602.98,474.1
2018,10,11,9,0,723.0,109.0,0.4,14.8,467.0,682.14,530.05
2018,10,11,9,15,698.0,123.0,0.4,15.3,491.0,710.62,547.0
2018,10,11,9,30,673.0,137.0,0.4,15.8,515.0,734.65,560.85
2018,10,11,9,45,563.0,177.5,0.45,16.3,506.5,699.35,533.52
2018,10,11,10,0,453.0,218.0,0.5,16.8,498.0,664.11,506.11
2018,10,11,10,15,517.5,208.5,0.5,17.1,541.0,728.63,551.16
2018,10,11,10,30,582.0,199.0,0.5,17.4,584.0,794.01,594.39
2018,10,11,10,45,364.5,252.5,0.5,17.75,496.0,630.54,476.61
2018,10,11,11,0,147.0,306.0,0.5,18.1,408.0,458.19,349.52
2018,10,11,11,15,175.0,292.0,0.5,18.4,415.0,472.83,362.34
2018,10,11,11,30,203.0,278.0,0.5,18.7,422.0,487.48,373.28
2018,10,11,11,45,286.5,277.0,0.5,19.0,481.0,596.28,451.36
2018,10,11,12,0,370.0,276.0,0.5,19.3,540.0,680.02,508.98
2018,10,11,12,15,346.0,277.5,0.55,19.45,523.0,656.03,491.42
2018,10,11,12,30,322.0,279.0,0.6,19.6,506.0,630.71,474.23
2018,10,11,12,45,189.5,277.0,0.6,19.75,410.0,469.41,357.91
2018,10,11,13,0,57.0,275.0,0.6,19.9,314.0,312.37,239.94
2018,10,11,13,15,190.5,267.0,0.7,19.95,391.5,452.54,349.81
2018,10,11,13,30,324.0,259.0,0.8,20.0,469.0,585.32,447.92
2018,10,11,13,45,583.5,177.5,0.85,20.05,535.0,753.9,570.17
2018,10,11,14,0,843.0,96.0,0.9,20.1,601.0,866.84,646.16
2018,10,11,14,15,829.0,93.5,1.0,20.0,566.0,821.92,617.8
2018,10,11,14,30,815.0,91.0,1.1,19.9,531.0,775.09,589.54
2018,10,11,14,45,795.5,88.0,1.15,19.8,490.5,721.9,555.47
2018,10,11,15,0,776.0,85.0,1.2,19.7,450.0,667.83,519.62
2018,10,11,15,15,748.5,81.5,1.2,19.7,405.0,607.33,475.95
2018,10,11,15,30,721.0,78.0,1.2,19.7,360.0,549.71,432.96
2018,10,11,15,45,679.5,74.0,1.35,19.15,312.0,482.27,382.64
2018,10,11,16,0,638.0,70.0,1.5,18.6,264.0,417.65,332.03
2018,10,11,16,15,576.0,64.0,1.55,18.0,215.0,344.91,272.59
2018,10,11,16,30,514.0,58.0,1.6,17.4,166.0,278.13,215.87
2018,10,11,16,45,418.5,48.5,1.65,16.75,121.0,203.37,152.12
2018,10,11,17,0,323.0,39.0,1.7,16.1,76.0,139.58,96.64
2018,10,11,17,15,194.0,25.0,1.8,15.55,44.0,72.52,25.27
2018,10,11,17,30,65.0,11.0,1.9,15.0,12.0,18.13,0.0
2018,10,11,17,45,32.5,5.5,1.95,14.45,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,6,15,79.0,10.0,1.2,11.4,13.5,18.02,0.0
2018,10,12,6,30,158.0,20.0,1.2,11.9,27.0,54.43,0.0
2018,10,12,6,45,290.0,31.5,1.15,12.4,65.5,117.89,77.63
2018,10,12,7,0,422.0,43.0,1.1,12.9,104.0,190.64,141.72
2018,10,12,7,15,500.5,50.5,1.1,13.45,150.5,255.63,199.11
2018,10,12,7,30,579.0,58.0,1.1,14.0,197.0,329.19,262.42
2018,10,12,7,45,629.5,63.0,1.05,14.55,245.5,394.54,317.4
2018,10,12,8,0,680.0,68.0,1.0,15.1,294.0,464.29,373.52
2018,10,12,8,15,714.5,72.0,1.0,15.95,341.0,525.35,420.55
2018,10,12,8,30,749.0,76.0,1.0,16.8,388.0,590.19,468.37
2018,10,12,8,45,774.0,79.5,0.95,17.6,432.0,649.21,509.54
2018,10,12,9,0,799.0,83.0,0.9,18.4,476.0,708.29,548.04
2018,10,12,9,15,822.5,83.0,0.9,19.1,515.5,761.88,581.63
2018,10,12,9,30,846.0,83.0,0.9,19.8,555.0,814.56,613.81
2018,10,12,9,45,866.5,81.5,0.85,20.5,589.5,852.38,634.56
2018,10,12,10,0,887.0,80.0,0.8,21.2,624.0,897.17,659.53
2018,10,12,10,15,895.5,81.0,0.8,21.75,650.0,931.78,678.64
2018,10,12,10,30,904.0,82.0,0.8,22.3,676.0,963.44,695.81
2018,10,12,10,45,909.5,83.5,0.75,22.85,695.0,989.65,708.41
2018,10,12,11,0,915.0,85.0,0.7,23.4,714.0,1012.43,718.82
2018,10,12,11,15,918.5,85.5,0.8,23.6,725.0,1028.5,729.48
2018,10,12,11,30,922.0,86.0,0.9,23.8,736.0,1040.86,738.08
2018,10,12,11,45,923.0,86.0,1.0,24.05,739.0,1046.32,742.45
2018,10,12,12,0,924.0,86.0,1.1,24.3,742.0,1047.94,744.65
2018,10,12,12,15,922.5,86.0,1.2,24.3,736.5,1043.18,743.77
2018,10,12,12,30,921.0,86.0,1.3,24.3,731.0,1034.59,740.64
2018,10,12,12,45,917.5,85.0,1.4,24.3,717.5,1019.09,733.24
2018,10,12,13,0,914.0,84.0,1.5,24.3,704.0,999.93,723.56
2018,10,12,13,15,908.0,83.0,1.6,24.2,683.0,974.85,710.32
2018,10,12,13,30,902.0,82.0,1.7,24.1,662.0,946.45,694.82
2018,10,12,13,45,892.0,81.5,1.75,24.0,633.5,911.88,674.46
2018,10,12,14,0,882.0,81.0,1.8,23.9,605.0,874.57,652.1
2018,10,12,14,15,869.0,79.0,1.85,23.65,570.0,830.49,625.23
2018,10,12,14,30,856.0,77.0,1.9,23.4,535.0,784.36,596.51
2018,10,12,14,45,837.0,74.5,2.0,23.2,494.0,738.59,567.71
2018,10,12,15,0,818.0,72.0,2.1,23.0,453.0,683.81,531.7
2018,10,12,15,15,792.0,69.0,2.1,23.0,407.5,623.1,487.84
2018,10,12,15,30,766.0,66.0,2.1,23.0,362.0,562.72,442.47
2018,10,12,15,45,730.0,62.0,2.15,22.35,314.0,496.29,392.11
2018,10,12,16,0,694.0,58.0,2.2,21.7,266.0,431.97,341.18
2018,10,12,16,15,639.0,53.0,2.1,20.95,217.0,360.51,282.4
2018,10,12,16,30,584.0,48.0,2.0,20.2,168.0,296.03,227.13
2018,10,12,16,45,492.0,40.5,1.9,19.4,122.0,220.64,162.6
2018,10,12,17,0,400.0,33.0,1.8,18.6,76.0,155.85,105.4
2018,10,12,17,15,245.5,21.5,1.8,17.9,43.5,80.44,18.39
2018,10,12,17,30,91.0,10.0,1.8,17.2,11.0,21.25,0.0
2018,10,12,17,45,45.5,5.0,1.75,16.5,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,6,15,105.5,9.5,1.05,12.4,14.0,7.47,0.0
2018,10,13,6,30,211.0,19.0,1.0,12.8,28.0,54.97,0.0
2018,10,13,6,45,358.5,28.0,0.95,13.2,68.0,133.37,86.11
2018,10,13,7,0,506.0,37.0,0.9,13.6,108.0,212.83,156.86
2018,10,13,7,15,584.0,42.5,0.9,14.2,156.5,278.52,215.22
2018,10,13,7,30,662.0,48.0,0.9,14.8,205.0,354.71,280.58
2018,10,13,7,45,711.0,52.5,0.95,15.35,255.5,423.39,338.33
2018,10,13,8,0,760.0,57.0,1.0,15.9,306.0,496.11,396.87
2018,10,13,8,15,792.0,59.5,1.0,16.5,354.0,559.93,445.96
2018,10,13,8,30,824.0,62.0,1.0,17.1,402.0,625.06,493.96
2018,10,13,8,45,847.0,64.0,1.05,17.7,446.5,678.06,531.56
2018,10,13,9,0,870.0,66.0,1.1,18.3,491.0,736.25,570.08
2018,10,13,9,15,886.5,68.0,1.15,18.8,530.5,788.68,603.86
2018,10,13,9,30,903.0,70.0,1.2,19.3,570.0,839.6,636.04
2018,10,13,9,45,915.0,71.0,1.25,19.8,603.5,883.62,663.07
2018,10,13,10,0,927.0,72.0,1.3,20.3,637.0,925.22,688.23
2018,10,13,10,15,935.5,73.0,1.35,20.65,663.5,960.91,709.71
2018,10,13,10,30,944.0,74.0,1.4,21.0,690.0,993.51,729.14
2018,10,13,10,45,949.5,74.5,1.45,21.3,709.0,1019.31,744.35
2018,10,13,11,0,955.0,75.0,1.5,21.6,728.0,1041.53,757.41
2018,10,13,11,15,958.5,76.0,1.55,21.75,739.5,1058.65,767.8
2018,10,13,11,30,962.0,77.0,1.6,21.9,751.0,1071.91,775.95
2018,10,13,11,45,962.5,77.0,1.65,22.0,753.5,1076.99,779.3
2018,10,13,12,0,963.0,77.0,1.7,22.1,756.0,1078.06,780.39
2018,10,13,12,15,961.5,76.5,1.75,22.1,750.0,1072.5,777.81
2018,10,13,12,30,960.0,76.0,1.8,22.1,744.0,1062.96,772.93
2018,10,13,12,45,957.0,75.5,1.8,22.1,730.5,1048.02,764.03
2018,10,13,13,0,954.0,75.0,1.8,22.1,717.0,1029.26,752.88
2018,10,13,13,15,948.0,74.5,1.85,22.0,696.0,1003.92,738.56
2018,10,13,13,30,942.0,74.0,1.9,21.9,675.0,975.13,722.01
2018,10,13,13,45,933.0,73.0,1.95,21.75,646.0,939.73,701.12
2018,10,13,14,0,924.0,72.0,2.0,21.6,617.0,901.41,678.09
2018,10,13,14,15,911.5,70.5,2.0,21.4,581.5,856.84,650.14
2018,10,13,14,30,899.0,69.0,2.0,21.2,546.0,810.06,620.31
2018,10,13,14,45,882.0,67.0,2.0,20.95,504.5,757.34,585.91
2018,10,13,15,0,865.0,65.0,2.0,20.7,463.0,703.34,549.92
2018,10,13,15,15,840.0,62.0,2.0,20.7,416.5,641.88,506.03
2018,10,13,15,30,815.0,59.0,2.0,20.7,370.0,585.51,463.29
2018,10,13,15,45,778.5,56.0,1.95,20.0,320.5,517.5,411.18
2018,10,13,16,0,742.0,53.0,1.9,19.3,271.0,451.56,358.51
2018,10,13,16,15,686.0,48.0,1.8,18.5,220.5,377.09,297.02
2018,10,13,16,30,630.0,43.0,1.7,17.7,170.0,307.76,237.38
2018,10,13,16,45,535.0,37.0,1.6,16.95,123.0,229.93,170.08
2018,10,13,17,0,440.0,31.0,1.5,16.2,76.0,165.41,111.55
2018,10,13,17,15,272.0,20.5,1.45,15.5,43.5,84.7,5.92
2018,10,13,17,30,104.0,10.0,1.4,14.8,11.0,23.3,0.0
2018,10,13,17,45,52.0,5.0,1.35,14.05,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,6,15,104.5,9.5,1.2,10.85,13.5,0.0,0.0
2018,10,14,6,30,209.0,19.0,1.1,11.3,27.0,55.2,0.0
2018,10,14,6,45,357.0,28.0,1.05,11.7,66.5,134.3,86.1
2018,10,14,7,0,505.0,37.0,1.0,12.1,106.0,214.2,158.87
2018,10,14,7,15,529.0,45.5,0.95,12.55,144.5,264.58,206.32
2018,10,14,7,30,553.0,54.0,0.9,13.0,183.0,317.24,253.8
2018,10,14,7,45,539.0,70.5,0.85,13.4,220.0,361.6,292.62
2018,10,14,8,0,525.0,87.0,0.8,13.8,257.0,403.19,327.06
2018,10,14,8,15,652.0,79.5,0.75,14.25,323.5,502.21,404.51
2018,10,14,8,30,779.0,72.0,0.7,14.7,390.0,609.24,484.21
2018,10,14,8,45,823.5,70.5,0.7,15.15,439.5,677.52,532.53
2018,10,14,9,0,868.0,69.0,0.7,15.6,489.0,740.26,573.61
2018,10,14,9,15,883.5,71.5,0.65,16.1,528.5,792.38,605.37
2018,10,14,9,30,899.0,74.0,0.6,16.6,568.0,842.9,635.26
2018,10,14,9,45,910.0,76.0,0.6,17.05,601.5,887.05,661.26
2018,10,14,10,0,921.0,78.0,0.6,17.5,635.0,928.73,685.31
2018,10,14,10,15,930.0,79.0,0.6,18.0,662.0,964.65,705.23
2018,10,14,10,30,939.0,80.0,0.6,18.5,689.0,997.52,723.08
2018,10,14,10,45,945.5,80.5,0.6,19.0,708.0,1024.12,736.92
2018,10,14,11,0,952.0,81.0,0.6,19.5,727.0,1047.2,748.64
2018,10,14,11,15,955.5,81.5,0.65,19.9,738.5,1063.61,757.89
2018,10,14,11,30,959.0,82.0,0.7,20.3,750.0,1076.18,765.01
2018,10,14,11,45,961.0,82.0,0.7,20.75,753.0,1082.7,767.27
2018,10,14,12,0,963.0,82.0,0.7,21.2,756.0,1085.23,767.36
2018,10,14,12,15,963.0,81.5,0.75,21.45,751.0,1081.13,765.49
2018,10,14,12,30,963.0,81.0,0.8,21.7,746.0,1073.04,761.43
2018,10,14,12,45,960.0,80.0,0.85,21.95,732.5,1057.41,752.93
2018,10,14,13,0,957.0,79.0,0.9,22.2,719.0,1037.95,742.25
2018,10,14,13,15,951.5,78.0,0.95,22.3,697.5,1012.39,728.24
2018,10,14,13,30,946.0,77.0,1.0,22.4,676.0,983.34,712.05
2018,10,14,13,45,938.5,76.0,1.05,22.45,647.5,949.15,692.61
2018,10,14,14,0,931.0,75.0,1.1,22.5,619.0,911.93,671.03
2018,10,14,14,15,919.0,73.5,1.15,22.45,583.5,867.51,644.66
2018,10,14,14,30,907.0,72.0,1.2,22.4,548.0,820.81,616.32
2018,10,14,14,45,889.5,69.5,1.25,22.3,506.0,766.75,582.44
2018,10,14,15,0,872.0,67.0,1.3,22.2,464.0,711.45,546.88
2018,10,14,15,15,847.0,64.0,1.3,22.2,417.0,649.65,503.92
2018,10,14,15,30,822.0,61.0,1.3,22.2,370.0,592.9,461.97
2018,10,14,15,45,786.5,57.5,1.3,21.55,320.5,524.44,410.84
2018,10,14,16,0,751.0,54.0,1.3,20.9,271.0,457.92,358.87
2018,10,14,16,15,695.5,49.5,1.35,19.85,220.5,383.6,299.15
2018,10,14,16,30,640.0,45.0,1.4,18.8,170.0,314.18,240.53
2018,10,14,16,45,541.5,38.0,1.45,17.75,122.5,233.36,171.64
2018,10,14,17,0,443.0,31.0,1.5,16.7,75.0,166.77,110.99
2018,10,14,17,15,271.5,20.5,1.55,16.05,42.5,84.07,0.0
2018,10,14,17,30,100.0,10.0,1.6,15.4,10.0,22.84,0.0
2018,10,14,17,45,50.0,5.0,1.6,14.75,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,15,6,15,111.0,9.0,1.5,10.3,13.0,0.0,0.0
2018,10,15,6,30,222.0,18.0,1.6,11.0,26.0,57.55,0.0
2018,10,15,6,45,376.0,26.5,1.65,11.7,66.0,138.75,87.3
2018,10,15,7,0,530.0,35.0,1.7,12.4,106.0,219.28,162.57
2018,10,15,7,15,608.5,41.0,1.7,13.05,155.5,289.73,226.06
2018,10,15,7,30,687.0,47.0,1.7,13.7,205.0,368.36,294.62
2018,10,15,7,45,735.5,50.5,1.7,14.35,255.5,437.24,353.42
2018,10,15,8,0,784.0,54.0,1.7,15.0,306.0,509.94,412.72
2018,10,15,8,15,816.5,57.0,1.6,15.8,355.0,575.84,463.47
2018,10,15,8,30,849.0,60.0,1.5,16.6,404.0,637.55,508.79
2018,10,15,8,45,871.5,62.5,1.4,17.35,449.0,697.38,549.72
2018,10,15,9,0,894.0,65.0,1.3,18.1,494.0,756.83,587.34
2018,10,15,9,15,910.0,66.0,1.25,18.75,533.5,808.57,619.06
2018,10,15,9,30,926.0,67.0,1.2,19.4,573.0,858.69,648.83
2018,10,15,9,45,937.5,69.0,1.15,20.0,607.0,904.18,674.87
2018,10,15,10,0,949.0,71.0,1.1,20.6,641.0,947.15,698.68
2018,10,15,10,15,956.5,72.0,1.1,21.0,667.5,982.41,718.53
2018,10,15,10,30,964.0,73.0,1.1,21.4,694.0,1014.44,736.25
2018,10,15,10,45,969.0,73.5,1.05,21.8,712.5,1040.04,748.86
2018,10,15,11,0,974.0,74.0,1.0,22.2,731.0,1061.96,759.18
2018,10,15,11,15,975.5,75.0,1.05,22.35,741.5,1077.19,768.32
2018,10,15,11,30,977.0,76.0,1.1,22.5,752.0,1088.45,775.26
2018,10,15,11,45,977.0,76.0,1.1,22.65,754.0,1092.96,777.22
2018,10,15,12,0,977.0,76.0,1.1,22.8,756.0,1093.41,776.96
2018,10,15,12,15,975.5,76.0,1.15,22.85,750.0,1088.28,774.87
2018,10,15,12,30,974.0,76.0,1.2,22.9,744.0,1079.13,770.52
2018,10,15,12,45,970.0,75.5,1.3,22.9,730.0,1062.91,763.05
2018,10,15,13,0,966.0,75.0,1.4,22.9,716.0,1042.88,753.21
2018,10,15,13,15,959.0,74.0,1.4,22.8,693.5,1015.65,737.41
2018,10,15,13,30,952.0,73.0,1.4,22.7,671.0,984.98,719.48
2018,10,15,13,45,942.5,72.5,1.45,22.65,642.0,949.39,698.93
2018,10,15,14,0,933.0,72.0,1.5,22.6,613.0,910.88,676.25
2018,10,15,14,15,920.0,70.5,1.55,22.4,577.0,865.53,649.06
2018,10,15,14,30,907.0,69.0,1.6,22.2,541.0,817.99,619.89
2018,10,15,14,45,889.0,67.0,1.6,22.05,499.0,764.13,585.11
2018,10,15,15,0,871.0,65.0,1.6,21.9,457.0,709.09,548.81
2018,10,15,15,15,845.5,62.0,1.6,21.9,410.5,647.0,505.24
2018,10,15,15,30,820.0,59.0,1.6,21.9,364.0,590.07,462.67
2018,10,15,15,45,782.5,55.5,1.55,21.2,314.0,520.62,410.09
2018,10,15,16,0,745.0,52.0,1.5,20.5,264.0,453.36,356.94
2018,10,15,16,15,686.5,47.5,1.45,19.6,213.5,378.08,295.55
2018,10,15,16,30,628.0,43.0,1.4,18.7,163.0,308.11,235.91
2018,10,15,16,45,527.5,36.5,1.35,17.8,116.5,227.83,167.15
2018,10,15,17,0,427.0,30.0,1.3,16.9,70.0,162.09,106.09
2018,10,15,17,15,249.0,18.5,1.3,16.25,38.5,77.38,0.0
2018,10,15,17,30,71.0,7.0,1.3,15.6,7.0,5.51,0.0
2018,10,15,17,45,35.5,3.5,1.3,14.95,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,110.5,9.0,0.55,12.05,12.5,0.0,0.0
2018,10,16,6,30,221.0,18.0,0.5,12.3,25.0,57.97,0.0
2018,10,16,6,45,378.5,26.5,0.5,12.5,65.0,139.91,85.44
2018,10,16,7,0,536.0,35.0,0.5,12.7,105.0,222.62,163.58
2018,10,16,7,15,615.0,41.0,0.5,13.2,154.5,293.89,226.78
2018,10,16,7,30,694.0,47.0,0.5,13.7,204.0,373.29,294.55
2018,10,16,7,45,741.0,50.5,0.45,14.15,254.0,441.9,351.39
2018,10,16,8,0,788.0,54.0,0.4,14.6,304.0,514.14,408.21
2018,10,16,8,15,820.0,57.0,0.45,15.45,353.0,579.95,457.91
2018,10,16,8,30,852.0,60.0,0.5,16.3,402.0,641.46,502.55
2018,10,16,8,45,874.0,62.0,0.55,17.1,446.5,700.44,542.71
2018,10,16,9,0,896.0,64.0,0.6,17.9,491.0,758.98,580.13
2018,10,16,9,15,911.5,66.0,0.6,18.55,530.5,811.56,612.05
2018,10,16,9,30,927.0,68.0,0.6,19.2,570.0,862.48,642.12
2018,10,16,9,45,938.5,69.0,0.65,19.85,603.5,906.73,668.2
2018,10,16,10,0,950.0,70.0,0.7,20.5,637.0,948.45,692.37
2018,10,16,10,15,956.0,71.5,0.75,20.85,662.5,982.89,712.52
2018,10,16,10,30,962.0,73.0,0.8,21.2,688.0,1014.02,730.62
2018,10,16,10,45,966.5,73.0,0.85,21.6,706.0,1038.41,744.41
2018,10,16,11,0,971.0,73.0,0.9,22.0,724.0,1059.12,756.08
2018,10,16,11,15,973.5,73.5,1.0,22.2,734.5,1074.64,766.39
2018,10,16,11,30,976.0,74.0,1.1,22.4,745.0,1086.23,774.47
2018,10,16,11,45,976.0,74.0,1.15,22.6,747.0,1090.67,777.28
2018,10,16,12,0,976.0,74.0,1.2,22.8,749.0,1091.06,777.87
2018,10,16,12,15,974.5,74.5,1.25,22.85,743.5,1086.49,776.07
2018,10,16,12,30,973.0,75.0,1.3,22.9,738.0,1077.9,771.99
2018,10,16,12,45,969.0,74.0,1.35,22.95,723.5,1061.04,762.92
2018,10,16,13,0,965.0,73.0,1.4,23.0,709.0,1040.37,751.62
2018,10,16,13,15,958.0,72.5,1.45,22.95,687.0,1013.73,736.87
2018,10,16,13,30,951.0,72.0,1.5,22.9,665.0,983.66,719.9
2018,10,16,13,45,941.5,71.0,1.5,22.85,635.5,947.46,698.12
2018,10,16,14,0,932.0,70.0,1.5,22.8,606.0,908.36,674.33
2018,10,16,14,15,917.5,69.0,1.55,22.6,569.5,862.37,646.7
2018,10,16,14,30,903.0,68.0,1.6,22.4,533.0,814.32,617.17
2018,10,16,14,45,884.5,65.5,1.65,22.25,491.0,759.64,582.25
2018,10,16,15,0,866.0,63.0,1.7,22.1,449.0,703.84,545.7
2018,10,16,15,15,840.0,60.5,1.7,22.1,402.5,642.25,502.39
2018,10,16,15,30,814.0,58.0,1.7,22.1,356.0,585.93,460.08
2018,10,16,15,45,775.5,55.0,1.7,21.4,307.0,516.82,407.79
2018,10,16,16,0,737.0,52.0,1.7,20.7,258.0,449.99,354.91
2018,10,16,16,15,677.5,47.0,1.65,19.75,207.5,374.13,292.87
2018,10,16,16,30,618.0,42.0,1.6,18.8,157.0,303.77,232.75
2018,10,16,16,45,515.0,35.0,1.6,17.8,111.0,222.8,163.35
2018,10,16,17,0,412.0,28.0,1.6,16.8,65.0,156.83,100.65
2018,10,16,17,15,239.0,17.5,1.65,16.2,35.5,63.96,0.0
2018,10,16,17,30,66.0,7.0,1.7,15.6,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,1.7,14.95,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,17,6,15,79.0,7.5,0.75,10.15,10.0,0.0,0.0
2018,10,17,6,30,158.0,15.0,0.7,10.4,20.0,43.56,0.0
2018,10,17,6,45,316.0,25.0,0.7,10.65,58.0,122.64,73.11
2018,10,17,7,0,474.0,35.0,0.7,10.9,96.0,206.98,153.8
2018,10,17,7,15,557.5,42.0,0.7,11.35,144.0,276.74,216.18
2018,10,17,7,30,641.0,49.0,0.7,11.8,192.0,353.62,282.72
2018,10,17,7,45,693.0,53.0,0.65,12.25,241.5,422.49,340.66
2018,10,17,8,0,745.0,57.0,0.6,12.7,291.0,495.59,399.18
2018,10,17,8,15,779.0,60.5,0.6,13.4,339.0,561.04,449.24
2018,10,17,8,30,813.0,64.0,0.6,14.1,387.0,628.04,498.23
2018,10,17,8,45,836.5,67.0,0.55,14.85,431.5,688.19,538.9
2018,10,17,9,0,860.0,70.0,0.5,15.6,476.0,740.92,571.36
2018,10,17,9,15,877.5,71.0,0.55,16.2,515.0,792.34,603.96
2018,10,17,9,30,895.0,72.0,0.6,16.8,554.0,842.34,634.99
2018,10,17,9,45,908.0,73.0,0.6,17.45,587.0,886.7,660.66
2018,10,17,10,0,921.0,74.0,0.6,18.1,620.0,928.74,684.4
2018,10,17,10,15,929.0,75.5,0.65,18.6,646.0,964.14,705.04
2018,10,17,10,30,937.0,77.0,0.7,19.1,672.0,996.44,723.7
2018,10,17,10,45,942.5,77.5,0.7,19.65,690.5,1021.83,736.72
2018,10,17,11,0,948.0,78.0,0.7,20.2,709.0,1043.67,747.61
2018,10,17,11,15,950.5,79.0,0.75,20.4,720.0,1059.44,757.06
2018,10,17,11,30,953.0,80.0,0.8,20.6,731.0,1071.37,764.38
2018,10,17,11,45,953.5,80.0,0.85,20.85,733.0,1076.16,767.39
2018,10,17,12,0,954.0,80.0,0.9,21.1,735.0,1076.99,768.25
2018,10,17,12,15,952.0,80.0,0.95,21.15,729.0,1071.33,765.9
2018,10,17,12,30,950.0,80.0,1.0,21.2,723.0,1061.76,761.37
2018,10,17,12,45,945.5,80.0,1.1,21.25,709.0,1045.85,754.07
2018,10,17,13,0,941.0,80.0,1.2,21.3,695.0,1026.24,744.46
2018,10,17,13,15,934.5,78.5,1.25,21.25,673.0,999.32,729.53
2018,10,17,13,30,928.0,77.0,1.3,21.2,651.0,969.04,712.43
2018,10,17,13,45,918.0,76.0,1.35,21.15,622.0,933.0,691.43
2018,10,17,14,0,908.0,75.0,1.4,21.1,593.0,894.17,668.37
2018,10,17,14,15,894.0,73.5,1.45,20.9,557.0,848.81,640.94
2018,10,17,14,30,880.0,72.0,1.5,20.7,521.0,801.44,611.62
2018,10,17,14,45,860.5,69.5,1.55,20.5,479.5,746.95,576.65
2018,10,17,15,0,841.0,67.0,1.6,20.3,438.0,698.05,544.81
2018,10,17,15,15,813.5,64.5,1.6,20.3,392.0,635.84,500.33
2018,10,17,15,30,786.0,62.0,1.6,20.3,346.0,574.05,453.91
2018,10,17,15,45,745.5,58.0,1.6,19.5,297.0,504.01,400.71
2018,10,17,16,0,705.0,54.0,1.6,18.7,248.0,436.54,347.09
2018,10,17,16,15,641.5,49.0,1.55,17.8,198.5,360.53,284.4
2018,10,17,16,30,578.0,44.0,1.5,16.9,149.0,292.97,226.1
2018,10,17,16,45,471.0,36.5,1.45,16.0,104.5,212.82,156.98
2018,10,17,17,0,364.0,29.0,1.4,15.1,60.0,144.5,90.86
2018,10,17,17,15,208.0,17.5,1.4,14.45,32.5,57.68,0.0
2018,10,17,17,30,52.0,6.0,1.4,13.8,5.0,0.0,0.0
2018,10,17,17,45,26.0,3.0,1.4,13.2,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,18,6,15,76.5,7.5,1.05,10.05,9.5,0.0,0.0
2018,10,18,6,30,153.0,15.0,1.0,10.3,19.0,42.97,0.0
2018,10,18,6,45,310.0,25.0,0.95,10.6,56.0,121.34,69.4
2018,10,18,7,0,467.0,35.0,0.9,10.9,93.0,206.15,153.25
2018,10,18,7,15,551.0,41.5,0.9,11.35,140.5,275.33,215.55
2018,10,18,7,30,635.0,48.0,0.9,11.8,188.0,351.57,281.97
2018,10,18,7,45,687.0,52.5,0.85,12.25,237.0,420.66,340.5
2018,10,18,8,0,739.0,57.0,0.8,12.7,286.0,494.03,399.7
2018,10,18,8,15,773.5,60.5,0.8,13.4,334.0,559.48,450.17
2018,10,18,8,30,808.0,64.0,0.8,14.1,382.0,626.54,499.62
2018,10,18,8,45,832.0,66.5,0.8,14.8,426.0,686.17,541.05
2018,10,18,9,0,856.0,69.0,0.8,15.5,470.0,738.41,574.5
2018,10,18,9,15,873.0,71.0,0.8,16.2,509.0,790.41,606.95
2018,10,18,9,30,890.0,73.0,0.8,16.9,548.0,840.97,637.58
2018,10,18,9,45,902.0,74.5,0.75,17.6,581.0,884.83,662.15
2018,10,18,10,0,914.0,76.0,0.7,18.3,614.0,926.31,684.62
2018,10,18,10,15,922.5,76.5,0.65,18.9,639.5,960.71,702.32
2018,10,18,10,30,931.0,77.0,0.6,19.5,665.0,992.06,717.87
2018,10,18,10,45,936.5,78.0,0.6,20.1,683.5,1017.86,730.96
2018,10,18,11,0,942.0,79.0,0.6,20.7,702.0,1040.15,741.92
2018,10,18,11,15,945.0,79.5,0.55,21.1,712.5,1055.68,748.15
2018,10,18,11,30,948.0,80.0,0.5,21.5,723.0,1067.41,752.24
2018,10,18,11,45,948.5,80.5,0.5,21.85,725.5,1072.73,754.04
2018,10,18,12,0,949.0,81.0,0.5,22.2,728.0,1074.11,753.77
2018,10,18,12,15,947.5,80.5,0.55,22.4,722.0,1068.33,751.12
2018,10,18,12,30,946.0,80.0,0.6,22.6,716.0,1058.65,746.39
2018,10,18,12,45,942.0,79.5,0.65,22.8,702.0,1042.64,737.97
2018,10,18,13,0,938.0,79.0,0.7,23.0,688.0,1022.93,727.45
2018,10,18,13,15,930.5,78.5,0.75,23.0,666.0,996.29,713.23
2018,10,18,13,30,923.0,78.0,0.8,23.0,644.0,966.35,696.94
2018,10,18,13,45,913.0,77.0,0.85,23.0,615.0,930.43,676.71
2018,10,18,14,0,903.0,76.0,0.9,23.0,586.0,891.74,654.47
2018,10,18,14,15,888.5,74.0,0.95,22.85,550.0,845.52,627.29
2018,10,18,14,30,874.0,72.0,1.0,22.7,514.0,797.35,598.26
2018,10,18,14,45,854.5,69.5,1.1,22.5,472.5,743.11,565.07
2018,10,18,15,0,835.0,67.0,1.2,22.3,431.0,694.49,534.75
2018,10,18,15,15,807.0,64.5,1.2,22.3,385.5,632.22,491.02
2018,10,18,15,30,779.0,62.0,1.2,22.3,340.0,570.44,445.39
2018,10,18,15,45,737.5,58.0,1.3,21.45,291.0,500.18,393.51
2018,10,18,16,0,696.0,54.0,1.4,20.6,242.0,432.6,340.92
2018,10,18,16,15,631.0,49.0,1.5,19.55,193.0,356.35,279.15
2018,10,18,16,30,566.0,44.0,1.6,18.5,144.0,288.96,221.69
2018,10,18,16,45,456.5,36.0,1.7,17.45,100.0,208.1,152.46
2018,10,18,17,0,347.0,28.0,1.8,16.4,56.0,138.32,83.21
2018,10,18,17,15,187.5,16.0,1.8,15.8,29.5,52.39,0.0
2018,10,18,17,30,28.0,4.0,1.8,15.2,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.75,14.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,19,6,15,66.5,7.0,1.25,11.7,8.5,0.0,0.0
2018,10,19,6,30,133.0,14.0,1.2,12.1,17.0,38.46,0.0
2018,10,19,6,45,282.0,25.0,1.15,12.55,52.5,114.02,61.09
2018,10,19,7,0,431.0,36.0,1.1,13.0,88.0,196.63,145.14
2018,10,19,7,15,517.0,43.5,1.1,13.6,134.5,265.82,206.98
2018,10,19,7,30,603.0,51.0,1.1,14.2,181.0,344.48,274.76
2018,10,19,7,45,656.0,56.0,1.15,14.85,229.5,410.3,330.7
2018,10,19,8,0,709.0,61.0,1.2,15.5,278.0,483.3,389.94
2018,10,19,8,15,744.5,65.0,1.15,16.2,325.5,548.52,440.12
2018,10,19,8,30,780.0,69.0,1.1,16.9,373.0,615.49,489.29
2018,10,19,8,45,804.5,72.0,1.05,17.6,416.5,674.84,530.42
2018,10,19,9,0,829.0,75.0,1.0,18.3,460.0,734.09,568.41
2018,10,19,9,15,848.0,77.0,1.0,19.05,499.0,787.33,601.51
2018,10,19,9,30,867.0,79.0,1.0,19.8,538.0,830.44,626.99
2018,10,19,9,45,881.5,80.0,1.0,20.55,571.0,875.02,653.02
2018,10,19,10,0,896.0,81.0,1.0,21.3,604.0,917.47,677.1
2018,10,19,10,15,904.5,82.0,1.0,21.85,629.5,951.9,696.16
2018,10,19,10,30,913.0,83.0,1.0,22.4,655.0,983.36,713.24
2018,10,19,10,45,918.5,84.0,0.95,22.95,673.5,1008.73,725.39
2018,10,19,11,0,924.0,85.0,0.9,23.5,692.0,1030.66,735.37
2018,10,19,11,15,927.0,85.0,0.9,23.85,702.0,1045.31,742.54
2018,10,19,11,30,930.0,85.0,0.9,24.2,712.0,1056.23,747.64
2018,10,19,11,45,930.5,85.5,0.85,24.6,714.5,1061.41,748.17
2018,10,19,12,0,931.0,86.0,0.8,25.0,717.0,1062.73,746.58
2018,10,19,12,15,928.0,86.5,0.8,25.15,710.5,1056.65,742.61
2018,10,19,12,30,925.0,87.0,0.8,25.3,704.0,1046.77,736.62
2018,10,19,12,45,918.5,87.0,0.75,25.45,689.5,1029.09,724.97
2018,10,19,13,0,912.0,87.0,0.7,25.6,675.0,1007.87,711.42
2018,10,19,13,15,905.0,86.5,0.75,25.55,653.5,982.19,697.99
2018,10,19,13,30,898.0,86.0,0.8,25.5,632.0,953.29,682.52
2018,10,19,13,45,887.5,84.0,0.85,25.45,603.0,916.4,661.85
2018,10,19,14,0,877.0,82.0,0.9,25.4,574.0,876.86,639.26
2018,10,19,14,15,862.0,80.5,0.95,25.15,538.5,840.69,618.99
2018,10,19,14,30,847.0,79.0,1.0,24.9,503.0,792.96,590.54
2018,10,19,14,45,826.5,76.5,1.1,24.7,462.0,738.24,557.22
2018,10,19,15,0,806.0,74.0,1.2,24.5,421.0,682.69,522.2
2018,10,19,15,15,776.5,70.5,1.2,24.5,375.5,619.46,477.76
2018,10,19,15,30,747.0,67.0,1.2,24.5,330.0,556.95,431.87
2018,10,19,15,45,704.5,62.0,1.3,23.5,281.5,486.53,380.35
2018,10,19,16,0,662.0,57.0,1.4,22.5,233.0,418.97,328.22
2018,10,19,16,15,595.5,51.0,1.45,21.35,184.5,345.46,268.85
2018,10,19,16,30,529.0,45.0,1.5,20.2,136.0,276.08,210.34
2018,10,19,16,45,418.5,36.5,1.55,19.05,93.5,196.42,142.62
2018,10,19,17,0,308.0,28.0,1.6,17.9,51.0,126.78,71.6
2018,10,19,17,15,165.0,15.5,1.65,17.35,26.5,47.42,0.0
2018,10,19,17,30,22.0,3.0,1.7,16.8,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.7,16.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
