Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,6,15,65.0,6.5,1.15,11.75,8.0,0.0,0.0
2018,10,20,6,30,130.0,13.0,1.1,12.2,16.0,37.4,0.0
2018,10,20,6,45,281.5,24.0,1.05,12.6,51.0,113.19,55.99
2018,10,20,7,0,433.0,35.0,1.0,13.0,86.0,197.62,145.46
2018,10,20,7,15,521.0,42.0,1.05,13.65,132.5,267.27,207.9
2018,10,20,7,30,609.0,49.0,1.1,14.3,179.0,346.57,276.31
2018,10,20,7,45,663.5,54.0,1.1,14.95,227.5,413.57,333.03
2018,10,20,8,0,718.0,59.0,1.1,15.6,276.0,487.8,392.88
2018,10,20,8,15,753.5,63.0,1.05,16.3,323.5,553.44,443.17
2018,10,20,8,30,789.0,67.0,1.0,17.0,371.0,620.81,492.38
2018,10,20,8,45,814.0,69.5,0.9,17.7,414.5,680.28,532.58
2018,10,20,9,0,839.0,72.0,0.8,18.4,458.0,739.67,569.61
2018,10,20,9,15,857.0,73.5,0.75,19.15,496.5,783.74,595.32
2018,10,20,9,30,875.0,75.0,0.7,19.9,535.0,833.82,624.46
2018,10,20,9,45,888.0,76.5,0.65,20.7,568.0,877.91,648.59
2018,10,20,10,0,901.0,78.0,0.6,21.5,601.0,919.74,670.67
2018,10,20,10,15,910.0,79.0,0.6,22.0,626.5,954.72,689.78
2018,10,20,10,30,919.0,80.0,0.6,22.5,652.0,986.74,706.93
2018,10,20,10,45,925.0,81.0,0.55,23.0,670.5,1012.66,719.06
2018,10,20,11,0,931.0,82.0,0.5,23.5,689.0,1035.14,729.07
2018,10,20,11,15,934.0,82.5,0.65,23.65,699.5,1050.42,740.65
2018,10,20,11,30,937.0,83.0,0.8,23.8,710.0,1061.95,750.17
2018,10,20,11,45,938.0,82.5,0.9,23.95,712.0,1066.41,754.37
2018,10,20,12,0,939.0,82.0,1.0,24.1,714.0,1067.0,756.41
2018,10,20,12,15,937.0,82.0,1.05,24.05,708.0,1061.27,754.26
2018,10,20,12,30,935.0,82.0,1.1,24.0,702.0,1051.69,749.96
2018,10,20,12,45,931.0,81.5,1.2,24.0,688.0,1035.75,742.66
2018,10,20,13,0,927.0,81.0,1.3,24.0,674.0,1016.16,733.1
2018,10,20,13,15,920.5,79.5,1.35,23.85,652.0,989.43,718.55
2018,10,20,13,30,914.0,78.0,1.4,23.7,630.0,959.42,701.86
2018,10,20,13,45,904.5,77.0,1.4,23.6,601.5,924.17,680.78
2018,10,20,14,0,895.0,76.0,1.4,23.5,573.0,886.16,657.77
2018,10,20,14,15,881.5,73.5,1.4,23.3,537.5,840.45,629.62
2018,10,20,14,30,868.0,71.0,1.4,23.1,502.0,792.74,599.72
2018,10,20,14,45,848.0,69.0,1.45,22.85,461.0,738.97,565.66
2018,10,20,15,0,828.0,67.0,1.5,22.6,420.0,690.92,534.77
2018,10,20,15,15,799.5,64.0,1.5,22.6,374.5,628.05,490.19
2018,10,20,15,30,771.0,61.0,1.5,22.6,329.0,565.76,443.73
2018,10,20,15,45,729.5,57.0,1.45,21.75,280.5,495.91,390.84
2018,10,20,16,0,688.0,53.0,1.4,20.9,232.0,428.76,337.65
2018,10,20,16,15,622.5,47.0,1.4,19.9,183.5,351.67,274.78
2018,10,20,16,30,557.0,41.0,1.4,18.9,135.0,280.82,214.38
2018,10,20,16,45,444.0,33.5,1.4,17.85,92.5,202.72,147.02
2018,10,20,17,0,331.0,26.0,1.4,16.8,50.0,130.96,68.43
2018,10,20,17,15,177.5,14.5,1.35,16.2,26.0,49.52,0.0
2018,10,20,17,30,24.0,3.0,1.3,15.6,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,1.3,15.0,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,21,6,15,66.5,6.0,1.15,10.1,7.5,0.0,0.0
2018,10,21,6,30,133.0,12.0,1.1,10.3,15.0,37.58,0.0
2018,10,21,6,45,287.0,23.0,1.1,10.5,49.5,113.97,50.93
2018,10,21,7,0,441.0,34.0,1.1,10.7,84.0,200.59,148.54
2018,10,21,7,15,529.5,40.5,1.1,11.1,130.0,270.44,212.3
2018,10,21,7,30,618.0,47.0,1.1,11.5,176.0,347.43,279.86
2018,10,21,7,45,672.0,52.0,1.1,11.9,225.0,417.3,339.83
2018,10,21,8,0,726.0,57.0,1.1,12.3,274.0,491.68,400.86
2018,10,21,8,15,761.5,60.0,1.15,12.9,321.0,556.53,452.09
2018,10,21,8,30,797.0,63.0,1.2,13.5,368.0,623.05,502.58
2018,10,21,8,45,822.5,65.5,1.2,14.05,411.5,683.13,545.25
2018,10,21,9,0,848.0,68.0,1.2,14.6,455.0,735.86,580.15
2018,10,21,9,15,862.5,71.0,1.2,15.15,493.0,786.58,612.79
2018,10,21,9,30,877.0,74.0,1.2,15.7,531.0,835.69,643.59
2018,10,21,9,45,886.5,76.5,1.15,16.2,563.0,877.95,668.47
2018,10,21,10,0,896.0,79.0,1.1,16.7,595.0,917.71,691.22
2018,10,21,10,15,904.5,80.5,1.1,17.2,620.5,952.63,711.25
2018,10,21,10,30,913.0,82.0,1.1,17.7,646.0,984.58,729.2
2018,10,21,10,45,919.0,83.0,1.1,18.2,664.5,1010.32,743.07
2018,10,21,11,0,925.0,84.0,1.1,18.7,683.0,1032.65,754.82
2018,10,21,11,15,927.5,84.5,1.1,19.05,693.0,1047.3,762.23
2018,10,21,11,30,930.0,85.0,1.1,19.4,703.0,1058.22,767.51
2018,10,21,11,45,930.5,85.0,1.15,19.75,705.0,1062.7,769.98
2018,10,21,12,0,931.0,85.0,1.2,20.1,707.0,1063.34,770.29
2018,10,21,12,15,927.0,86.0,1.3,20.35,700.5,1056.76,767.52
2018,10,21,12,30,923.0,87.0,1.4,20.6,694.0,1046.41,762.5
2018,10,21,12,45,915.5,87.0,1.45,20.9,679.0,1027.69,751.24
2018,10,21,13,0,908.0,87.0,1.5,21.2,664.0,1005.49,737.91
2018,10,21,13,15,900.5,86.0,1.65,21.15,642.0,978.77,724.11
2018,10,21,13,30,893.0,85.0,1.8,21.1,620.0,948.89,707.93
2018,10,21,13,45,882.5,83.5,1.9,21.05,591.0,912.7,686.6
2018,10,21,14,0,872.0,82.0,2.0,21.0,562.0,873.89,663.19
2018,10,21,14,15,857.0,80.0,2.1,20.75,527.0,837.32,641.39
2018,10,21,14,30,842.0,78.0,2.2,20.5,492.0,789.18,610.97
2018,10,21,14,45,821.5,75.0,2.25,20.25,451.0,734.08,574.54
2018,10,21,15,0,801.0,72.0,2.3,20.0,410.0,678.19,536.65
2018,10,21,15,15,770.5,68.5,2.3,20.0,364.5,614.56,489.81
2018,10,21,15,30,740.0,65.0,2.3,20.0,319.0,551.76,441.52
2018,10,21,15,45,696.0,60.5,2.3,19.1,271.0,481.41,386.98
2018,10,21,16,0,652.0,56.0,2.3,18.2,223.0,416.73,334.43
2018,10,21,16,15,582.5,50.0,2.2,17.4,175.5,339.94,269.87
2018,10,21,16,30,513.0,44.0,2.1,16.6,128.0,270.06,208.9
2018,10,21,16,45,394.0,35.0,2.0,15.85,86.5,187.88,137.23
2018,10,21,17,0,275.0,26.0,1.9,15.1,45.0,114.68,53.38
2018,10,21,17,15,145.5,14.5,1.9,14.55,23.5,42.84,0.0
2018,10,21,17,30,16.0,3.0,1.9,14.0,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,1.85,13.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,22,6,15,52.5,5.5,1.4,9.85,6.5,0.0,0.0
2018,10,22,6,30,105.0,11.0,1.5,10.2,13.0,31.13,0.0
2018,10,22,6,45,267.5,22.0,1.55,10.6,47.0,107.87,40.79
2018,10,22,7,0,430.0,33.0,1.6,11.0,81.0,197.19,145.65
2018,10,22,7,15,497.0,39.5,1.6,11.3,121.5,257.95,203.05
2018,10,22,7,30,564.0,46.0,1.6,11.6,162.0,325.91,264.02
2018,10,22,7,45,462.0,56.5,1.6,11.9,167.5,319.24,263.24
2018,10,22,8,0,360.0,67.0,1.6,12.2,173.0,292.32,243.58
2018,10,22,8,15,383.5,83.5,1.55,12.6,213.5,345.63,288.04
2018,10,22,8,30,407.0,100.0,1.5,13.0,254.0,400.37,331.76
2018,10,22,8,45,420.5,109.5,1.5,13.35,284.5,441.21,363.52
2018,10,22,9,0,434.0,119.0,1.5,13.7,315.0,482.21,394.63
2018,10,22,9,15,446.0,129.5,1.5,14.1,346.0,523.07,424.75
2018,10,22,9,30,458.0,140.0,1.5,14.5,377.0,563.5,453.85
2018,10,22,9,45,576.5,134.5,1.5,14.9,451.5,689.76,546.64
2018,10,22,10,0,695.0,129.0,1.5,15.3,526.0,811.05,629.88
2018,10,22,10,15,806.5,104.5,1.5,15.65,584.5,901.79,689.1
2018,10,22,10,30,918.0,80.0,1.5,16.0,643.0,988.08,743.88
2018,10,22,10,45,924.5,80.5,1.5,16.3,661.5,1013.75,757.91
2018,10,22,11,0,931.0,81.0,1.5,16.6,680.0,1036.01,770.51
2018,10,22,11,15,934.0,82.0,1.55,16.85,690.5,1051.79,780.0
2018,10,22,11,30,937.0,83.0,1.6,17.1,701.0,1063.84,787.3
2018,10,22,11,45,938.0,82.0,1.65,17.35,702.5,1067.6,789.47
2018,10,22,12,0,939.0,81.0,1.7,17.6,704.0,1067.49,789.43
2018,10,22,12,15,937.0,81.0,1.8,17.7,698.0,1061.68,787.12
2018,10,22,12,30,935.0,81.0,1.9,17.8,692.0,1052.05,782.49
2018,10,22,12,45,931.0,80.5,2.0,17.9,678.0,1036.04,773.78
2018,10,22,13,0,927.0,80.0,2.1,18.0,664.0,1016.41,762.75
2018,10,22,13,15,919.5,79.0,2.15,17.95,642.0,989.28,746.56
2018,10,22,13,30,912.0,78.0,2.2,17.9,620.0,958.94,728.19
2018,10,22,13,45,901.0,77.0,2.25,17.8,591.0,922.36,705.61
2018,10,22,14,0,890.0,76.0,2.3,17.7,562.0,883.14,680.98
2018,10,22,14,15,874.5,74.0,2.35,17.45,526.0,836.52,651.19
2018,10,22,14,30,859.0,72.0,2.4,17.2,490.0,788.09,619.59
2018,10,22,14,45,837.5,70.0,2.45,17.0,449.0,740.97,588.18
2018,10,22,15,0,816.0,68.0,2.5,16.8,408.0,684.94,549.41
2018,10,22,15,15,786.0,64.5,2.5,16.8,362.5,621.02,501.89
2018,10,22,15,30,756.0,61.0,2.5,16.8,317.0,557.88,452.57
2018,10,22,15,45,711.0,57.0,2.55,15.95,269.0,486.8,396.64
2018,10,22,16,0,666.0,53.0,2.6,15.1,221.0,418.78,340.61
2018,10,22,16,15,595.5,47.5,2.55,14.5,173.0,343.84,276.23
2018,10,22,16,30,525.0,42.0,2.5,13.9,125.0,273.47,213.7
2018,10,22,16,45,396.5,33.0,2.4,13.35,83.0,187.46,137.57
2018,10,22,17,0,268.0,24.0,2.3,12.8,41.0,110.65,42.86
2018,10,22,17,15,134.0,12.0,2.2,12.4,20.5,38.57,0.0
2018,10,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,6,15,29.0,4.0,1.3,9.75,4.5,0.0,0.0
2018,10,23,6,30,58.0,8.0,1.3,10.1,9.0,18.85,0.0
2018,10,23,6,45,192.0,20.5,1.25,10.45,38.5,85.75,24.21
2018,10,23,7,0,326.0,33.0,1.2,10.8,68.0,163.29,120.21
2018,10,23,7,15,347.0,45.0,1.2,11.15,99.5,205.32,161.88
2018,10,23,7,30,368.0,57.0,1.2,11.5,131.0,245.11,199.18
2018,10,23,7,45,383.5,69.5,1.2,11.8,164.5,288.47,237.92
2018,10,23,8,0,399.0,82.0,1.2,12.1,198.0,333.02,276.07
2018,10,23,8,15,408.0,102.5,1.25,12.5,238.5,383.48,317.29
2018,10,23,8,30,417.0,123.0,1.3,12.9,279.0,433.76,356.91
2018,10,23,8,45,478.0,127.5,1.3,13.25,326.5,503.7,411.31
2018,10,23,9,0,539.0,132.0,1.3,13.6,374.0,577.88,467.12
2018,10,23,9,15,515.5,150.5,1.4,13.95,398.0,603.48,484.56
2018,10,23,9,30,492.0,169.0,1.5,14.3,422.0,625.45,499.38
2018,10,23,9,45,445.0,195.0,1.55,14.6,434.5,631.31,501.28
2018,10,23,10,0,398.0,221.0,1.6,14.9,447.0,611.26,484.68
2018,10,23,10,15,390.0,234.0,1.65,15.05,463.5,630.08,497.72
2018,10,23,10,30,382.0,247.0,1.7,15.2,480.0,647.05,509.01
2018,10,23,10,45,394.0,249.0,1.8,15.35,495.0,669.27,525.16
2018,10,23,11,0,406.0,251.0,1.9,15.5,510.0,690.32,540.4
2018,10,23,11,15,616.0,185.0,2.0,15.5,585.0,869.73,671.8
2018,10,23,11,30,826.0,119.0,2.1,15.5,660.0,1007.75,764.75
2018,10,23,11,45,800.5,127.5,2.15,15.5,653.5,994.77,754.87
2018,10,23,12,0,775.0,136.0,2.2,15.5,647.0,986.56,750.07
2018,10,23,12,15,732.5,148.5,2.25,15.45,628.0,954.62,729.37
2018,10,23,12,30,690.0,161.0,2.3,15.4,609.0,919.29,706.48
2018,10,23,12,45,666.0,165.0,2.35,15.35,590.0,890.42,687.93
2018,10,23,13,0,642.0,169.0,2.4,15.3,571.0,859.08,667.49
2018,10,23,13,15,581.0,180.5,2.35,15.35,535.0,788.22,617.74
2018,10,23,13,30,520.0,192.0,2.3,15.4,499.0,728.68,574.51
2018,10,23,13,45,596.0,159.5,2.25,15.45,495.0,755.6,596.38
2018,10,23,14,0,672.0,127.0,2.2,15.5,491.0,766.97,605.03
2018,10,23,14,15,630.5,129.0,2.1,15.55,453.0,708.78,563.06
2018,10,23,14,30,589.0,131.0,2.0,15.6,415.0,650.92,520.76
2018,10,23,14,45,642.0,107.5,1.95,15.7,393.0,639.64,513.92
2018,10,23,15,0,695.0,84.0,1.9,15.8,371.0,620.59,500.4
2018,10,23,15,15,703.5,74.0,1.9,15.8,336.5,580.16,469.74
2018,10,23,15,30,712.0,64.0,1.9,15.8,302.0,534.65,434.17
2018,10,23,15,45,694.5,57.5,1.8,15.55,260.0,478.65,388.64
2018,10,23,16,0,677.0,51.0,1.7,15.3,218.0,422.98,341.46
2018,10,23,16,15,611.5,45.0,1.65,14.6,170.5,346.46,276.48
2018,10,23,16,30,546.0,39.0,1.6,13.9,123.0,276.11,214.34
2018,10,23,16,45,417.0,31.0,1.55,13.2,81.5,193.12,140.36
2018,10,23,17,0,288.0,23.0,1.5,12.5,40.0,114.82,31.89
2018,10,23,17,15,144.0,11.5,1.55,12.1,20.0,40.55,0.0
2018,10,23,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,24,6,15,22.5,4.0,0.6,10.7,4.0,0.0,0.0
2018,10,24,6,30,45.0,8.0,0.6,10.9,8.0,16.15,0.0
2018,10,24,6,45,120.0,22.5,0.55,11.1,32.5,66.74,10.22
2018,10,24,7,0,195.0,37.0,0.5,11.3,57.0,122.58,89.44
2018,10,24,7,15,368.0,43.5,0.5,11.75,107.0,213.18,166.92
2018,10,24,7,30,541.0,50.0,0.5,12.2,157.0,322.6,258.27
2018,10,24,7,45,632.0,50.5,0.55,12.65,208.0,399.42,322.73
2018,10,24,8,0,723.0,51.0,0.6,13.1,259.0,487.61,393.9
2018,10,24,8,15,758.0,54.0,0.65,13.65,305.0,551.74,443.85
2018,10,24,8,30,793.0,57.0,0.7,14.2,351.0,617.55,493.21
2018,10,24,8,45,817.0,59.5,0.7,14.7,393.5,669.5,528.95
2018,10,24,9,0,841.0,62.0,0.7,15.2,436.0,727.26,567.09
2018,10,24,9,15,856.5,64.5,0.8,15.75,473.5,777.73,600.44
2018,10,24,9,30,872.0,67.0,0.9,16.3,511.0,826.71,632.3
2018,10,24,9,45,883.0,69.0,0.95,16.8,542.5,869.33,658.74
2018,10,24,10,0,894.0,71.0,1.0,17.3,574.0,909.59,683.35
2018,10,24,10,15,901.5,72.0,1.1,17.65,598.5,942.73,704.33
2018,10,24,10,30,909.0,73.0,1.2,18.0,623.0,972.88,723.4
2018,10,24,10,45,914.0,73.5,1.3,18.35,640.0,996.79,738.43
2018,10,24,11,0,919.0,74.0,1.4,18.7,657.0,1017.28,751.39
2018,10,24,11,15,921.0,74.5,1.55,18.85,666.5,1031.21,761.63
2018,10,24,11,30,923.0,75.0,1.7,19.0,676.0,1041.44,769.62
2018,10,24,11,45,923.0,74.5,1.85,19.2,677.0,1044.63,773.03
2018,10,24,12,0,923.0,74.0,2.0,19.4,678.0,1044.03,774.11
2018,10,24,12,15,920.5,74.0,2.1,19.45,671.5,1037.71,771.35
2018,10,24,12,30,918.0,74.0,2.2,19.5,665.0,1027.66,766.3
2018,10,24,12,45,913.5,73.5,2.3,19.55,651.0,1011.32,757.19
2018,10,24,13,0,909.0,73.0,2.4,19.6,637.0,991.45,745.81
2018,10,24,13,15,892.5,75.0,2.4,19.65,613.0,959.74,725.45
2018,10,24,13,30,876.0,77.0,2.4,19.7,589.0,925.3,703.31
2018,10,24,13,45,854.5,78.5,2.45,19.7,558.0,883.23,676.38
2018,10,24,14,0,833.0,80.0,2.5,19.7,527.0,848.99,654.65
2018,10,24,14,15,836.5,73.0,2.45,19.6,497.0,804.62,624.97
2018,10,24,14,30,840.0,66.0,2.4,19.5,467.0,766.78,599.71
2018,10,24,14,45,818.5,64.0,2.35,19.4,427.0,713.09,562.58
2018,10,24,15,0,797.0,62.0,2.3,19.3,387.0,665.43,529.33
2018,10,24,15,15,693.5,71.0,2.3,19.3,330.5,567.76,456.05
2018,10,24,15,30,590.0,80.0,2.3,19.3,274.0,480.59,387.79
2018,10,24,15,45,539.0,71.5,2.2,18.85,227.5,409.36,331.01
2018,10,24,16,0,488.0,63.0,2.1,18.4,181.0,342.44,275.67
2018,10,24,16,15,500.0,50.0,2.0,17.75,147.5,304.45,241.49
2018,10,24,16,30,512.0,37.0,1.9,17.1,114.0,264.4,203.16
2018,10,24,16,45,383.0,29.0,1.85,16.45,74.5,180.26,128.49
2018,10,24,17,0,254.0,21.0,1.8,15.8,35.0,103.26,12.34
2018,10,24,17,15,127.0,10.5,1.85,15.5,17.5,36.22,0.0
2018,10,24,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,25,6,15,51.0,4.5,1.4,10.5,5.0,0.0,0.0
2018,10,25,6,30,102.0,9.0,1.3,10.8,10.0,29.66,0.0
2018,10,25,6,45,266.5,20.0,1.15,11.1,42.0,105.88,3.25
2018,10,25,7,0,431.0,31.0,1.0,11.4,74.0,199.06,144.03
2018,10,25,7,15,525.0,36.5,0.95,11.9,118.5,266.55,207.85
2018,10,25,7,30,619.0,42.0,0.9,12.4,163.0,348.12,278.82
2018,10,25,7,45,674.0,46.5,0.9,12.9,210.5,417.94,338.48
2018,10,25,8,0,729.0,51.0,0.9,13.4,258.0,492.38,399.16
2018,10,25,8,15,763.5,54.0,0.85,13.9,304.0,556.52,448.92
2018,10,25,8,30,798.0,57.0,0.8,14.4,350.0,622.25,497.53
2018,10,25,8,45,822.5,59.5,0.8,14.95,392.5,674.74,533.55
2018,10,25,9,0,847.0,62.0,0.8,15.5,435.0,733.08,572.06
2018,10,25,9,15,861.5,65.0,0.85,16.1,472.5,783.56,604.56
2018,10,25,9,30,876.0,68.0,0.9,16.7,510.0,832.46,635.4
2018,10,25,9,45,886.0,69.5,0.9,17.25,541.0,873.67,659.84
2018,10,25,10,0,896.0,71.0,0.9,17.8,572.0,912.44,682.34
2018,10,25,10,15,905.0,72.0,0.95,18.35,597.0,946.99,702.75
2018,10,25,10,30,914.0,73.0,1.0,18.9,622.0,978.62,721.18
2018,10,25,10,45,919.5,73.5,1.0,19.5,639.5,1003.07,733.87
2018,10,25,11,0,925.0,74.0,1.0,20.1,657.0,1024.11,744.47
2018,10,25,11,15,928.0,75.0,1.0,20.45,667.5,1039.69,752.43
2018,10,25,11,30,931.0,76.0,1.0,20.8,678.0,1051.58,758.27
2018,10,25,11,45,931.5,76.0,1.0,21.15,680.0,1055.91,759.6
2018,10,25,12,0,932.0,76.0,1.0,21.5,682.0,1056.41,758.83
2018,10,25,12,15,929.0,76.5,1.05,21.7,675.5,1050.14,755.58
2018,10,25,12,30,926.0,77.0,1.1,21.9,669.0,1040.11,750.21
2018,10,25,12,45,920.0,77.0,1.15,22.05,654.5,1022.78,740.55
2018,10,25,13,0,914.0,77.0,1.2,22.2,640.0,1001.94,728.81
2018,10,25,13,15,906.5,76.0,1.3,22.25,618.5,975.05,714.34
2018,10,25,13,30,899.0,75.0,1.4,22.3,597.0,945.0,697.67
2018,10,25,13,45,888.0,73.5,1.45,22.35,568.0,908.17,675.59
2018,10,25,14,0,877.0,72.0,1.5,22.4,539.0,868.77,651.59
2018,10,25,14,15,861.5,70.5,1.55,22.25,504.0,823.24,623.55
2018,10,25,14,30,846.0,69.0,1.6,22.1,469.0,775.97,593.78
2018,10,25,14,45,824.5,66.5,1.65,21.95,428.5,728.84,563.44
2018,10,25,15,0,803.0,64.0,1.7,21.8,388.0,672.89,525.97
2018,10,25,15,15,772.5,61.0,1.7,21.8,343.5,609.95,480.77
2018,10,25,15,30,742.0,58.0,1.7,21.8,299.0,547.85,433.63
2018,10,25,15,45,696.5,54.0,1.7,21.05,252.0,477.29,379.31
2018,10,25,16,0,651.0,50.0,1.7,20.3,205.0,409.88,324.97
2018,10,25,16,15,578.5,44.0,1.65,19.25,158.5,331.56,260.01
2018,10,25,16,30,506.0,38.0,1.6,18.2,112.0,263.86,201.18
2018,10,25,16,45,374.0,29.5,1.6,17.2,72.5,178.35,125.41
2018,10,25,17,0,242.0,21.0,1.6,16.2,33.0,99.22,0.0
2018,10,25,17,15,121.0,10.5,1.6,15.7,16.5,35.08,0.0
2018,10,25,17,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,26,6,15,50.0,5.0,1.15,12.0,5.0,0.0,0.0
2018,10,26,6,30,100.0,10.0,1.1,12.2,10.0,30.23,0.0
2018,10,26,6,45,263.0,19.5,1.05,12.4,40.0,104.38,0.0
2018,10,26,7,0,426.0,29.0,1.0,12.6,70.0,196.57,140.32
2018,10,26,7,15,498.0,36.0,1.0,13.15,111.0,259.57,201.52
2018,10,26,7,30,570.0,43.0,1.0,13.7,152.0,327.79,261.99
2018,10,26,7,45,625.5,49.0,0.95,14.2,199.0,396.9,320.89
2018,10,26,8,0,681.0,55.0,0.9,14.7,246.0,470.83,380.87
2018,10,26,8,15,737.0,55.0,0.85,15.4,294.5,542.53,436.21
2018,10,26,8,30,793.0,55.0,0.8,16.1,343.0,617.7,491.46
2018,10,26,8,45,816.5,57.5,0.7,16.8,385.0,669.13,524.84
2018,10,26,9,0,840.0,60.0,0.6,17.5,427.0,726.39,560.53
2018,10,26,9,15,796.5,74.0,0.6,18.25,446.0,751.69,574.27
2018,10,26,9,30,753.0,88.0,0.6,19.0,465.0,762.97,578.68
2018,10,26,9,45,522.0,152.0,0.6,19.8,421.0,654.58,500.38
2018,10,26,10,0,291.0,216.0,0.6,20.6,377.0,511.3,393.08
2018,10,26,10,15,229.5,244.0,0.65,21.2,374.5,471.97,363.6
2018,10,26,10,30,168.0,272.0,0.7,21.8,372.0,450.32,345.22
2018,10,26,10,45,170.0,281.0,0.75,22.4,385.0,465.72,355.68
2018,10,26,11,0,172.0,290.0,0.8,23.0,398.0,480.66,365.43
2018,10,26,11,15,222.0,290.5,0.85,23.25,432.0,533.63,404.25
2018,10,26,11,30,272.0,291.0,0.9,23.5,466.0,611.62,459.08
2018,10,26,11,45,383.0,257.5,1.0,23.75,504.5,687.68,514.37
2018,10,26,12,0,494.0,224.0,1.1,24.0,543.0,788.94,584.82
2018,10,26,12,15,588.0,191.5,1.15,24.05,567.5,855.54,630.43
2018,10,26,12,30,682.0,159.0,1.2,24.1,592.0,911.07,666.71
2018,10,26,12,45,704.0,145.5,1.3,24.15,584.0,908.77,666.34
2018,10,26,13,0,726.0,132.0,1.4,24.2,576.0,902.4,664.12
2018,10,26,13,15,697.0,136.0,1.45,24.1,550.5,863.49,640.25
2018,10,26,13,30,668.0,140.0,1.5,24.0,525.0,822.72,615.18
2018,10,26,13,45,533.0,170.0,1.55,23.9,467.5,702.37,534.11
2018,10,26,14,0,398.0,200.0,1.6,23.8,410.0,597.95,459.6
2018,10,26,14,15,443.0,175.0,1.6,23.6,394.5,593.42,459.48
2018,10,26,14,30,488.0,150.0,1.6,23.4,379.0,583.71,454.6
2018,10,26,14,45,557.0,121.0,1.6,23.2,360.5,590.78,461.86
2018,10,26,15,0,626.0,92.0,1.6,23.0,342.0,582.41,457.43
2018,10,26,15,15,543.0,94.0,1.6,23.0,292.5,497.05,392.98
2018,10,26,15,30,460.0,96.0,1.6,23.0,243.0,411.52,327.19
2018,10,26,15,45,444.5,82.0,1.45,22.2,205.5,361.98,288.37
2018,10,26,16,0,429.0,68.0,1.3,21.4,168.0,318.14,252.09
2018,10,26,16,15,365.0,56.5,1.35,20.5,128.0,246.42,192.9
2018,10,26,16,30,301.0,45.0,1.4,19.6,88.0,186.69,141.72
2018,10,26,16,45,216.5,32.0,1.4,18.7,56.5,126.01,86.78
2018,10,26,17,0,132.0,19.0,1.4,17.8,25.0,65.62,0.0
2018,10,26,17,15,66.0,9.5,1.4,17.4,12.5,22.2,0.0
2018,10,26,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,27,6,15,26.0,3.5,0.65,12.9,3.5,0.0,0.0
2018,10,27,6,30,52.0,7.0,0.7,13.1,7.0,17.25,0.0
2018,10,27,6,45,202.0,19.0,0.7,13.25,35.5,86.49,0.0
2018,10,27,7,0,352.0,31.0,0.7,13.4,64.0,173.82,122.4
2018,10,27,7,15,454.0,38.5,0.75,13.8,107.0,245.66,189.98
2018,10,27,7,30,556.0,46.0,0.8,14.2,150.0,328.79,261.69
2018,10,27,7,45,537.0,57.5,0.85,14.6,181.0,364.63,294.61
2018,10,27,8,0,518.0,69.0,0.9,15.0,212.0,397.48,323.26
2018,10,27,8,15,526.0,78.5,0.95,15.6,246.0,441.95,359.1
2018,10,27,8,30,534.0,88.0,1.0,16.2,280.0,486.02,393.05
2018,10,27,8,45,608.5,87.5,1.05,16.75,331.5,566.2,453.74
2018,10,27,9,0,683.0,87.0,1.1,17.3,383.0,650.97,514.63
2018,10,27,9,15,767.0,79.0,1.15,17.8,438.5,734.96,572.07
2018,10,27,9,30,851.0,71.0,1.2,18.3,494.0,817.2,626.51
2018,10,27,9,45,866.5,72.5,1.25,18.8,526.5,862.26,654.34
2018,10,27,10,0,882.0,74.0,1.3,19.3,559.0,905.33,680.89
2018,10,27,10,15,847.5,87.5,1.4,19.7,570.5,924.97,692.68
2018,10,27,10,30,813.0,101.0,1.5,20.1,582.0,928.92,694.43
2018,10,27,10,45,828.0,100.0,1.55,20.5,602.5,959.38,713.27
2018,10,27,11,0,843.0,99.0,1.6,20.9,623.0,986.97,729.86
2018,10,27,11,15,879.5,89.0,1.65,21.15,643.0,1009.32,743.53
2018,10,27,11,30,916.0,79.0,1.7,21.4,663.0,1041.42,763.59
2018,10,27,11,45,797.5,121.0,1.75,21.65,630.5,987.34,728.12
2018,10,27,12,0,679.0,163.0,1.8,21.9,598.0,922.33,686.03
2018,10,27,12,15,647.0,172.0,1.85,21.95,583.5,896.27,670.01
2018,10,27,12,30,615.0,181.0,1.9,22.0,569.0,867.23,651.49
2018,10,27,12,45,652.0,164.5,1.95,22.1,567.5,878.44,660.08
2018,10,27,13,0,689.0,148.0,2.0,22.2,566.0,885.07,665.31
2018,10,27,13,15,708.5,135.5,2.05,22.1,552.5,874.61,659.71
2018,10,27,13,30,728.0,123.0,2.1,22.0,539.0,860.15,651.64
2018,10,27,13,45,737.5,112.5,2.15,21.9,516.0,834.92,636.23
2018,10,27,14,0,747.0,102.0,2.2,21.8,493.0,806.25,618.44
2018,10,27,14,15,728.0,98.5,2.2,21.6,458.5,758.78,587.08
2018,10,27,14,30,709.0,95.0,2.2,21.4,424.0,710.2,554.55
2018,10,27,14,45,749.0,80.0,2.25,21.15,400.0,688.54,541.42
2018,10,27,15,0,789.0,65.0,2.3,20.9,376.0,665.44,526.76
2018,10,27,15,15,757.0,62.0,2.3,20.9,332.0,602.13,480.03
2018,10,27,15,30,725.0,59.0,2.3,20.9,288.0,539.84,431.81
2018,10,27,15,45,603.0,61.0,2.25,20.05,231.0,436.22,350.61
2018,10,27,16,0,481.0,63.0,2.2,19.2,174.0,340.65,273.25
2018,10,27,16,15,384.5,53.5,2.15,18.5,129.0,256.81,203.17
2018,10,27,16,30,288.0,44.0,2.1,17.8,84.0,181.12,138.47
2018,10,27,16,45,238.0,31.5,2.0,17.1,55.5,133.73,91.4
2018,10,27,17,0,188.0,19.0,1.9,16.4,27.0,67.79,0.0
2018,10,27,17,15,94.0,9.5,1.85,15.95,13.5,7.47,0.0
2018,10,27,17,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.5,1.25,11.8,1.5,0.0,0.0
2018,10,28,6,30,9.0,3.0,1.3,12.2,3.0,2.36,0.0
2018,10,28,6,45,19.5,16.5,1.35,12.6,18.0,18.53,0.0
2018,10,28,7,0,30.0,30.0,1.4,13.0,33.0,39.07,24.17
2018,10,28,7,15,113.0,48.0,1.45,13.4,67.5,106.89,82.35
2018,10,28,7,30,196.0,66.0,1.5,13.8,102.0,171.08,137.74
2018,10,28,7,45,221.5,81.5,1.55,14.25,133.0,211.62,173.4
2018,10,28,8,0,247.0,97.0,1.6,14.7,164.0,254.85,210.41
2018,10,28,8,15,327.5,105.5,1.6,15.15,211.5,341.72,281.94
2018,10,28,8,30,408.0,114.0,1.6,15.6,259.0,422.96,346.92
2018,10,28,8,45,578.0,96.5,1.65,16.0,329.5,555.29,450.65
2018,10,28,9,0,748.0,79.0,1.7,16.4,400.0,688.61,549.13
2018,10,28,9,15,808.0,72.5,1.75,16.8,447.0,761.19,598.61
2018,10,28,9,30,868.0,66.0,1.8,17.2,494.0,826.26,642.1
2018,10,28,9,45,878.5,68.5,1.85,17.6,525.0,868.73,669.13
2018,10,28,10,0,889.0,71.0,1.9,18.0,556.0,908.82,694.43
2018,10,28,10,15,897.0,72.0,1.95,18.25,580.5,942.09,715.31
2018,10,28,10,30,905.0,73.0,2.0,18.5,605.0,972.43,734.21
2018,10,28,10,45,910.5,74.0,2.05,18.8,622.5,997.19,749.26
2018,10,28,11,0,916.0,75.0,2.1,19.1,640.0,1018.58,762.19
2018,10,28,11,15,918.0,75.5,2.15,19.2,649.0,1032.31,770.79
2018,10,28,11,30,920.0,76.0,2.2,19.3,658.0,1042.38,777.22
2018,10,28,11,45,919.5,76.0,2.25,19.45,659.5,1045.55,779.18
2018,10,28,12,0,919.0,76.0,2.3,19.6,661.0,1044.96,778.93
2018,10,28,12,15,915.0,76.5,2.35,19.6,654.0,1037.67,774.93
2018,10,28,12,30,911.0,77.0,2.4,19.6,647.0,1026.72,768.71
2018,10,28,12,45,904.0,77.0,2.45,19.6,632.5,1008.55,757.86
2018,10,28,13,0,897.0,77.0,2.5,19.6,618.0,986.98,744.86
2018,10,28,13,15,888.0,76.0,2.55,19.5,595.5,958.98,727.83
2018,10,28,13,30,879.0,75.0,2.6,19.4,573.0,927.99,708.73
2018,10,28,13,45,866.5,74.0,2.65,19.3,544.5,891.0,685.36
2018,10,28,14,0,854.0,73.0,2.7,19.2,516.0,851.63,660.09
2018,10,28,14,15,837.0,71.0,2.7,19.0,481.0,805.07,629.28
2018,10,28,14,30,820.0,69.0,2.7,18.8,446.0,765.18,602.87
2018,10,28,14,45,796.0,67.0,2.75,18.6,406.0,709.74,564.8
2018,10,28,15,0,772.0,65.0,2.8,18.4,366.0,653.9,525.59
2018,10,28,15,15,730.5,63.0,2.8,18.4,321.0,586.19,474.59
2018,10,28,15,30,689.0,61.0,2.8,18.4,276.0,520.36,422.56
2018,10,28,15,45,534.5,65.0,2.75,17.75,215.5,402.43,327.99
2018,10,28,16,0,380.0,69.0,2.7,17.1,155.0,290.8,236.09
2018,10,28,16,15,315.5,57.0,2.65,16.7,117.0,225.9,180.24
2018,10,28,16,30,251.0,45.0,2.6,16.3,79.0,168.33,129.31
2018,10,28,16,45,162.0,30.5,2.5,15.85,49.0,107.31,71.78
2018,10,28,17,0,73.0,16.0,2.4,15.4,19.0,33.2,0.0
2018,10,28,17,15,36.5,8.0,2.4,15.1,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,29,6,15,8.5,1.0,2.3,10.7,1.0,0.0,0.0
2018,10,29,6,30,17.0,2.0,2.3,11.0,2.0,1.57,0.0
2018,10,29,6,45,11.0,14.0,2.25,11.25,14.0,14.16,0.0
2018,10,29,7,0,5.0,26.0,2.2,11.5,26.0,22.86,11.78
2018,10,29,7,15,15.0,41.0,2.3,12.0,43.5,43.71,30.94
2018,10,29,7,30,25.0,56.0,2.4,12.5,61.0,62.82,47.94
2018,10,29,7,45,24.0,71.0,2.45,12.95,76.5,77.32,60.84
2018,10,29,8,0,23.0,86.0,2.5,13.4,92.0,91.79,73.38
2018,10,29,8,15,38.5,111.0,2.6,13.85,123.5,127.97,104.26
2018,10,29,8,30,54.0,136.0,2.7,14.3,155.0,165.92,136.14
2018,10,29,8,45,125.5,157.0,2.8,14.7,208.5,256.13,211.85
2018,10,29,9,0,197.0,178.0,2.9,15.1,262.0,339.19,279.95
2018,10,29,9,15,168.0,196.0,2.9,15.3,272.0,343.26,281.47
2018,10,29,9,30,139.0,214.0,2.9,15.5,282.0,344.75,281.05
2018,10,29,9,45,156.5,229.0,2.95,15.7,310.0,381.33,309.76
2018,10,29,10,0,174.0,244.0,3.0,15.9,338.0,418.74,338.65
2018,10,29,10,15,200.5,252.5,3.0,15.9,365.5,457.55,368.86
2018,10,29,10,30,227.0,261.0,3.0,15.9,393.0,497.17,399.38
2018,10,29,10,45,290.0,258.5,3.0,15.9,432.5,583.89,465.97
2018,10,29,11,0,353.0,256.0,3.0,15.9,472.0,648.86,515.22
2018,10,29,11,15,300.5,271.0,3.0,15.9,457.0,617.69,489.71
2018,10,29,11,30,248.0,286.0,3.0,15.9,442.0,559.44,444.86
2018,10,29,11,45,275.5,282.0,3.0,15.85,455.5,608.77,482.56
2018,10,29,12,0,303.0,278.0,3.0,15.8,469.0,632.24,500.61
2018,10,29,12,15,306.0,274.0,3.0,15.85,465.5,629.29,498.44
2018,10,29,12,30,309.0,270.0,3.0,15.9,462.0,624.99,495.53
2018,10,29,12,45,421.0,232.5,3.05,15.95,488.0,713.27,564.16
2018,10,29,13,0,533.0,195.0,3.1,16.0,514.0,774.41,611.83
2018,10,29,13,15,516.5,189.0,3.1,16.2,489.0,739.96,586.26
2018,10,29,13,30,500.0,183.0,3.1,16.4,464.0,704.13,560.25
2018,10,29,13,45,666.0,132.5,3.1,16.6,487.0,794.21,628.43
2018,10,29,14,0,832.0,82.0,3.1,16.8,510.0,853.7,671.38
2018,10,29,14,15,839.5,75.0,3.05,16.9,481.5,821.73,648.73
2018,10,29,14,30,847.0,68.0,3.0,17.0,453.0,778.13,618.24
2018,10,29,14,45,826.5,65.0,2.95,17.05,413.0,731.25,585.15
2018,10,29,15,0,806.0,62.0,2.9,17.1,373.0,675.42,544.8
2018,10,29,15,15,774.0,59.0,2.9,17.1,328.5,611.43,496.91
2018,10,29,15,30,742.0,56.0,2.9,17.1,284.0,548.42,446.92
2018,10,29,15,45,694.0,51.5,2.85,16.8,237.0,475.91,387.93
2018,10,29,16,0,646.0,47.0,2.8,16.5,190.0,406.85,329.43
2018,10,29,16,15,567.0,41.5,2.7,15.9,144.5,326.23,259.93
2018,10,29,16,30,488.0,36.0,2.6,15.3,99.0,257.54,197.89
2018,10,29,16,45,340.0,27.0,2.45,14.7,62.0,165.62,108.99
