Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,17,0,192.0,18.0,2.3,14.1,25.0,68.64,0.0
2018,10,29,17,15,96.0,9.0,2.4,13.75,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,30,6,15,33.5,3.5,2.25,10.05,3.0,0.0,0.0
2018,10,30,6,30,67.0,7.0,2.3,10.3,6.0,0.0,0.0
2018,10,30,6,45,243.5,17.0,2.3,10.55,34.0,83.5,0.0
2018,10,30,7,0,420.0,27.0,2.3,10.8,62.0,190.01,128.22
2018,10,30,7,15,524.5,33.5,2.4,11.35,106.5,268.23,209.73
2018,10,30,7,30,629.0,40.0,2.5,11.9,151.0,356.14,288.26
2018,10,30,7,45,689.0,44.5,2.65,12.45,199.5,429.32,353.02
2018,10,30,8,0,749.0,49.0,2.8,13.0,248.0,507.51,419.43
2018,10,30,8,15,786.5,52.0,2.85,13.45,294.5,574.45,474.37
2018,10,30,8,30,824.0,55.0,2.9,13.9,341.0,637.19,524.15
2018,10,30,8,45,849.0,57.0,2.95,14.4,384.0,696.29,567.08
2018,10,30,9,0,874.0,59.0,3.0,14.9,427.0,755.31,608.72
2018,10,30,9,15,891.0,61.0,2.95,15.3,465.0,807.4,643.95
2018,10,30,9,30,908.0,63.0,2.9,15.7,503.0,858.03,677.35
2018,10,30,9,45,919.5,64.5,2.9,16.15,535.0,901.4,705.17
2018,10,30,10,0,931.0,66.0,2.9,16.6,567.0,942.34,730.94
2018,10,30,10,15,939.5,67.0,2.85,16.95,592.0,977.15,752.03
2018,10,30,10,30,948.0,68.0,2.8,17.3,617.0,1008.9,770.86
2018,10,30,10,45,952.0,69.0,2.8,17.7,634.0,1032.97,784.74
2018,10,30,11,0,956.0,70.0,2.8,18.1,651.0,1053.47,796.32
2018,10,30,11,15,959.5,70.0,2.8,18.35,661.0,1068.51,804.82
2018,10,30,11,30,963.0,70.0,2.8,18.6,671.0,1079.76,810.99
2018,10,30,11,45,964.0,70.0,2.8,18.85,673.0,1084.59,813.11
2018,10,30,12,0,965.0,70.0,2.8,19.1,675.0,1085.5,812.89
2018,10,30,12,15,962.0,70.0,2.8,19.25,668.5,1078.39,807.93
2018,10,30,12,30,959.0,70.0,2.8,19.4,662.0,1067.43,800.68
2018,10,30,12,45,953.0,70.5,2.85,19.55,647.5,1050.31,790.05
2018,10,30,13,0,947.0,71.0,2.9,19.7,633.0,1029.59,777.16
2018,10,30,13,15,939.5,70.0,2.9,19.7,611.0,1002.04,759.74
2018,10,30,13,30,932.0,69.0,2.9,19.7,589.0,971.24,740.17
2018,10,30,13,45,922.0,67.5,2.9,19.75,560.0,934.46,716.31
2018,10,30,14,0,912.0,66.0,2.9,19.8,531.0,894.97,690.46
2018,10,30,14,15,896.5,65.0,2.9,19.7,496.0,848.97,660.17
2018,10,30,14,30,881.0,64.0,2.9,19.6,461.0,801.15,628.17
2018,10,30,14,45,850.5,61.0,2.85,19.5,416.0,737.77,584.0
2018,10,30,15,0,820.0,58.0,2.8,19.4,371.0,674.49,539.03
2018,10,30,15,15,771.5,57.0,2.8,19.4,323.0,608.05,489.87
2018,10,30,15,30,723.0,56.0,2.8,19.4,275.0,537.3,434.26
2018,10,30,15,45,631.5,53.5,2.65,18.75,222.0,443.08,358.94
2018,10,30,16,0,540.0,51.0,2.5,18.1,169.0,360.35,290.32
2018,10,30,16,15,476.0,43.5,2.4,17.15,128.5,290.65,230.5
2018,10,30,16,30,412.0,36.0,2.3,16.2,88.0,227.55,173.84
2018,10,30,16,45,305.0,26.5,2.2,15.3,55.5,152.46,96.41
2018,10,30,17,0,198.0,17.0,2.1,14.4,23.0,69.82,0.0
2018,10,30,17,15,99.0,8.5,2.1,13.9,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,31,6,15,30.5,3.0,1.5,10.0,2.5,0.0,0.0
2018,10,31,6,30,61.0,6.0,1.4,10.3,5.0,0.0,0.0
2018,10,31,6,45,185.5,16.0,1.3,10.55,28.0,66.33,0.0
2018,10,31,7,0,310.0,26.0,1.2,10.8,51.0,155.85,101.78
2018,10,31,7,15,342.0,39.5,1.25,11.6,84.5,204.37,159.09
2018,10,31,7,30,374.0,53.0,1.3,12.4,118.0,254.92,205.75
2018,10,31,7,45,451.5,59.0,1.3,13.2,161.0,325.44,266.53
2018,10,31,8,0,529.0,65.0,1.3,14.0,204.0,403.15,330.97
2018,10,31,8,15,557.0,76.0,1.3,14.55,246.0,462.25,378.43
2018,10,31,8,30,585.0,87.0,1.3,15.1,288.0,522.91,425.27
2018,10,31,8,45,678.5,79.5,1.25,15.65,341.0,611.17,491.69
2018,10,31,9,0,772.0,72.0,1.2,16.2,394.0,701.55,554.53
2018,10,31,9,15,776.5,79.5,1.3,16.7,428.0,746.76,584.55
2018,10,31,9,30,781.0,87.0,1.4,17.2,462.0,789.78,613.05
2018,10,31,9,45,837.5,78.5,1.5,17.75,504.5,857.21,657.89
2018,10,31,10,0,894.0,70.0,1.6,18.3,547.0,914.37,694.61
2018,10,31,10,15,903.0,71.5,1.7,18.7,572.0,949.21,716.41
2018,10,31,10,30,912.0,73.0,1.8,19.1,597.0,981.17,736.45
2018,10,31,10,45,917.5,74.0,1.85,19.5,614.5,1005.96,751.09
2018,10,31,11,0,923.0,75.0,1.9,19.9,632.0,1027.37,763.64
2018,10,31,11,15,909.5,81.0,1.95,20.2,637.0,1032.3,765.87
2018,10,31,11,30,896.0,87.0,2.0,20.5,642.0,1033.21,765.85
2018,10,31,11,45,905.0,84.0,2.1,20.8,646.0,1042.26,771.98
2018,10,31,12,0,914.0,81.0,2.2,21.1,650.0,1047.64,775.76
2018,10,31,12,15,913.5,80.0,2.2,21.25,644.0,1042.04,771.8
2018,10,31,12,30,913.0,79.0,2.2,21.4,638.0,1032.75,765.73
2018,10,31,12,45,835.0,99.0,2.15,21.6,601.5,980.78,731.06
2018,10,31,13,0,757.0,119.0,2.1,21.8,565.0,920.29,690.9
2018,10,31,13,15,713.5,126.0,2.1,21.85,534.5,870.73,658.69
2018,10,31,13,30,670.0,133.0,2.1,21.9,504.0,819.67,624.94
2018,10,31,13,45,702.0,116.0,2.1,21.9,487.0,809.28,619.28
2018,10,31,14,0,734.0,99.0,2.1,21.9,470.0,793.76,609.73
2018,10,31,14,15,624.0,117.0,2.1,21.8,417.5,695.06,541.33
2018,10,31,14,30,514.0,135.0,2.1,21.7,365.0,591.32,466.58
2018,10,31,14,45,447.5,133.5,2.15,21.6,320.5,516.24,411.1
2018,10,31,15,0,381.0,132.0,2.2,21.5,276.0,445.33,357.03
2018,10,31,15,15,370.0,116.5,2.2,21.5,242.0,401.52,323.33
2018,10,31,15,30,359.0,101.0,2.2,21.5,208.0,357.91,288.66
2018,10,31,15,45,323.5,86.5,2.0,20.8,171.0,301.8,243.18
2018,10,31,16,0,288.0,72.0,1.8,20.1,134.0,248.98,199.07
2018,10,31,16,15,240.0,57.5,1.7,19.1,100.0,194.03,152.36
2018,10,31,16,30,192.0,43.0,1.6,18.1,66.0,144.61,108.92
2018,10,31,16,45,125.0,27.0,1.5,17.15,39.5,89.08,52.14
2018,10,31,17,0,58.0,11.0,1.4,16.2,13.0,25.27,0.0
2018,10,31,17,15,29.0,5.5,1.4,15.95,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,1,6,15,5.5,1.0,1.1,12.25,1.0,0.0,0.0
2018,11,1,6,30,11.0,2.0,1.1,12.6,2.0,0.0,0.0
2018,11,1,6,45,47.5,15.0,1.1,12.9,18.0,25.64,0.0
2018,11,1,7,0,84.0,28.0,1.1,13.2,34.0,69.32,41.24
2018,11,1,7,15,236.5,39.0,1.2,13.85,75.0,158.94,122.35
2018,11,1,7,30,389.0,50.0,1.3,14.5,116.0,259.8,208.08
2018,11,1,7,45,315.0,72.0,1.35,15.15,136.0,264.72,215.5
2018,11,1,8,0,241.0,94.0,1.4,15.8,156.0,251.39,206.22
2018,11,1,8,15,223.0,114.0,1.35,16.35,180.0,274.88,225.66
2018,11,1,8,30,205.0,134.0,1.3,16.9,204.0,296.16,242.14
2018,11,1,8,45,318.5,136.5,1.3,17.5,260.5,389.84,317.48
2018,11,1,9,0,432.0,139.0,1.3,18.1,317.0,512.43,411.28
2018,11,1,9,15,475.5,143.5,1.35,18.8,356.0,571.85,453.97
2018,11,1,9,30,519.0,148.0,1.4,19.5,395.0,633.14,497.42
2018,11,1,9,45,553.0,148.5,1.5,20.15,427.5,682.82,531.99
2018,11,1,10,0,587.0,149.0,1.6,20.8,460.0,742.68,572.4
2018,11,1,10,15,614.0,148.5,1.65,21.3,487.0,785.72,600.18
2018,11,1,10,30,641.0,148.0,1.7,21.8,514.0,827.43,626.86
2018,11,1,10,45,648.5,152.0,1.75,22.3,531.5,853.25,642.52
2018,11,1,11,0,656.0,156.0,1.8,22.8,549.0,876.58,656.64
2018,11,1,11,15,690.5,147.5,1.8,23.15,567.0,910.73,677.81
2018,11,1,11,30,725.0,139.0,1.8,23.5,585.0,942.08,696.89
2018,11,1,11,45,768.0,125.0,1.85,23.85,599.0,972.29,715.79
2018,11,1,12,0,811.0,111.0,1.9,24.2,613.0,992.34,728.11
2018,11,1,12,15,840.5,100.5,1.9,24.4,616.0,1006.4,736.58
2018,11,1,12,30,870.0,90.0,1.9,24.6,619.0,1003.29,734.2
2018,11,1,12,45,847.0,94.0,1.9,24.75,599.5,987.15,723.9
2018,11,1,13,0,824.0,98.0,1.9,24.9,580.0,955.24,703.59
2018,11,1,13,15,841.5,89.0,1.85,25.0,566.0,944.01,696.57
2018,11,1,13,30,859.0,80.0,1.8,25.1,552.0,917.58,679.46
2018,11,1,13,45,852.5,78.0,1.8,25.15,526.0,885.46,659.44
2018,11,1,14,0,846.0,76.0,1.8,25.2,500.0,860.35,644.09
2018,11,1,14,15,840.0,71.5,1.75,25.15,468.0,819.64,617.75
2018,11,1,14,30,834.0,67.0,1.7,25.1,436.0,776.57,589.64
2018,11,1,14,45,777.0,68.5,1.65,25.0,387.5,699.72,537.52
2018,11,1,15,0,720.0,70.0,1.6,24.9,339.0,624.98,485.8
2018,11,1,15,15,670.0,66.5,1.6,24.9,292.5,555.38,435.09
2018,11,1,15,30,620.0,63.0,1.6,24.9,246.0,485.68,382.07
2018,11,1,15,45,556.0,58.5,1.4,23.7,201.5,410.27,323.65
2018,11,1,16,0,492.0,54.0,1.2,22.5,157.0,340.27,267.23
2018,11,1,16,15,416.5,45.5,1.3,21.6,117.0,266.61,206.42
2018,11,1,16,30,341.0,37.0,1.4,20.7,77.0,200.86,149.41
2018,11,1,16,45,224.5,25.0,1.5,19.8,46.5,121.97,67.06
2018,11,1,17,0,108.0,13.0,1.6,18.9,16.0,41.32,0.0
2018,11,1,17,15,54.0,6.5,1.6,18.55,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,2,6,15,13.0,2.0,1.0,14.05,1.5,0.0,0.0
2018,11,2,6,30,26.0,4.0,1.0,14.1,3.0,0.0,0.0
2018,11,2,6,45,184.5,15.0,0.95,14.15,27.0,65.83,0.0
2018,11,2,7,0,343.0,26.0,0.9,14.2,51.0,166.38,97.58
2018,11,2,7,15,453.5,33.0,0.9,14.6,92.5,245.28,187.02
2018,11,2,7,30,564.0,40.0,0.9,15.0,134.0,328.2,259.76
2018,11,2,7,45,628.5,45.0,0.85,15.45,180.0,400.93,321.71
2018,11,2,8,0,693.0,50.0,0.8,15.9,226.0,479.18,385.15
2018,11,2,8,15,734.0,53.5,0.8,16.45,271.5,546.08,437.27
2018,11,2,8,30,775.0,57.0,0.8,17.0,317.0,615.23,488.74
2018,11,2,8,45,776.5,64.5,0.8,17.6,353.5,662.49,520.61
2018,11,2,9,0,778.0,72.0,0.8,18.2,390.0,707.67,549.86
2018,11,2,9,15,811.5,72.0,0.85,18.85,430.5,767.55,589.09
2018,11,2,9,30,845.0,72.0,0.9,19.5,471.0,827.28,627.03
2018,11,2,9,45,870.0,71.0,1.0,20.15,505.5,868.08,652.3
2018,11,2,10,0,895.0,70.0,1.1,20.8,540.0,916.5,682.53
2018,11,2,10,15,813.5,96.5,1.2,21.25,539.0,908.03,675.61
2018,11,2,10,30,732.0,123.0,1.3,21.7,538.0,887.27,661.38
2018,11,2,10,45,796.5,108.5,1.35,22.15,572.0,942.03,696.4
2018,11,2,11,0,861.0,94.0,1.4,22.6,606.0,1002.49,733.65
2018,11,2,11,15,882.0,89.0,1.5,22.75,621.0,1015.3,741.71
2018,11,2,11,30,903.0,84.0,1.6,22.9,636.0,1037.59,756.56
2018,11,2,11,45,841.5,103.5,1.7,23.05,619.0,1015.28,742.93
2018,11,2,12,0,780.0,123.0,1.8,23.2,602.0,974.57,717.83
2018,11,2,12,15,677.0,153.5,1.9,23.15,566.5,909.87,677.23
2018,11,2,12,30,574.0,184.0,2.0,23.1,531.0,822.49,620.43
2018,11,2,12,45,678.5,148.0,2.1,23.1,549.0,890.02,668.53
2018,11,2,13,0,783.0,112.0,2.2,23.1,567.0,931.65,697.44
2018,11,2,13,15,773.5,108.5,2.25,22.85,544.0,902.04,679.09
2018,11,2,13,30,764.0,105.0,2.3,22.6,521.0,869.77,659.51
2018,11,2,13,45,783.0,94.0,2.35,22.4,501.5,852.47,649.96
2018,11,2,14,0,802.0,83.0,2.4,22.2,482.0,830.86,637.26
2018,11,2,14,15,816.5,75.5,2.4,21.9,457.0,805.4,621.68
2018,11,2,14,30,831.0,68.0,2.4,21.6,432.0,776.07,603.23
2018,11,2,14,45,810.0,65.0,2.35,21.25,392.5,721.38,566.03
2018,11,2,15,0,789.0,62.0,2.3,20.9,353.0,666.03,527.69
2018,11,2,15,15,750.5,60.0,2.3,20.9,309.5,599.7,478.92
2018,11,2,15,30,712.0,58.0,2.3,20.9,266.0,534.87,428.38
2018,11,2,15,45,655.5,53.0,2.1,20.1,219.0,458.34,367.48
2018,11,2,16,0,599.0,48.0,1.9,19.3,172.0,389.93,310.54
2018,11,2,16,15,505.0,42.0,1.8,18.45,127.5,304.71,238.74
2018,11,2,16,30,411.0,36.0,1.7,17.6,83.0,229.0,171.85
2018,11,2,16,45,250.0,24.0,1.6,16.7,48.5,129.42,66.17
2018,11,2,17,0,89.0,12.0,1.5,15.8,14.0,35.2,0.0
2018,11,2,17,15,44.5,6.0,1.55,15.45,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,3,6,15,17.0,2.0,1.15,11.1,1.5,0.0,0.0
2018,11,3,6,30,34.0,4.0,1.1,11.4,3.0,0.0,0.0
2018,11,3,6,45,217.0,14.0,1.1,11.75,27.5,74.89,0.0
2018,11,3,7,0,400.0,24.0,1.1,12.1,52.0,179.43,98.61
2018,11,3,7,15,510.5,30.5,1.15,12.95,95.0,262.65,200.84
2018,11,3,7,30,621.0,37.0,1.2,13.8,138.0,352.76,280.35
2018,11,3,7,45,681.5,41.0,1.25,14.6,184.5,425.13,342.88
2018,11,3,8,0,742.0,45.0,1.3,15.4,231.0,502.5,406.54
2018,11,3,8,15,780.0,48.5,1.4,15.95,277.0,569.77,460.36
2018,11,3,8,30,818.0,52.0,1.5,16.5,323.0,632.86,508.89
2018,11,3,8,45,844.0,54.0,1.55,17.0,365.5,692.17,550.59
2018,11,3,9,0,870.0,56.0,1.6,17.5,408.0,751.53,591.11
2018,11,3,9,15,887.0,58.0,1.65,18.05,445.5,803.26,625.08
2018,11,3,9,30,904.0,60.0,1.7,18.6,483.0,853.55,657.39
2018,11,3,9,45,915.5,61.5,1.8,19.1,514.5,896.59,684.86
2018,11,3,10,0,927.0,63.0,1.9,19.6,546.0,937.24,710.48
2018,11,3,10,15,935.5,64.5,1.95,20.05,571.0,972.42,731.77
2018,11,3,10,30,944.0,66.0,2.0,20.5,596.0,1004.58,750.98
2018,11,3,10,45,948.5,67.0,2.05,20.95,613.5,1028.94,765.04
2018,11,3,11,0,953.0,68.0,2.1,21.4,631.0,1049.79,776.94
2018,11,3,11,15,949.5,70.0,2.15,21.8,638.5,1060.19,782.34
2018,11,3,11,30,946.0,72.0,2.2,22.2,646.0,1066.72,785.52
2018,11,3,11,45,942.5,73.0,2.2,22.55,646.5,1068.11,785.1
2018,11,3,12,0,939.0,74.0,2.2,22.9,647.0,1065.67,782.46
2018,11,3,12,15,936.5,74.5,2.25,23.15,641.0,1059.82,778.79
2018,11,3,12,30,934.0,75.0,2.3,23.4,635.0,1050.23,772.89
2018,11,3,12,45,899.0,82.0,2.3,23.65,611.0,1012.66,748.36
2018,11,3,13,0,864.0,89.0,2.3,23.9,587.0,984.47,730.26
2018,11,3,13,15,751.0,116.5,2.3,23.95,538.0,897.08,673.02
2018,11,3,13,30,638.0,144.0,2.3,24.0,489.0,803.23,610.52
2018,11,3,13,45,500.0,168.0,2.25,24.05,429.5,675.28,520.75
2018,11,3,14,0,362.0,192.0,2.2,24.1,370.0,542.88,423.48
2018,11,3,14,15,419.5,165.0,2.2,23.95,357.5,567.97,444.78
2018,11,3,14,30,477.0,138.0,2.2,23.8,345.0,566.93,446.09
2018,11,3,14,45,479.0,124.0,2.15,23.6,315.5,531.71,420.69
2018,11,3,15,0,481.0,110.0,2.1,23.4,286.0,494.94,393.69
2018,11,3,15,15,423.5,102.5,2.1,23.4,243.0,424.05,338.89
2018,11,3,15,30,366.0,95.0,2.1,23.4,200.0,357.73,286.37
2018,11,3,15,45,339.0,81.0,1.85,22.05,165.0,306.66,245.71
2018,11,3,16,0,312.0,67.0,1.6,20.7,130.0,257.95,205.32
2018,11,3,16,15,258.5,53.0,1.55,19.6,96.0,199.62,155.86
2018,11,3,16,30,205.0,39.0,1.5,18.5,62.0,147.49,109.56
2018,11,3,16,45,136.5,25.0,1.5,17.45,37.0,89.75,39.39
2018,11,3,17,0,68.0,11.0,1.5,16.4,12.0,28.43,0.0
2018,11,3,17,15,34.0,5.5,1.45,15.95,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.2,10.4,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.2,10.5,2.0,0.0,0.0
2018,11,4,6,45,155.5,14.0,1.2,10.55,23.0,57.02,0.0
2018,11,4,7,0,287.0,25.0,1.2,10.6,44.0,144.55,71.86
2018,11,4,7,15,381.0,34.0,1.2,11.05,81.5,217.8,167.61
2018,11,4,7,30,475.0,43.0,1.2,11.5,119.0,295.14,237.48
2018,11,4,7,45,416.5,54.0,1.2,12.0,136.0,304.57,250.04
2018,11,4,8,0,358.0,65.0,1.2,12.5,153.0,300.28,249.3
2018,11,4,8,15,228.5,97.0,1.2,13.05,157.0,259.99,216.22
2018,11,4,8,30,99.0,129.0,1.2,13.6,161.0,206.12,169.92
2018,11,4,8,45,163.5,145.5,1.2,14.15,207.0,274.82,227.22
2018,11,4,9,0,228.0,162.0,1.2,14.7,253.0,366.12,300.08
2018,11,4,9,15,243.0,177.5,1.3,15.3,283.0,405.34,329.59
2018,11,4,9,30,258.0,193.0,1.4,15.9,313.0,445.16,359.35
2018,11,4,9,45,311.0,198.0,1.45,16.55,352.0,506.45,405.62
2018,11,4,10,0,364.0,203.0,1.5,17.2,391.0,570.29,452.54
2018,11,4,10,15,462.5,186.5,1.55,17.6,437.0,677.36,530.98
2018,11,4,10,30,561.0,170.0,1.6,18.0,483.0,765.73,593.62
2018,11,4,10,45,738.5,127.5,1.7,18.4,552.5,915.45,695.32
2018,11,4,11,0,916.0,85.0,1.8,18.8,622.0,1034.69,772.31
2018,11,4,11,15,937.0,81.0,1.9,18.95,638.0,1061.89,789.0
2018,11,4,11,30,958.0,77.0,2.0,19.1,654.0,1085.71,804.73
2018,11,4,11,45,934.0,82.0,2.1,19.25,646.0,1071.16,795.78
2018,11,4,12,0,910.0,87.0,2.2,19.4,638.0,1052.67,784.76
2018,11,4,12,15,856.0,98.0,2.25,19.45,612.0,1020.43,764.4
2018,11,4,12,30,802.0,109.0,2.3,19.5,586.0,971.61,733.0
2018,11,4,12,45,774.5,113.0,2.4,19.5,565.0,938.42,712.63
2018,11,4,13,0,747.0,117.0,2.5,19.5,544.0,910.13,695.24
2018,11,4,13,15,752.0,109.5,2.55,19.4,526.0,889.91,683.09
2018,11,4,13,30,757.0,102.0,2.6,19.3,508.0,860.74,664.6
2018,11,4,13,45,801.5,90.0,2.65,19.2,500.0,865.67,670.08
2018,11,4,14,0,846.0,78.0,2.7,19.1,492.0,864.6,671.19
2018,11,4,14,15,855.0,72.5,2.7,18.85,465.5,835.46,652.59
2018,11,4,14,30,864.0,67.0,2.7,18.6,439.0,802.8,631.51
2018,11,4,14,45,839.5,64.5,2.75,18.35,398.0,744.78,591.89
2018,11,4,15,0,815.0,62.0,2.8,18.1,357.0,686.29,551.02
2018,11,4,15,15,779.5,59.0,2.8,18.1,312.0,619.62,501.45
2018,11,4,15,30,744.0,56.0,2.8,18.1,267.0,554.19,449.59
2018,11,4,15,45,684.5,52.0,2.7,17.15,219.5,475.4,386.37
2018,11,4,16,0,625.0,48.0,2.6,16.2,172.0,400.93,323.94
2018,11,4,16,15,522.0,41.5,2.45,15.45,126.0,313.67,248.72
2018,11,4,16,30,419.0,35.0,2.3,14.7,80.0,232.59,175.25
2018,11,4,16,45,250.0,22.5,2.2,13.9,45.5,127.09,48.72
2018,11,4,17,0,81.0,10.0,2.1,13.1,11.0,31.56,0.0
2018,11,4,17,15,40.5,5.0,2.1,12.8,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,6,15,12.0,1.5,1.7,9.75,1.0,0.0,0.0
2018,11,5,6,30,24.0,3.0,1.7,10.1,2.0,0.0,0.0
2018,11,5,6,45,178.0,13.0,1.7,10.45,23.0,63.13,0.0
2018,11,5,7,0,332.0,23.0,1.7,10.8,44.0,158.5,67.93
2018,11,5,7,15,447.0,29.5,1.75,11.35,83.5,236.55,181.16
2018,11,5,7,30,562.0,36.0,1.8,11.9,123.0,325.33,261.59
2018,11,5,7,45,583.5,44.5,1.8,12.5,161.5,378.74,310.32
2018,11,5,8,0,605.0,53.0,1.8,13.1,200.0,437.13,360.52
2018,11,5,8,15,691.5,51.5,1.85,13.65,251.0,519.06,427.7
2018,11,5,8,30,778.0,50.0,1.9,14.2,302.0,604.44,494.79
2018,11,5,8,45,806.0,52.0,1.9,14.8,343.5,663.23,536.67
2018,11,5,9,0,834.0,54.0,1.9,15.4,385.0,722.38,577.64
2018,11,5,9,15,850.5,56.5,2.0,15.95,421.5,772.79,612.04
2018,11,5,9,30,867.0,59.0,2.1,16.5,458.0,821.86,644.9
2018,11,5,9,45,877.5,62.5,2.15,17.05,489.5,865.29,672.81
2018,11,5,10,0,888.0,66.0,2.2,17.6,521.0,906.37,698.73
2018,11,5,10,15,897.5,67.0,2.25,18.0,545.5,940.71,720.16
2018,11,5,10,30,907.0,68.0,2.3,18.4,570.0,972.23,739.62
2018,11,5,10,45,913.0,69.0,2.3,18.8,587.5,997.28,754.13
2018,11,5,11,0,919.0,70.0,2.3,19.2,605.0,1019.03,766.5
2018,11,5,11,15,922.5,70.5,2.3,19.5,615.0,1034.15,774.86
2018,11,5,11,30,926.0,71.0,2.3,19.8,625.0,1045.67,781.03
2018,11,5,11,45,926.5,71.5,2.25,20.05,627.0,1050.44,782.5
2018,11,5,12,0,927.0,72.0,2.2,20.3,629.0,1051.47,781.76
2018,11,5,12,15,925.5,72.0,2.2,20.4,623.5,1046.08,778.12
2018,11,5,12,30,924.0,72.0,2.2,20.5,618.0,1037.0,772.31
2018,11,5,12,45,920.0,71.0,2.25,20.65,604.0,1020.48,762.27
2018,11,5,13,0,916.0,70.0,2.3,20.8,590.0,1000.46,750.07
2018,11,5,13,15,908.5,69.0,2.3,20.8,569.0,973.68,733.32
2018,11,5,13,30,901.0,68.0,2.3,20.8,548.0,943.81,714.54
2018,11,5,13,45,890.5,66.5,2.3,20.75,520.0,907.63,691.56
2018,11,5,14,0,880.0,65.0,2.3,20.7,492.0,868.91,666.69
2018,11,5,14,15,863.5,64.0,2.3,20.55,458.0,823.44,637.06
2018,11,5,14,30,847.0,63.0,2.3,20.4,424.0,776.35,605.85
2018,11,5,14,45,824.0,60.5,2.3,20.25,384.5,728.55,573.5
2018,11,5,15,0,801.0,58.0,2.3,20.1,345.0,671.97,533.93
2018,11,5,15,15,766.5,55.0,2.3,20.1,301.0,606.79,486.18
2018,11,5,15,30,732.0,52.0,2.3,20.1,257.0,542.86,436.05
2018,11,5,15,45,678.0,48.0,2.15,19.2,211.5,468.1,376.37
2018,11,5,16,0,624.0,44.0,2.0,18.3,166.0,397.29,317.27
2018,11,5,16,15,533.0,38.0,1.95,17.3,122.0,311.42,244.37
2018,11,5,16,30,442.0,32.0,1.9,16.3,78.0,240.08,178.45
2018,11,5,16,45,275.0,21.5,1.85,15.25,45.0,134.6,38.95
2018,11,5,17,0,108.0,11.0,1.8,14.2,12.0,40.41,0.0
2018,11,5,17,15,54.0,5.5,1.85,13.8,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,6,45,155.0,11.5,1.25,9.35,21.0,55.32,0.0
2018,11,6,7,0,310.0,23.0,1.2,9.5,42.0,149.94,50.74
2018,11,6,7,15,445.0,30.5,1.2,10.3,84.0,242.1,184.67
2018,11,6,7,30,580.0,38.0,1.2,11.1,126.0,336.1,269.31
2018,11,6,7,45,649.5,43.0,1.2,11.9,173.0,412.5,335.76
2018,11,6,8,0,719.0,48.0,1.2,12.7,220.0,494.78,403.88
2018,11,6,8,15,761.5,51.5,1.3,13.25,266.0,563.85,459.79
2018,11,6,8,30,804.0,55.0,1.4,13.8,312.0,635.24,515.21
2018,11,6,8,45,832.0,57.0,1.45,14.35,354.5,696.13,558.4
2018,11,6,9,0,860.0,59.0,1.5,14.9,397.0,749.53,594.86
2018,11,6,9,15,879.0,61.5,1.5,15.45,435.0,802.96,629.94
2018,11,6,9,30,898.0,64.0,1.5,16.0,473.0,855.16,663.22
2018,11,6,9,45,911.0,65.0,1.55,16.5,504.5,898.53,690.5
2018,11,6,10,0,924.0,66.0,1.6,17.0,536.0,939.64,715.95
2018,11,6,10,15,933.5,67.5,1.6,17.5,561.5,975.58,736.97
2018,11,6,10,30,943.0,69.0,1.6,18.0,587.0,1008.57,755.87
2018,11,6,10,45,948.5,69.5,1.6,18.45,604.5,1033.18,769.35
2018,11,6,11,0,954.0,70.0,1.6,18.9,622.0,1054.33,780.67
2018,11,6,11,15,957.0,71.0,1.6,19.3,632.0,1070.01,788.73
2018,11,6,11,30,960.0,72.0,1.6,19.7,642.0,1081.93,794.57
2018,11,6,11,45,960.5,72.0,1.65,20.1,644.0,1086.19,796.58
2018,11,6,12,0,961.0,72.0,1.7,20.5,646.0,1086.59,796.4
2018,11,6,12,15,958.5,72.0,1.7,20.7,639.5,1080.05,791.82
2018,11,6,12,30,956.0,72.0,1.7,20.9,633.0,1069.71,785.08
2018,11,6,12,45,949.5,72.0,1.75,21.1,618.5,1051.62,774.37
2018,11,6,13,0,943.0,72.0,1.8,21.3,604.0,1029.99,761.52
2018,11,6,13,15,934.5,71.5,1.8,21.35,582.0,1002.39,744.58
2018,11,6,13,30,926.0,71.0,1.8,21.4,560.0,971.64,725.62
2018,11,6,13,45,913.5,69.5,1.85,21.4,531.0,933.0,702.11
2018,11,6,14,0,901.0,68.0,1.9,21.4,502.0,891.85,676.65
2018,11,6,14,15,883.0,66.0,1.85,21.3,466.0,843.15,644.84
2018,11,6,14,30,865.0,64.0,1.8,21.2,430.0,792.87,611.53
2018,11,6,14,45,840.5,61.5,1.8,21.1,389.0,743.22,578.48
2018,11,6,15,0,816.0,59.0,1.8,21.0,348.0,684.85,538.28
2018,11,6,15,15,780.5,56.0,1.8,21.0,303.5,618.29,490.4
2018,11,6,15,30,745.0,53.0,1.8,21.0,259.0,552.99,439.99
2018,11,6,15,45,690.5,49.0,1.55,19.65,213.0,477.2,380.38
2018,11,6,16,0,636.0,45.0,1.3,18.3,167.0,405.25,321.14
2018,11,6,16,15,544.0,38.5,1.4,17.4,122.5,317.53,247.67
2018,11,6,16,30,452.0,32.0,1.5,16.5,78.0,244.9,180.28
2018,11,6,16,45,281.0,21.5,1.55,15.55,45.0,136.19,23.68
2018,11,6,17,0,110.0,11.0,1.6,14.6,12.0,41.18,0.0
2018,11,6,17,15,55.0,5.5,1.65,14.25,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,6,45,150.5,11.0,0.5,12.55,19.5,53.77,0.0
2018,11,7,7,0,301.0,22.0,0.5,12.6,39.0,145.29,31.04
2018,11,7,7,15,432.5,29.0,0.5,12.9,79.5,235.99,176.11
2018,11,7,7,30,564.0,36.0,0.5,13.2,120.0,327.22,257.94
2018,11,7,7,45,632.5,41.5,0.5,13.5,166.0,402.49,322.61
2018,11,7,8,0,701.0,47.0,0.5,13.8,212.0,483.76,389.13
2018,11,7,8,15,743.5,50.0,0.55,14.3,257.0,551.24,442.5
2018,11,7,8,30,786.0,53.0,0.6,14.8,302.0,621.05,495.34
2018,11,7,8,45,814.0,56.0,0.7,15.3,344.0,682.27,538.56
2018,11,7,9,0,842.0,59.0,0.8,15.8,386.0,736.12,575.43
2018,11,7,9,15,861.5,61.0,0.9,16.4,423.5,788.53,610.31
2018,11,7,9,30,881.0,63.0,1.0,17.0,461.0,839.81,643.72
2018,11,7,9,45,895.0,64.5,1.1,17.55,492.5,884.09,671.97
2018,11,7,10,0,909.0,66.0,1.2,18.1,524.0,926.24,698.52
2018,11,7,10,15,918.5,67.0,1.25,18.55,549.0,961.09,719.46
2018,11,7,10,30,928.0,68.0,1.3,19.0,574.0,993.06,738.48
2018,11,7,10,45,934.0,68.5,1.4,19.45,591.5,1017.85,753.67
2018,11,7,11,0,940.0,69.0,1.5,19.9,609.0,1039.26,766.81
2018,11,7,11,15,943.5,69.5,1.5,20.2,619.0,1054.62,774.95
2018,11,7,11,30,947.0,70.0,1.5,20.5,629.0,1066.31,780.94
2018,11,7,11,45,947.0,70.0,1.55,20.75,630.5,1070.01,783.07
2018,11,7,12,0,947.0,70.0,1.6,21.0,632.0,1069.91,783.06
2018,11,7,12,15,945.5,70.0,1.65,21.05,626.0,1064.47,780.47
2018,11,7,12,30,944.0,70.0,1.7,21.1,620.0,1055.27,775.68
2018,11,7,12,45,940.5,68.5,1.75,21.2,606.0,1038.41,765.97
2018,11,7,13,0,937.0,67.0,1.8,21.3,592.0,1017.96,754.1
2018,11,7,13,15,929.5,66.0,1.85,21.25,570.5,990.83,738.33
2018,11,7,13,30,922.0,65.0,1.9,21.2,549.0,960.55,720.44
2018,11,7,13,45,910.5,64.0,1.9,21.15,520.5,923.62,697.4
2018,11,7,14,0,899.0,63.0,1.9,21.1,492.0,884.15,672.48
2018,11,7,14,15,882.5,61.0,1.95,20.9,457.0,836.83,642.7
2018,11,7,14,30,866.0,59.0,2.0,20.7,422.0,787.84,611.14
2018,11,7,14,45,842.5,57.0,2.0,20.55,382.0,732.09,573.48
2018,11,7,15,0,819.0,55.0,2.0,20.4,342.0,675.91,534.55
2018,11,7,15,15,784.5,52.0,2.0,20.4,298.0,616.88,491.94
2018,11,7,15,30,750.0,49.0,2.0,20.4,254.0,552.24,441.53
2018,11,7,15,45,696.5,45.0,1.85,19.35,208.0,477.01,381.9
2018,11,7,16,0,643.0,41.0,1.7,18.3,162.0,405.7,322.66
2018,11,7,16,15,552.5,35.0,1.65,17.25,118.5,319.21,249.28
2018,11,7,16,30,462.0,29.0,1.6,16.2,75.0,241.25,176.43
2018,11,7,16,45,290.0,19.5,1.55,15.15,43.0,137.54,4.4
2018,11,7,17,0,118.0,10.0,1.5,14.1,11.0,42.96,0.0
2018,11,7,17,15,59.0,5.0,1.5,13.8,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,6,45,97.0,12.0,1.9,8.5,17.0,38.64,0.0
2018,11,8,7,0,194.0,24.0,1.9,8.7,34.0,109.04,5.76
2018,11,8,7,15,320.0,36.5,1.95,9.3,73.5,195.49,147.94
2018,11,8,7,30,446.0,49.0,2.0,9.9,113.0,288.45,233.37
2018,11,8,7,45,524.5,57.0,2.1,10.5,159.0,366.23,302.35
2018,11,8,8,0,603.0,65.0,2.2,11.1,205.0,451.03,374.81
2018,11,8,8,15,656.0,70.5,2.2,11.65,251.5,523.82,434.92
2018,11,8,8,30,709.0,76.0,2.2,12.2,298.0,600.12,495.34
2018,11,8,8,45,747.0,80.0,2.2,12.75,342.0,666.88,545.65
2018,11,8,9,0,785.0,84.0,2.2,13.3,386.0,734.86,593.93
2018,11,8,9,15,820.0,84.0,2.2,13.9,426.5,791.35,632.22
2018,11,8,9,30,855.0,84.0,2.2,14.5,467.0,853.11,673.34
2018,11,8,9,45,886.0,81.5,2.15,15.1,502.5,907.7,707.83
2018,11,8,10,0,917.0,79.0,2.1,15.7,538.0,950.46,733.37
2018,11,8,10,15,926.0,81.0,2.1,16.1,563.5,986.29,755.01
2018,11,8,10,30,935.0,83.0,2.1,16.5,589.0,1019.19,774.53
2018,11,8,10,45,941.0,84.0,2.05,16.95,607.0,1044.75,788.27
2018,11,8,11,0,947.0,85.0,2.0,17.4,625.0,1066.89,799.77
2018,11,8,11,15,950.0,86.5,2.0,17.65,635.5,1083.08,808.75
2018,11,8,11,30,953.0,88.0,2.0,17.9,646.0,1095.55,815.5
2018,11,8,11,45,955.5,89.0,2.0,18.2,650.0,1103.1,819.12
2018,11,8,12,0,958.0,90.0,2.0,18.5,654.0,1106.81,820.5
2018,11,8,12,15,963.0,87.5,2.0,18.65,649.5,1104.88,818.94
2018,11,8,12,30,968.0,85.0,2.0,18.8,645.0,1099.01,815.11
2018,11,8,12,45,970.0,82.0,2.0,19.0,632.0,1085.56,806.45
2018,11,8,13,0,972.0,79.0,2.0,19.2,619.0,1068.23,795.52
2018,11,8,13,15,963.0,78.0,1.95,19.25,596.5,1039.02,776.73
2018,11,8,13,30,954.0,77.0,1.9,19.3,574.0,1006.57,755.98
2018,11,8,13,45,940.5,76.0,1.9,19.35,544.0,966.99,731.11
2018,11,8,14,0,927.0,75.0,1.9,19.4,514.0,924.87,704.35
2018,11,8,14,15,907.0,73.5,1.85,19.35,477.0,883.27,677.37
2018,11,8,14,30,887.0,72.0,1.8,19.3,440.0,830.34,642.14
2018,11,8,14,45,858.5,69.5,1.75,19.25,397.5,768.34,599.92
2018,11,8,15,0,830.0,67.0,1.7,19.2,355.0,706.07,556.56
2018,11,8,15,15,792.0,63.0,1.7,19.2,309.0,635.75,505.79
2018,11,8,15,30,754.0,59.0,1.7,19.2,263.0,566.8,452.58
2018,11,8,15,45,686.5,54.5,1.4,18.05,214.0,481.92,385.2
2018,11,8,16,0,619.0,50.0,1.1,16.9,165.0,407.81,323.42
2018,11,8,16,15,505.5,42.5,1.15,16.15,118.5,309.96,241.77
2018,11,8,16,30,392.0,35.0,1.2,15.4,72.0,223.32,162.13
2018,11,8,16,45,233.5,22.5,1.25,14.6,41.0,118.58,0.0
2018,11,8,17,0,75.0,10.0,1.3,13.8,10.0,30.3,0.0
2018,11,8,17,15,37.5,5.0,1.35,13.55,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
