Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,6,45,119.0,11.5,1.65,7.9,17.5,45.0,0.0
2018,11,9,7,0,238.0,23.0,1.6,8.1,35.0,121.23,0.0
2018,11,9,7,15,377.0,33.0,1.6,9.0,75.5,217.22,162.66
2018,11,9,7,30,516.0,43.0,1.6,9.9,116.0,317.0,255.06
2018,11,9,7,45,593.5,49.5,1.55,10.75,162.5,395.7,324.2
2018,11,9,8,0,671.0,56.0,1.5,11.6,209.0,481.4,395.87
2018,11,9,8,15,719.0,60.5,1.4,12.2,255.5,548.17,449.76
2018,11,9,8,30,767.0,65.0,1.3,12.8,302.0,622.85,506.79
2018,11,9,8,45,799.0,68.5,1.2,13.45,345.5,687.15,551.71
2018,11,9,9,0,831.0,72.0,1.1,14.1,389.0,751.93,594.48
2018,11,9,9,15,841.0,77.5,0.95,14.8,425.0,801.32,623.73
2018,11,9,9,30,851.0,83.0,0.8,15.5,461.0,848.8,650.4
2018,11,9,9,45,851.0,90.5,0.7,16.2,490.5,887.6,670.97
2018,11,9,10,0,851.0,98.0,0.6,16.9,520.0,923.34,688.91
2018,11,9,10,15,862.5,100.0,0.6,17.4,545.5,960.57,710.03
2018,11,9,10,30,874.0,102.0,0.6,17.9,571.0,995.07,729.11
2018,11,9,10,45,881.5,103.0,0.65,18.4,589.0,1021.54,744.18
2018,11,9,11,0,889.0,104.0,0.7,18.9,607.0,1044.74,757.35
2018,11,9,11,15,892.0,105.0,0.7,19.2,617.0,1059.96,765.03
2018,11,9,11,30,895.0,106.0,0.7,19.5,627.0,1071.57,770.73
2018,11,9,11,45,894.5,106.5,0.7,19.75,628.5,1075.32,771.94
2018,11,9,12,0,894.0,107.0,0.7,20.0,630.0,1075.33,771.16
2018,11,9,12,15,889.5,107.5,0.7,20.15,623.5,1067.53,766.11
2018,11,9,12,30,885.0,108.0,0.7,20.3,617.0,1056.06,759.1
2018,11,9,12,45,876.5,108.0,0.75,20.4,602.0,1036.43,748.56
2018,11,9,13,0,868.0,108.0,0.8,20.5,587.0,1013.44,736.04
2018,11,9,13,15,856.0,107.0,0.8,20.5,564.5,982.72,717.84
2018,11,9,13,30,844.0,106.0,0.8,20.5,542.0,949.11,697.82
2018,11,9,13,45,826.5,104.5,0.85,20.5,512.5,907.24,673.26
2018,11,9,14,0,809.0,103.0,0.9,20.5,483.0,870.33,651.66
2018,11,9,14,15,785.0,100.5,0.9,20.3,447.0,817.98,618.83
2018,11,9,14,30,761.0,98.0,0.9,20.1,411.0,764.61,584.77
2018,11,9,14,45,727.5,94.0,0.9,19.9,369.5,701.53,543.01
2018,11,9,15,0,694.0,90.0,0.9,19.7,328.0,638.94,500.12
2018,11,9,15,15,650.0,83.5,0.9,19.7,283.5,567.43,447.63
2018,11,9,15,30,606.0,77.0,0.9,19.7,239.0,498.24,394.91
2018,11,9,15,45,537.0,69.5,0.95,18.1,193.0,416.26,332.46
2018,11,9,16,0,468.0,62.0,1.0,16.5,147.0,339.74,271.0
2018,11,9,16,15,364.0,49.5,1.1,15.75,104.0,249.12,195.04
2018,11,9,16,30,260.0,37.0,1.2,15.0,61.0,173.34,124.73
2018,11,9,16,45,148.0,22.0,1.3,14.25,34.0,88.98,0.0
2018,11,9,17,0,36.0,7.0,1.4,13.5,7.0,16.34,0.0
2018,11,9,17,15,18.0,3.5,1.4,13.2,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,6,45,39.5,8.0,1.3,8.05,10.0,18.27,0.0
2018,11,10,7,0,79.0,16.0,1.3,8.0,20.0,56.62,0.0
2018,11,10,7,15,164.0,34.0,1.2,8.3,53.0,130.2,95.71
2018,11,10,7,30,249.0,52.0,1.1,8.6,86.0,199.72,161.36
2018,11,10,7,45,317.5,66.5,1.0,8.85,127.0,265.98,220.14
2018,11,10,8,0,386.0,81.0,0.9,9.1,168.0,339.54,283.14
2018,11,10,8,15,437.0,93.0,0.9,9.6,211.0,405.81,338.09
2018,11,10,8,30,488.0,105.0,0.9,10.1,254.0,476.38,394.4
2018,11,10,8,45,525.5,114.0,0.9,10.55,294.5,537.48,441.33
2018,11,10,9,0,563.0,123.0,0.9,11.0,335.0,600.61,488.22
2018,11,10,9,15,591.5,129.0,0.85,11.65,371.5,654.53,525.82
2018,11,10,9,30,620.0,135.0,0.8,12.3,408.0,715.77,566.73
2018,11,10,9,45,641.0,140.5,0.75,12.95,440.0,763.89,596.83
2018,11,10,10,0,662.0,146.0,0.7,13.6,472.0,810.89,625.47
2018,11,10,10,15,678.5,149.0,0.65,14.1,497.5,849.74,648.17
2018,11,10,10,30,695.0,152.0,0.6,14.6,523.0,886.61,669.19
2018,11,10,10,45,707.5,153.5,0.55,15.15,541.0,915.77,684.65
2018,11,10,11,0,720.0,155.0,0.5,15.7,559.0,942.33,698.32
2018,11,10,11,15,726.5,155.5,0.5,15.95,569.5,958.97,707.44
2018,11,10,11,30,733.0,156.0,0.5,16.2,580.0,972.54,714.86
2018,11,10,11,45,735.5,155.5,0.5,16.5,582.0,977.77,717.0
2018,11,10,12,0,738.0,155.0,0.5,16.8,584.0,979.76,717.38
2018,11,10,12,15,713.0,161.0,0.6,16.9,572.0,957.38,705.23
2018,11,10,12,30,688.0,167.0,0.7,17.0,560.0,931.87,691.32
2018,11,10,12,45,654.0,172.5,0.8,17.05,539.0,893.93,669.18
2018,11,10,13,0,620.0,178.0,0.9,17.1,518.0,847.37,640.94
2018,11,10,13,15,605.0,175.0,0.95,17.1,496.5,816.28,622.05
2018,11,10,13,30,590.0,172.0,1.0,17.1,475.0,783.43,601.51
2018,11,10,13,45,568.5,168.0,1.05,17.1,447.0,741.98,574.52
2018,11,10,14,0,547.0,164.0,1.1,17.1,419.0,699.64,546.15
2018,11,10,14,15,522.0,156.5,1.1,16.85,385.5,649.87,511.84
2018,11,10,14,30,497.0,149.0,1.1,16.6,352.0,600.16,476.83
2018,11,10,14,45,464.0,139.0,1.05,16.4,314.0,541.94,434.05
2018,11,10,15,0,431.0,129.0,1.0,16.2,276.0,485.19,391.34
2018,11,10,15,15,390.5,116.0,1.0,16.2,235.5,421.93,342.37
2018,11,10,15,30,350.0,103.0,1.0,16.2,195.0,361.69,294.25
2018,11,10,15,45,297.0,86.0,1.05,15.1,154.0,293.26,239.16
2018,11,10,16,0,244.0,69.0,1.1,14.0,113.0,219.08,177.52
2018,11,10,16,15,179.5,50.0,1.15,13.5,77.0,154.02,121.23
2018,11,10,16,30,115.0,31.0,1.2,13.0,41.0,95.37,66.81
2018,11,10,16,45,63.0,17.0,1.25,12.55,22.0,46.34,0.0
2018,11,10,17,0,11.0,3.0,1.3,12.1,3.0,5.69,0.0
2018,11,10,17,15,5.5,1.5,1.35,11.8,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,11,6,45,48.0,9.0,1.7,6.1,11.0,21.69,0.0
2018,11,11,7,0,96.0,18.0,1.7,6.1,22.0,65.26,0.0
2018,11,11,7,15,200.5,34.5,1.65,6.85,57.0,146.99,107.27
2018,11,11,7,30,305.0,51.0,1.6,7.6,92.0,225.7,183.08
2018,11,11,7,45,386.5,63.5,1.6,8.4,135.5,299.5,248.76
2018,11,11,8,0,468.0,76.0,1.6,9.2,179.0,381.97,319.49
2018,11,11,8,15,528.0,84.5,1.65,9.85,224.5,457.06,382.06
2018,11,11,8,30,588.0,93.0,1.7,10.5,270.0,535.82,445.24
2018,11,11,8,45,635.0,97.0,1.7,11.15,313.0,604.71,498.2
2018,11,11,9,0,682.0,101.0,1.7,11.8,356.0,675.51,550.17
2018,11,11,9,15,707.5,105.5,1.65,12.55,393.0,731.01,587.62
2018,11,11,9,30,733.0,110.0,1.6,13.3,430.0,786.1,623.7
2018,11,11,9,45,751.0,114.0,1.5,14.1,462.0,833.27,652.39
2018,11,11,10,0,769.0,118.0,1.4,14.9,494.0,878.89,679.12
2018,11,11,10,15,784.5,120.0,1.35,15.45,519.5,918.01,702.01
2018,11,11,10,30,800.0,122.0,1.3,16.0,545.0,954.85,723.0
2018,11,11,10,45,811.5,122.5,1.2,16.55,563.5,983.45,737.34
2018,11,11,11,0,823.0,123.0,1.1,17.1,582.0,1009.15,749.58
2018,11,11,11,15,828.5,123.5,1.05,17.45,592.5,1025.69,757.32
2018,11,11,11,30,834.0,124.0,1.0,17.8,603.0,1029.68,757.23
2018,11,11,11,45,836.5,124.0,0.95,18.15,605.5,1035.79,758.82
2018,11,11,12,0,839.0,124.0,0.9,18.5,608.0,1038.34,758.24
2018,11,11,12,15,841.0,122.0,0.9,18.7,603.0,1034.66,755.49
2018,11,11,12,30,843.0,120.0,0.9,18.9,598.0,1027.39,750.75
2018,11,11,12,45,843.5,116.0,0.85,19.1,585.0,1012.89,740.56
2018,11,11,13,0,844.0,112.0,0.8,19.3,572.0,994.88,728.41
2018,11,11,13,15,833.5,110.5,0.8,19.35,550.0,965.56,710.67
2018,11,11,13,30,823.0,109.0,0.8,19.4,528.0,940.97,696.11
2018,11,11,13,45,805.0,106.5,0.8,19.45,498.0,898.12,669.5
2018,11,11,14,0,787.0,104.0,0.8,19.5,468.0,853.33,641.51
2018,11,11,14,15,762.5,100.5,0.75,19.4,432.0,800.18,606.98
2018,11,11,14,30,738.0,97.0,0.7,19.3,396.0,746.17,571.35
2018,11,11,14,45,714.0,92.0,0.7,19.15,357.5,690.31,534.46
2018,11,11,15,0,690.0,87.0,0.7,19.0,319.0,634.25,496.19
2018,11,11,15,15,646.5,80.5,0.7,19.0,275.0,563.38,444.17
2018,11,11,15,30,603.0,74.0,0.7,19.0,231.0,494.81,391.96
2018,11,11,15,45,540.0,65.5,0.7,17.7,186.0,415.65,331.07
2018,11,11,16,0,477.0,57.0,0.7,16.4,141.0,341.64,271.2
2018,11,11,16,15,379.5,45.0,0.75,15.95,99.5,254.21,197.55
2018,11,11,16,30,282.0,33.0,0.8,15.5,58.0,177.45,123.6
2018,11,11,16,45,160.0,19.0,0.8,15.05,31.5,72.32,0.0
2018,11,11,17,0,38.0,5.0,0.8,14.6,5.0,3.93,0.0
2018,11,11,17,15,19.0,2.5,0.8,14.3,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,12,6,45,59.0,8.5,2.2,7.1,11.0,6.69,0.0
2018,11,12,7,0,118.0,17.0,2.2,7.2,22.0,55.76,0.0
2018,11,12,7,15,228.5,32.0,2.2,7.85,56.5,155.41,110.82
2018,11,12,7,30,339.0,47.0,2.2,8.5,91.0,237.53,192.01
2018,11,12,7,45,413.5,58.5,2.25,9.1,133.5,309.32,256.81
2018,11,12,8,0,488.0,70.0,2.3,9.7,176.0,389.5,326.47
2018,11,12,8,15,539.0,79.0,2.2,10.35,219.5,459.26,384.91
2018,11,12,8,30,590.0,88.0,2.1,11.0,263.0,532.61,443.77
2018,11,12,8,45,625.0,95.0,2.05,11.6,304.5,595.55,492.33
2018,11,12,9,0,660.0,102.0,2.0,12.2,346.0,659.71,539.66
2018,11,12,9,15,690.0,106.0,1.9,12.95,383.5,717.48,579.11
2018,11,12,9,30,720.0,110.0,1.8,13.7,421.0,775.19,617.15
2018,11,12,9,45,743.5,112.5,1.7,14.4,453.5,825.07,648.42
2018,11,12,10,0,767.0,115.0,1.6,15.1,486.0,873.73,677.91
2018,11,12,10,15,781.5,117.0,1.5,15.75,511.5,911.79,699.42
2018,11,12,10,30,796.0,119.0,1.4,16.4,537.0,947.55,718.92
2018,11,12,10,45,807.0,119.5,1.25,17.05,555.0,975.54,731.96
2018,11,12,11,0,818.0,120.0,1.1,17.7,573.0,1000.64,742.72
2018,11,12,11,15,824.0,120.5,1.05,18.2,583.5,1017.62,750.37
2018,11,12,11,30,830.0,121.0,1.0,18.7,594.0,1022.46,750.42
2018,11,12,11,45,833.0,120.5,0.95,19.2,596.5,1028.54,751.56
2018,11,12,12,0,836.0,120.0,0.9,19.7,599.0,1031.09,750.58
2018,11,12,12,15,832.5,120.0,0.85,19.95,593.0,1023.99,744.44
2018,11,12,12,30,829.0,120.0,0.8,20.2,587.0,1013.41,736.44
2018,11,12,12,45,821.0,119.0,0.75,20.4,572.5,1002.56,728.63
2018,11,12,13,0,813.0,118.0,0.7,20.6,558.0,979.81,713.46
2018,11,12,13,15,804.5,115.5,0.65,20.6,537.0,951.76,695.74
2018,11,12,13,30,796.0,113.0,0.6,20.6,516.0,920.93,676.33
2018,11,12,13,45,783.0,109.5,0.55,20.65,488.0,882.17,651.65
2018,11,12,14,0,770.0,106.0,0.5,20.7,460.0,841.28,625.52
2018,11,12,14,15,749.0,102.5,0.5,20.5,425.5,791.69,594.79
2018,11,12,14,30,728.0,99.0,0.5,20.3,391.0,741.01,562.75
2018,11,12,14,45,699.0,93.0,0.5,20.1,351.0,680.57,523.08
2018,11,12,15,0,670.0,87.0,0.5,19.9,311.0,620.42,482.24
2018,11,12,15,15,626.0,81.0,0.5,19.9,268.0,550.65,431.39
2018,11,12,15,30,582.0,75.0,0.5,19.9,225.0,483.19,380.32
2018,11,12,15,45,518.0,66.0,0.6,18.7,180.5,403.95,320.26
2018,11,12,16,0,454.0,57.0,0.7,17.5,136.0,330.0,261.01
2018,11,12,16,15,356.5,44.5,0.75,16.95,95.0,243.36,188.21
2018,11,12,16,30,259.0,32.0,0.8,16.4,54.0,166.64,113.56
2018,11,12,16,45,145.5,18.5,0.85,15.9,29.5,66.96,0.0
2018,11,12,17,0,32.0,5.0,0.9,15.4,5.0,3.93,0.0
2018,11,12,17,15,16.0,2.5,0.9,15.15,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,45,6.5,5.5,1.3,8.65,5.5,0.0,0.0
2018,11,13,7,0,13.0,11.0,1.3,8.7,11.0,13.33,0.0
2018,11,13,7,15,6.5,23.0,1.3,9.05,23.0,20.91,9.89
2018,11,13,7,30,0.0,35.0,1.3,9.4,35.0,28.26,18.22
2018,11,13,7,45,0.0,50.5,1.25,9.75,50.5,41.97,30.48
2018,11,13,8,0,0.0,66.0,1.2,10.1,66.0,55.5,42.45
2018,11,13,8,15,35.0,89.5,1.2,10.55,100.0,108.9,89.16
2018,11,13,8,30,70.0,113.0,1.2,11.0,134.0,159.44,132.73
2018,11,13,8,45,57.5,124.5,1.25,11.45,143.0,163.47,135.53
2018,11,13,9,0,45.0,136.0,1.3,11.9,152.0,166.69,137.53
2018,11,13,9,15,69.5,146.5,1.2,12.4,174.5,197.91,163.72
2018,11,13,9,30,94.0,157.0,1.1,12.9,197.0,249.13,205.46
2018,11,13,9,45,54.5,163.5,1.05,13.4,187.0,204.97,167.34
2018,11,13,10,0,15.0,170.0,1.0,13.9,177.0,159.7,128.42
2018,11,13,10,15,19.0,178.5,1.0,14.55,188.0,171.29,137.67
2018,11,13,10,30,23.0,187.0,1.0,15.2,199.0,183.2,146.9
2018,11,13,10,45,36.5,203.5,1.0,15.8,223.5,233.69,187.23
2018,11,13,11,0,50.0,220.0,1.0,16.4,248.0,266.36,212.64
2018,11,13,11,15,93.0,238.5,0.95,16.6,291.0,332.0,264.66
2018,11,13,11,30,136.0,257.0,0.9,16.8,334.0,422.81,333.87
2018,11,13,11,45,162.0,249.5,0.9,17.0,341.5,440.5,347.06
2018,11,13,12,0,188.0,242.0,0.9,17.2,349.0,457.91,360.61
2018,11,13,12,15,113.0,229.0,0.85,17.0,293.0,364.96,288.32
2018,11,13,12,30,38.0,216.0,0.8,16.8,237.0,249.37,197.26
2018,11,13,12,45,53.0,208.5,0.75,16.6,237.5,255.77,203.81
2018,11,13,13,0,68.0,201.0,0.7,16.4,238.0,261.8,209.39
2018,11,13,13,15,77.5,206.0,0.7,16.25,246.5,276.76,221.7
2018,11,13,13,30,87.0,211.0,0.7,16.1,255.0,291.7,233.94
2018,11,13,13,45,96.5,198.5,0.65,15.95,244.5,284.91,229.26
2018,11,13,14,0,106.0,186.0,0.6,15.8,234.0,296.9,239.24
2018,11,13,14,15,162.0,174.5,0.6,15.6,242.0,328.59,266.23
2018,11,13,14,30,218.0,163.0,0.6,15.4,250.0,374.11,303.1
2018,11,13,14,45,200.0,147.0,0.55,15.25,220.5,316.06,257.57
2018,11,13,15,0,182.0,131.0,0.5,15.1,191.0,277.23,226.93
2018,11,13,15,15,124.0,114.5,0.5,15.1,153.0,211.82,173.24
2018,11,13,15,30,66.0,98.0,0.5,15.1,115.0,139.7,113.05
2018,11,13,15,45,49.0,80.0,0.45,14.55,91.0,108.73,86.87
2018,11,13,16,0,32.0,62.0,0.4,14.0,67.0,79.44,61.54
2018,11,13,16,15,20.5,44.5,0.45,13.75,47.5,55.03,40.02
2018,11,13,16,30,9.0,27.0,0.5,13.5,28.0,30.59,16.76
2018,11,13,16,45,11.5,15.0,0.55,13.25,15.5,15.96,0.0
2018,11,13,17,0,14.0,3.0,0.6,13.0,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.65,12.85,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,14,6,45,70.5,8.0,1.45,7.35,10.5,0.0,0.0
2018,11,14,7,0,141.0,16.0,1.4,7.3,21.0,63.39,0.0
2018,11,14,7,15,268.5,28.5,1.35,7.95,55.5,166.01,111.06
2018,11,14,7,30,396.0,41.0,1.3,8.6,90.0,259.17,207.43
2018,11,14,7,45,474.5,50.5,1.25,9.25,133.0,335.02,275.4
2018,11,14,8,0,553.0,60.0,1.2,9.9,176.0,418.4,346.44
2018,11,14,8,15,604.0,66.5,1.25,10.45,219.5,488.26,404.5
2018,11,14,8,30,655.0,73.0,1.3,11.0,263.0,561.61,462.97
2018,11,14,8,45,688.0,79.0,1.3,11.6,304.5,624.4,510.39
2018,11,14,9,0,721.0,85.0,1.3,12.2,346.0,688.2,555.59
2018,11,14,9,15,742.5,89.5,1.25,12.9,382.0,741.53,590.87
2018,11,14,9,30,764.0,94.0,1.2,13.6,418.0,794.16,624.57
2018,11,14,9,45,777.0,98.5,1.2,14.25,449.0,838.28,652.13
2018,11,14,10,0,790.0,103.0,1.2,14.9,480.0,880.54,677.92
2018,11,14,10,15,802.0,105.5,1.2,15.5,504.5,917.28,699.66
2018,11,14,10,30,814.0,108.0,1.2,16.1,529.0,944.08,714.54
2018,11,14,10,45,821.0,109.5,1.15,16.7,546.0,969.56,727.7
2018,11,14,11,0,828.0,111.0,1.1,17.3,563.0,991.98,738.73
2018,11,14,11,15,831.5,112.0,1.1,17.7,573.0,1007.11,746.55
2018,11,14,11,30,835.0,113.0,1.1,18.1,583.0,1018.85,752.41
2018,11,14,11,45,835.5,113.5,1.05,18.55,585.0,1023.52,752.77
2018,11,14,12,0,836.0,114.0,1.0,19.0,587.0,1024.68,751.13
2018,11,14,12,15,824.5,116.0,1.0,19.15,578.5,1011.73,742.62
2018,11,14,12,30,813.0,118.0,1.0,19.3,570.0,1004.06,737.84
2018,11,14,12,45,796.0,120.0,1.0,19.5,554.0,979.44,722.12
2018,11,14,13,0,779.0,122.0,1.0,19.7,538.0,951.92,704.82
2018,11,14,13,15,765.0,120.5,1.0,19.7,516.0,920.5,685.52
2018,11,14,13,30,751.0,119.0,1.0,19.7,494.0,886.62,664.54
2018,11,14,13,45,730.5,117.5,1.0,19.65,465.5,844.55,638.05
2018,11,14,14,0,710.0,116.0,1.0,19.6,437.0,800.83,610.16
2018,11,14,14,15,684.5,112.5,1.0,19.35,403.0,749.29,576.83
2018,11,14,14,30,659.0,109.0,1.0,19.1,369.0,697.06,542.35
2018,11,14,14,45,623.0,103.5,1.0,18.85,329.5,634.31,499.33
2018,11,14,15,0,587.0,98.0,1.0,18.6,290.0,572.43,454.66
2018,11,14,15,15,542.0,89.5,1.0,18.6,248.0,502.86,402.13
2018,11,14,15,30,497.0,81.0,1.0,18.6,206.0,435.91,349.75
2018,11,14,15,45,430.0,70.5,1.05,16.95,163.5,356.03,287.27
2018,11,14,16,0,363.0,60.0,1.1,15.3,121.0,285.63,229.35
2018,11,14,16,15,271.5,45.5,1.2,14.7,83.0,205.8,160.68
2018,11,14,16,30,180.0,31.0,1.3,14.1,45.0,133.6,87.6
2018,11,14,16,45,99.0,17.0,1.35,13.5,24.0,49.35,0.0
2018,11,14,17,0,18.0,3.0,1.4,12.9,3.0,0.0,0.0
2018,11,14,17,15,9.0,1.5,1.4,12.65,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,15,6,45,16.5,6.0,1.6,6.4,6.5,0.0,0.0
2018,11,15,7,0,33.0,12.0,1.6,6.5,13.0,21.35,0.0
2018,11,15,7,15,94.0,27.0,1.6,7.2,37.0,81.15,49.91
2018,11,15,7,30,155.0,42.0,1.6,7.9,61.0,134.48,106.85
2018,11,15,7,45,195.5,57.5,1.6,8.6,91.5,181.1,149.68
2018,11,15,8,0,236.0,73.0,1.6,9.3,122.0,231.94,194.85
2018,11,15,8,15,236.5,90.0,1.55,9.9,148.5,263.39,222.26
2018,11,15,8,30,237.0,107.0,1.5,10.5,175.0,294.49,248.27
2018,11,15,8,45,227.0,125.0,1.5,11.1,198.0,318.85,267.66
2018,11,15,9,0,217.0,143.0,1.5,11.7,221.0,341.84,285.25
2018,11,15,9,15,234.5,157.5,1.4,12.25,249.5,381.46,316.06
2018,11,15,9,30,252.0,172.0,1.3,12.8,278.0,421.93,346.58
2018,11,15,9,45,349.5,169.0,1.2,13.4,327.5,512.0,416.4
2018,11,15,10,0,447.0,166.0,1.1,14.0,377.0,630.36,503.25
2018,11,15,10,15,513.5,159.5,1.05,14.6,414.0,698.61,550.51
2018,11,15,10,30,580.0,153.0,1.0,15.2,451.0,767.86,596.4
2018,11,15,10,45,590.5,155.0,0.95,15.75,467.0,802.35,616.8
2018,11,15,11,0,601.0,157.0,0.9,16.3,483.0,825.68,629.69
2018,11,15,11,15,593.0,160.5,0.85,16.65,487.0,829.48,629.86
2018,11,15,11,30,585.0,164.0,0.8,17.0,491.0,830.44,628.5
2018,11,15,11,45,580.0,167.0,0.75,17.35,492.0,821.52,620.67
2018,11,15,12,0,575.0,170.0,0.7,17.7,493.0,820.08,618.16
2018,11,15,12,15,581.5,167.0,0.7,17.9,491.0,820.77,618.32
2018,11,15,12,30,588.0,164.0,0.7,18.1,489.0,818.91,616.9
2018,11,15,12,45,568.0,163.5,0.7,18.25,471.5,790.97,598.17
2018,11,15,13,0,548.0,163.0,0.7,18.4,454.0,761.23,578.53
2018,11,15,13,15,513.5,166.0,0.7,18.45,430.0,720.06,550.89
2018,11,15,13,30,479.0,169.0,0.7,18.5,406.0,678.16,522.05
2018,11,15,13,45,500.5,157.0,0.7,18.55,393.0,670.07,518.06
2018,11,15,14,0,522.0,145.0,0.7,18.6,380.0,658.89,511.41
2018,11,15,14,15,503.5,140.0,0.7,18.35,352.5,618.66,483.69
2018,11,15,14,30,485.0,135.0,0.7,18.1,325.0,578.07,455.45
2018,11,15,14,45,468.0,126.5,0.7,17.9,294.5,534.58,424.36
2018,11,15,15,0,451.0,118.0,0.7,17.7,264.0,491.2,392.45
2018,11,15,15,15,408.5,105.5,0.7,17.7,224.0,426.26,342.59
2018,11,15,15,30,366.0,93.0,0.7,17.7,184.0,364.45,293.69
2018,11,15,15,45,310.5,78.0,0.8,16.45,144.5,295.8,239.14
2018,11,15,16,0,255.0,63.0,0.9,15.2,105.0,232.55,186.59
2018,11,15,16,15,184.0,44.5,0.95,14.65,70.0,163.53,126.94
2018,11,15,16,30,113.0,26.0,1.0,14.1,35.0,98.03,61.39
2018,11,15,16,45,61.5,14.0,1.1,13.6,18.5,33.46,0.0
2018,11,15,17,0,10.0,2.0,1.2,13.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,16,6,45,28.0,5.5,1.55,6.8,6.5,0.0,0.0
2018,11,16,7,0,56.0,11.0,1.5,6.9,13.0,28.88,0.0
2018,11,16,7,15,143.5,27.5,1.4,7.55,42.0,111.3,65.78
2018,11,16,7,30,231.0,44.0,1.3,8.2,71.0,185.0,147.19
2018,11,16,7,45,304.5,58.0,1.25,8.85,110.0,252.04,207.8
2018,11,16,8,0,378.0,72.0,1.2,9.5,149.0,327.06,272.74
2018,11,16,8,15,432.0,83.5,1.15,10.1,190.5,394.01,328.94
2018,11,16,8,30,486.0,95.0,1.1,10.7,232.0,465.6,386.59
2018,11,16,8,45,525.5,103.0,1.1,11.3,271.5,526.62,433.98
2018,11,16,9,0,565.0,111.0,1.1,11.9,311.0,589.87,481.39
2018,11,16,9,15,593.0,117.5,1.05,12.55,347.0,650.38,524.13
2018,11,16,9,30,621.0,124.0,1.0,13.2,383.0,705.75,561.1
2018,11,16,9,45,640.0,128.5,0.95,13.85,412.5,750.92,589.7
2018,11,16,10,0,659.0,133.0,0.9,14.5,442.0,794.87,616.77
2018,11,16,10,15,675.5,136.0,0.85,14.95,467.0,833.43,639.92
2018,11,16,10,30,692.0,139.0,0.8,15.4,492.0,870.1,661.39
2018,11,16,10,45,704.5,140.0,0.8,15.9,509.5,898.53,677.83
2018,11,16,11,0,717.0,141.0,0.8,16.4,527.0,924.43,692.61
2018,11,16,11,15,724.0,141.5,0.8,16.7,537.5,941.52,702.13
2018,11,16,11,30,731.0,142.0,0.8,17.0,548.0,955.63,709.93
2018,11,16,11,45,735.0,141.0,0.8,17.3,550.5,961.91,712.8
2018,11,16,12,0,739.0,140.0,0.8,17.6,553.0,965.02,713.91
2018,11,16,12,15,738.5,139.0,0.75,17.75,548.0,960.33,709.55
2018,11,16,12,30,738.0,138.0,0.7,17.9,543.0,952.49,703.44
2018,11,16,12,45,735.5,134.5,0.7,18.1,530.0,936.67,693.3
2018,11,16,13,0,733.0,131.0,0.7,18.3,517.0,917.84,681.44
2018,11,16,13,15,723.5,128.0,0.75,18.3,497.0,889.93,665.19
2018,11,16,13,30,714.0,125.0,0.8,18.3,477.0,859.52,647.25
2018,11,16,13,45,700.0,121.0,0.8,18.35,450.0,821.56,623.05
2018,11,16,14,0,686.0,117.0,0.8,18.4,423.0,781.75,597.41
2018,11,16,14,15,664.0,112.0,0.8,18.25,390.0,732.43,565.22
2018,11,16,14,30,642.0,107.0,0.8,18.1,357.0,682.32,531.87
2018,11,16,14,45,612.0,101.0,0.8,17.95,319.5,624.48,492.09
2018,11,16,15,0,582.0,95.0,0.8,17.8,282.0,567.11,450.57
2018,11,16,15,15,536.5,86.5,0.8,17.8,240.5,497.52,398.01
2018,11,16,15,30,491.0,78.0,0.8,17.8,199.0,430.63,345.67
2018,11,16,15,45,428.0,67.5,0.9,16.6,157.5,352.97,284.63
2018,11,16,16,0,365.0,57.0,1.0,15.4,116.0,284.79,228.13
2018,11,16,16,15,275.0,43.0,1.05,14.9,79.5,206.01,159.92
2018,11,16,16,30,185.0,29.0,1.1,14.4,43.0,132.81,81.71
2018,11,16,16,45,98.0,15.5,1.15,13.9,22.5,48.13,0.0
2018,11,16,17,0,11.0,2.0,1.2,13.4,2.0,0.0,0.0
2018,11,16,17,15,5.5,1.0,1.15,13.2,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,17,6,45,31.5,6.0,1.1,7.8,7.0,0.0,0.0
2018,11,17,7,0,63.0,12.0,1.1,7.8,14.0,32.21,0.0
2018,11,17,7,15,161.0,28.0,1.05,8.25,43.5,118.69,64.39
2018,11,17,7,30,259.0,44.0,1.0,8.7,73.0,198.88,157.14
2018,11,17,7,45,338.0,56.5,0.9,9.1,112.5,268.34,220.08
2018,11,17,8,0,417.0,69.0,0.8,9.5,152.0,346.48,287.19
2018,11,17,8,15,472.5,78.5,0.85,10.0,193.5,413.9,343.78
2018,11,17,8,30,528.0,88.0,0.9,10.5,235.0,490.01,405.03
2018,11,17,8,45,568.0,94.5,0.9,10.95,274.5,553.41,453.92
2018,11,17,9,0,608.0,101.0,0.9,11.4,314.0,618.47,502.33
2018,11,17,9,15,658.0,100.5,0.9,11.95,353.5,685.57,549.35
2018,11,17,9,30,708.0,100.0,0.9,12.5,393.0,753.75,595.51
2018,11,17,9,45,755.0,94.5,0.9,13.05,427.5,813.92,634.63
2018,11,17,10,0,802.0,89.0,0.9,13.6,462.0,868.24,668.8
2018,11,17,10,15,815.5,90.5,0.95,13.95,487.0,905.3,692.08
2018,11,17,10,30,829.0,92.0,1.0,14.3,512.0,939.96,713.8
2018,11,17,10,45,838.5,92.5,1.0,14.65,529.5,966.86,729.35
2018,11,17,11,0,848.0,93.0,1.0,15.0,547.0,990.78,743.01
2018,11,17,11,15,852.5,93.0,1.0,15.25,556.5,1005.91,751.27
2018,11,17,11,30,857.0,93.0,1.0,15.5,566.0,1017.67,757.59
2018,11,17,11,45,858.5,93.5,1.05,15.7,568.5,1023.55,761.49
2018,11,17,12,0,860.0,94.0,1.1,15.9,571.0,1025.92,763.38
2018,11,17,12,15,839.0,100.0,1.1,15.95,561.5,1008.51,752.08
2018,11,17,12,30,818.0,106.0,1.1,16.0,552.0,987.57,738.9
2018,11,17,12,45,787.0,112.5,1.15,16.05,533.5,962.04,723.73
2018,11,17,13,0,756.0,119.0,1.2,16.1,515.0,926.71,701.99
2018,11,17,13,15,748.0,116.0,1.25,16.05,495.0,899.92,686.18
2018,11,17,13,30,740.0,113.0,1.3,16.0,475.0,870.54,668.34
2018,11,17,13,45,727.0,109.5,1.3,15.95,448.5,833.56,644.41
2018,11,17,14,0,714.0,106.0,1.3,15.9,422.0,794.64,618.92
2018,11,17,14,15,693.5,102.0,1.3,15.7,390.0,747.02,587.23
2018,11,17,14,30,673.0,98.0,1.3,15.5,358.0,698.45,554.26
2018,11,17,14,45,644.0,92.5,1.3,15.3,320.5,640.97,513.9
2018,11,17,15,0,615.0,87.0,1.3,15.1,283.0,583.85,472.25
2018,11,17,15,15,569.5,80.0,1.3,15.1,242.0,514.53,418.66
2018,11,17,15,30,524.0,73.0,1.3,15.1,201.0,447.8,365.22
2018,11,17,15,45,460.0,63.5,1.2,14.0,159.5,370.9,302.6
2018,11,17,16,0,396.0,54.0,1.1,12.9,118.0,299.36,241.96
2018,11,17,16,15,301.0,41.5,1.15,12.15,81.0,217.42,170.3
2018,11,17,16,30,206.0,29.0,1.2,11.4,44.0,141.73,85.22
2018,11,17,16,45,109.5,15.5,1.2,10.7,23.0,52.53,0.0
2018,11,17,17,0,13.0,2.0,1.2,10.0,2.0,0.0,0.0
2018,11,17,17,15,6.5,1.0,1.2,9.85,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,18,6,45,34.5,6.0,0.75,7.25,6.5,0.0,0.0
2018,11,18,7,0,69.0,12.0,0.8,7.2,13.0,34.4,0.0
2018,11,18,7,15,171.5,26.0,0.8,7.5,41.5,119.76,57.73
2018,11,18,7,30,274.0,40.0,0.8,7.8,70.0,201.33,158.66
2018,11,18,7,45,319.0,52.5,0.85,8.05,103.0,253.69,208.59
2018,11,18,8,0,364.0,65.0,0.9,8.3,136.0,311.1,259.82
2018,11,18,8,15,381.0,76.5,0.95,8.6,167.0,353.92,297.3
2018,11,18,8,30,398.0,88.0,1.0,8.9,198.0,397.85,334.27
2018,11,18,8,45,385.5,104.5,1.05,9.25,224.0,427.11,357.65
2018,11,18,9,0,373.0,121.0,1.1,9.6,250.0,454.17,378.49
2018,11,18,9,15,471.5,119.5,1.1,10.2,300.5,548.05,452.01
2018,11,18,9,30,570.0,118.0,1.1,10.8,351.0,656.25,532.09
2018,11,18,9,45,657.0,110.0,1.15,11.45,398.5,745.88,594.73
2018,11,18,10,0,744.0,102.0,1.2,12.1,446.0,837.21,656.72
2018,11,18,10,15,726.5,110.5,1.15,12.65,460.5,852.35,662.95
2018,11,18,10,30,709.0,119.0,1.1,13.2,475.0,863.79,667.6
2018,11,18,10,45,677.5,131.0,1.05,13.8,480.5,861.85,663.06
2018,11,18,11,0,646.0,143.0,1.0,14.4,486.0,855.65,655.95
2018,11,18,11,15,582.0,163.0,1.05,14.8,476.5,811.69,625.18
2018,11,18,11,30,518.0,183.0,1.1,15.2,467.0,775.3,599.52
2018,11,18,11,45,496.5,190.0,1.1,15.65,463.0,763.85,590.28
2018,11,18,12,0,475.0,197.0,1.1,16.1,459.0,750.04,579.19
2018,11,18,12,15,445.5,202.0,1.15,16.3,446.0,723.67,560.44
2018,11,18,12,30,416.0,207.0,1.2,16.5,433.0,695.55,540.46
2018,11,18,12,45,444.0,194.0,1.2,16.65,430.0,703.51,547.35
2018,11,18,13,0,472.0,181.0,1.2,16.8,427.0,708.64,551.89
2018,11,18,13,15,485.5,170.0,1.25,16.8,414.5,699.04,546.57
2018,11,18,13,30,499.0,159.0,1.3,16.8,402.0,686.9,539.58
2018,11,18,13,45,511.0,147.0,1.35,16.75,383.5,669.61,528.93
2018,11,18,14,0,523.0,135.0,1.4,16.7,365.0,649.75,516.13
2018,11,18,14,15,520.5,123.0,1.4,16.45,337.5,614.94,492.05
2018,11,18,14,30,518.0,111.0,1.4,16.2,310.0,578.62,466.49
2018,11,18,14,45,490.5,103.0,1.4,15.95,276.0,526.44,427.66
2018,11,18,15,0,463.0,95.0,1.4,15.7,242.0,475.23,388.56
2018,11,18,15,15,442.0,85.0,1.4,15.7,209.5,427.37,350.59
2018,11,18,15,30,421.0,75.0,1.4,15.7,177.0,380.57,312.08
2018,11,18,15,45,373.0,65.0,1.45,14.45,142.0,319.27,261.68
2018,11,18,16,0,325.0,55.0,1.5,13.2,107.0,262.61,212.97
2018,11,18,16,15,248.5,42.0,1.45,12.55,74.0,193.69,151.35
2018,11,18,16,30,172.0,29.0,1.4,11.9,41.0,127.21,72.77
2018,11,18,16,45,90.5,15.5,1.35,11.25,21.5,45.69,0.0
2018,11,18,17,0,9.0,2.0,1.3,10.6,2.0,0.0,0.0
2018,11,18,17,15,4.5,1.0,1.25,10.4,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
