Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,21,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.05,12.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.1,12.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.2,12.3,3.0,2.36,0.0
2018,11,29,7,30,0.0,5.0,5.3,12.3,5.0,3.78,0.0
2018,11,29,7,45,0.0,7.0,5.35,12.3,7.0,5.3,0.0
2018,11,29,8,0,0.0,9.0,5.4,12.3,9.0,6.82,0.13
2018,11,29,8,15,0.0,11.0,5.4,12.3,11.0,8.34,1.51
2018,11,29,8,30,0.0,13.0,5.4,12.3,13.0,9.87,2.87
2018,11,29,8,45,0.0,21.0,5.4,12.3,21.0,15.97,8.18
2018,11,29,9,0,0.0,29.0,5.4,12.3,29.0,22.1,13.49
2018,11,29,9,15,0.0,40.0,5.3,12.35,40.0,30.54,20.76
2018,11,29,9,30,0.0,51.0,5.2,12.4,51.0,39.02,28.01
2018,11,29,9,45,0.0,36.5,5.1,12.4,36.5,27.87,18.38
2018,11,29,10,0,0.0,22.0,5.0,12.4,22.0,16.77,8.8
2018,11,29,10,15,0.0,29.0,4.9,12.4,29.0,22.14,13.39
2018,11,29,10,30,0.0,36.0,4.8,12.4,36.0,27.52,17.97
2018,11,29,10,45,0.0,32.5,4.65,12.4,32.5,24.84,15.65
2018,11,29,11,0,0.0,29.0,4.5,12.4,29.0,22.16,13.34
2018,11,29,11,15,7.0,80.5,4.45,12.45,84.0,68.91,53.49
2018,11,29,11,30,14.0,132.0,4.4,12.5,139.0,121.92,98.42
2018,11,29,11,45,22.0,139.0,4.3,12.55,150.5,150.72,122.78
2018,11,29,12,0,30.0,146.0,4.2,12.6,162.0,166.52,136.23
2018,11,29,12,15,16.5,127.0,4.15,12.6,136.0,119.71,96.52
2018,11,29,12,30,3.0,108.0,4.1,12.6,110.0,88.53,69.71
2018,11,29,12,45,42.5,143.5,4.05,12.6,164.5,176.3,145.19
2018,11,29,13,0,82.0,179.0,4.0,12.6,219.0,256.42,212.86
2018,11,29,13,15,91.5,184.5,3.9,12.55,227.5,272.21,226.1
2018,11,29,13,30,101.0,190.0,3.8,12.5,236.0,288.1,239.57
2018,11,29,13,45,224.0,162.0,3.75,12.5,257.0,406.79,340.21
2018,11,29,14,0,347.0,134.0,3.7,12.5,278.0,498.19,416.5
2018,11,29,14,15,242.5,120.5,3.65,12.45,217.5,357.88,301.6
2018,11,29,14,30,138.0,107.0,3.6,12.4,157.0,229.55,193.71
2018,11,29,14,45,83.0,85.5,3.55,12.35,114.5,156.53,131.07
2018,11,29,15,0,28.0,64.0,3.5,12.3,72.0,76.32,61.08
2018,11,29,15,15,118.0,48.0,3.5,12.3,75.0,143.52,120.82
2018,11,29,15,30,208.0,32.0,3.5,12.3,78.0,199.76,168.95
2018,11,29,15,45,156.0,25.5,3.4,12.05,56.0,139.96,115.98
2018,11,29,16,0,104.0,19.0,3.3,11.8,34.0,94.68,75.22
2018,11,29,16,15,85.0,16.0,3.35,11.7,25.5,78.14,57.31
2018,11,29,16,30,66.0,13.0,3.4,11.6,17.0,56.97,6.65
2018,11,29,16,45,33.0,6.5,3.5,11.5,8.5,17.98,0.0
2018,11,29,17,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,6,45,4.0,0.5,3.3,9.6,0.5,0.0,0.0
2018,11,30,7,0,8.0,1.0,3.3,9.6,1.0,0.0,0.0
2018,11,30,7,15,49.0,13.5,3.35,9.9,16.5,30.78,0.0
2018,11,30,7,30,90.0,26.0,3.4,10.2,32.0,84.63,48.91
2018,11,30,7,45,118.0,41.0,3.5,10.5,55.5,125.19,98.47
2018,11,30,8,0,146.0,56.0,3.6,10.8,79.0,163.79,134.63
2018,11,30,8,15,175.5,71.5,3.65,11.05,107.0,206.89,173.47
2018,11,30,8,30,205.0,87.0,3.7,11.3,135.0,252.7,213.86
2018,11,30,8,45,291.0,95.0,3.75,11.55,177.0,331.36,281.91
2018,11,30,9,0,377.0,103.0,3.8,11.8,219.0,436.26,369.41
2018,11,30,9,15,420.5,110.0,3.8,12.0,254.0,495.2,417.3
2018,11,30,9,30,464.0,117.0,3.8,12.2,289.0,556.37,466.05
2018,11,30,9,45,626.0,98.0,3.8,12.4,350.5,701.33,578.68
2018,11,30,10,0,788.0,79.0,3.8,12.6,412.0,838.72,680.18
2018,11,30,10,15,826.0,75.5,3.75,12.75,442.5,892.09,716.76
2018,11,30,10,30,864.0,72.0,3.7,12.9,473.0,944.0,752.3
2018,11,30,10,45,738.0,102.0,3.7,13.05,453.5,883.66,706.82
2018,11,30,11,0,612.0,132.0,3.7,13.2,434.0,807.55,650.26
2018,11,30,11,15,644.0,128.0,3.7,13.25,452.0,843.85,676.99
2018,11,30,11,30,676.0,124.0,3.7,13.3,470.0,877.9,701.13
2018,11,30,11,45,782.5,100.0,3.7,13.35,502.5,952.75,754.55
2018,11,30,12,0,889.0,76.0,3.7,13.4,535.0,1019.59,801.16
2018,11,30,12,15,888.0,75.0,3.7,13.4,530.5,1014.86,797.37
2018,11,30,12,30,887.0,74.0,3.7,13.4,526.0,1006.71,791.98
2018,11,30,12,45,882.5,73.5,3.75,13.4,514.0,992.34,782.74
2018,11,30,13,0,878.0,73.0,3.8,13.4,502.0,974.74,771.35
2018,11,30,13,15,869.0,71.5,3.75,13.3,482.5,948.32,753.36
2018,11,30,13,30,860.0,70.0,3.7,13.2,463.0,929.91,741.23
2018,11,30,13,45,847.0,68.0,3.65,13.15,436.5,893.17,715.6
2018,11,30,14,0,834.0,66.0,3.6,13.1,410.0,854.15,688.24
2018,11,30,14,15,815.0,63.5,3.55,13.0,378.0,807.26,654.85
2018,11,30,14,30,796.0,61.0,3.5,12.9,346.0,759.0,619.92
2018,11,30,14,45,768.5,58.0,3.45,12.75,309.5,702.33,577.93
2018,11,30,15,0,741.0,55.0,3.4,12.6,273.0,645.55,534.81
2018,11,30,15,15,697.5,51.5,3.4,12.6,232.5,577.17,481.05
2018,11,30,15,30,654.0,48.0,3.4,12.6,192.0,510.73,425.78
2018,11,30,15,45,586.0,43.0,3.1,11.95,151.0,430.14,356.64
2018,11,30,16,0,518.0,38.0,2.8,11.3,110.0,361.29,294.34
2018,11,30,16,15,391.0,30.0,2.7,10.9,73.0,260.41,199.86
2018,11,30,16,30,264.0,22.0,2.6,10.5,36.0,159.7,22.95
2018,11,30,16,45,132.0,11.0,2.55,10.05,18.0,60.38,0.0
2018,11,30,17,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,3.25,10.55,2.0,1.57,0.0
2018,12,1,7,30,0.0,4.0,3.3,10.7,4.0,3.02,0.0
2018,12,1,7,45,0.0,6.0,3.35,10.8,6.0,4.54,0.0
2018,12,1,8,0,0.0,8.0,3.4,10.9,8.0,6.06,0.0
2018,12,1,8,15,0.0,10.5,3.45,11.0,10.5,7.96,1.22
2018,12,1,8,30,0.0,13.0,3.5,11.1,13.0,9.87,2.91
2018,12,1,8,45,0.0,17.5,3.55,11.2,17.5,13.3,5.92
2018,12,1,9,0,0.0,22.0,3.6,11.3,22.0,16.74,8.92
2018,12,1,9,15,0.0,38.0,3.65,11.35,38.0,29.01,19.55
2018,12,1,9,30,0.0,54.0,3.7,11.4,54.0,41.33,30.16
2018,12,1,9,45,0.0,73.5,3.75,11.45,73.5,56.42,43.07
2018,12,1,10,0,0.0,93.0,3.8,11.5,93.0,73.51,57.6
2018,12,1,10,15,0.0,87.0,3.9,11.55,87.0,67.66,52.48
2018,12,1,10,30,0.0,81.0,4.0,11.6,81.0,62.25,47.78
2018,12,1,10,45,23.5,126.0,4.05,11.6,137.5,138.58,113.52
2018,12,1,11,0,47.0,171.0,4.1,11.6,194.0,212.83,176.25
2018,12,1,11,15,79.0,197.0,4.1,11.7,237.0,276.32,229.48
2018,12,1,11,30,111.0,223.0,4.1,11.8,280.0,365.02,302.05
2018,12,1,11,45,183.5,206.5,4.15,11.9,301.0,417.95,347.15
2018,12,1,12,0,256.0,190.0,4.2,12.0,322.0,495.74,411.13
2018,12,1,12,15,368.0,161.5,4.2,12.0,349.0,600.48,496.24
2018,12,1,12,30,480.0,133.0,4.2,12.0,376.0,675.67,556.42
2018,12,1,12,45,635.0,113.0,4.2,12.0,427.0,814.11,661.67
2018,12,1,13,0,790.0,93.0,4.2,12.0,478.0,925.31,743.53
2018,12,1,13,15,813.5,85.5,4.15,11.95,468.5,924.31,742.59
2018,12,1,13,30,837.0,78.0,4.1,11.9,459.0,919.08,739.58
2018,12,1,13,45,761.5,85.5,4.1,11.85,417.0,836.85,679.94
2018,12,1,14,0,686.0,93.0,4.1,11.8,375.0,762.47,625.56
2018,12,1,14,15,534.0,96.5,4.05,11.65,305.5,612.64,510.96
2018,12,1,14,30,382.0,100.0,4.0,11.5,236.0,461.74,390.42
2018,12,1,14,45,458.5,83.0,4.0,11.35,229.5,495.03,419.55
2018,12,1,15,0,535.0,66.0,4.0,11.2,223.0,511.43,433.43
2018,12,1,15,15,474.5,60.0,4.0,11.2,184.0,437.06,371.0
2018,12,1,15,30,414.0,54.0,4.0,11.2,145.0,367.01,310.72
2018,12,1,15,45,395.5,49.5,3.75,10.75,121.0,328.81,275.75
2018,12,1,16,0,377.0,45.0,3.5,10.3,97.0,290.66,238.81
2018,12,1,16,15,265.0,35.0,3.4,10.1,65.0,202.69,155.67
2018,12,1,16,30,153.0,25.0,3.3,9.9,33.0,115.01,11.42
2018,12,1,16,45,76.5,12.5,3.15,9.7,16.5,39.96,0.0
2018,12,1,17,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,1.75,5.75,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,1.7,5.8,2.0,0.0,0.0
2018,12,2,7,15,44.5,13.0,1.6,6.2,14.5,28.47,0.0
2018,12,2,7,30,64.0,23.0,1.5,6.6,27.0,66.97,31.92
2018,12,2,7,45,133.5,37.5,1.4,7.0,55.0,128.56,101.6
2018,12,2,8,0,203.0,52.0,1.3,7.4,83.0,204.55,169.85
2018,12,2,8,15,420.0,53.0,1.3,7.7,141.5,354.54,298.88
2018,12,2,8,30,637.0,54.0,1.3,8.0,200.0,522.62,437.42
2018,12,2,8,45,711.0,54.0,1.25,8.3,245.5,600.76,498.25
2018,12,2,9,0,785.0,54.0,1.2,8.6,291.0,688.5,563.36
2018,12,2,9,15,812.0,56.0,1.2,8.8,327.5,744.88,603.37
2018,12,2,9,30,839.0,58.0,1.2,9.0,364.0,800.86,642.22
2018,12,2,9,45,857.5,60.0,1.2,9.2,395.5,839.41,667.64
2018,12,2,10,0,876.0,62.0,1.2,9.4,427.0,885.08,697.79
2018,12,2,10,15,888.5,63.0,1.15,9.6,452.5,921.97,720.39
2018,12,2,10,30,901.0,64.0,1.1,9.8,478.0,956.43,741.03
2018,12,2,10,45,908.5,64.5,1.05,10.0,495.5,982.68,755.86
2018,12,2,11,0,916.0,65.0,1.0,10.2,513.0,1005.89,768.63
2018,12,2,11,15,921.0,65.5,1.0,10.45,524.0,1023.39,778.55
2018,12,2,11,30,926.0,66.0,1.0,10.7,535.0,1037.5,786.43
2018,12,2,11,45,927.5,66.0,1.0,10.95,538.5,1043.89,789.42
2018,12,2,12,0,929.0,66.0,1.0,11.2,542.0,1046.71,790.38
2018,12,2,12,15,927.5,65.5,1.0,11.35,537.5,1042.2,787.08
2018,12,2,12,30,926.0,65.0,1.0,11.5,533.0,1034.13,781.74
2018,12,2,12,45,921.5,64.5,1.05,11.6,521.0,1019.54,773.55
2018,12,2,13,0,917.0,64.0,1.1,11.7,509.0,1001.58,763.27
2018,12,2,13,15,818.5,81.0,1.1,11.7,466.5,923.93,712.08
2018,12,2,13,30,720.0,98.0,1.1,11.7,424.0,840.14,656.26
2018,12,2,13,45,471.0,124.5,1.1,11.7,333.0,612.69,493.8
2018,12,2,14,0,222.0,151.0,1.1,11.7,242.0,386.75,318.18
2018,12,2,14,15,198.5,147.0,1.05,11.6,223.5,355.46,294.64
2018,12,2,14,30,175.0,143.0,1.0,11.5,205.0,307.38,256.04
2018,12,2,14,45,237.0,124.5,0.95,11.35,199.0,345.34,288.4
2018,12,2,15,0,299.0,106.0,0.9,11.2,193.0,359.63,300.67
2018,12,2,15,15,257.0,93.5,0.9,11.2,160.5,303.05,253.42
2018,12,2,15,30,215.0,81.0,0.9,11.2,128.0,250.01,208.42
2018,12,2,15,45,173.0,66.0,0.95,10.5,98.5,197.29,163.16
2018,12,2,16,0,131.0,51.0,1.0,9.8,69.0,148.71,120.19
2018,12,2,16,15,91.0,34.5,1.05,9.5,45.0,102.88,76.75
2018,12,2,16,30,51.0,18.0,1.1,9.2,21.0,51.05,0.54
2018,12,2,16,45,25.5,9.0,1.15,8.95,10.5,17.17,0.0
2018,12,2,17,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,3,6,45,13.5,1.5,1.7,4.55,1.0,0.0,0.0
2018,12,3,7,0,27.0,3.0,1.7,4.6,2.0,0.0,0.0
2018,12,3,7,15,76.0,13.5,1.75,5.25,17.0,41.71,0.0
2018,12,3,7,30,125.0,24.0,1.8,5.9,32.0,105.86,47.08
2018,12,3,7,45,193.5,37.0,1.85,6.5,60.5,171.89,136.62
2018,12,3,8,0,262.0,50.0,1.9,7.1,89.0,235.6,196.31
2018,12,3,8,15,365.0,58.0,1.85,7.6,130.5,321.29,271.88
2018,12,3,8,30,468.0,66.0,1.8,8.1,172.0,422.43,357.74
2018,12,3,8,45,616.5,60.0,1.8,8.6,227.5,544.91,458.3
2018,12,3,9,0,765.0,54.0,1.8,9.1,283.0,672.61,555.99
2018,12,3,9,15,792.5,56.5,1.75,9.55,319.5,729.24,595.87
2018,12,3,9,30,820.0,59.0,1.7,10.0,356.0,785.61,634.82
2018,12,3,9,45,829.0,62.5,1.7,10.45,384.5,826.63,662.01
2018,12,3,10,0,838.0,66.0,1.7,10.9,413.0,865.53,687.28
2018,12,3,10,15,831.0,71.5,1.7,11.05,433.0,889.88,702.64
2018,12,3,10,30,824.0,77.0,1.7,11.2,453.0,910.86,715.71
2018,12,3,10,45,864.5,71.5,1.7,11.35,479.5,948.9,740.65
2018,12,3,11,0,905.0,66.0,1.7,11.5,506.0,995.94,771.3
2018,12,3,11,15,910.0,66.0,1.7,11.65,517.0,1012.69,781.02
2018,12,3,11,30,915.0,66.0,1.7,11.8,528.0,1026.09,788.99
2018,12,3,11,45,917.0,66.0,1.7,11.9,531.5,1033.02,792.93
2018,12,3,12,0,919.0,66.0,1.7,12.0,535.0,1036.42,794.76
2018,12,3,12,15,915.0,66.5,1.65,12.1,530.0,1030.87,790.01
2018,12,3,12,30,911.0,67.0,1.6,12.2,525.0,1021.82,783.21
2018,12,3,12,45,904.0,67.0,1.55,12.25,513.0,1005.68,772.0
2018,12,3,13,0,897.0,67.0,1.5,12.3,501.0,986.29,758.82
2018,12,3,13,15,692.5,108.0,1.45,12.3,435.0,842.64,659.99
2018,12,3,13,30,488.0,149.0,1.4,12.3,369.0,671.57,538.35
2018,12,3,13,45,391.5,151.0,1.4,12.3,321.5,571.97,464.43
2018,12,3,14,0,295.0,153.0,1.4,12.3,274.0,454.98,374.25
2018,12,3,14,15,219.5,146.5,1.3,12.15,232.5,373.37,309.23
2018,12,3,14,30,144.0,140.0,1.2,12.0,191.0,278.23,231.58
2018,12,3,14,45,128.5,114.0,1.15,11.85,156.0,229.33,191.96
2018,12,3,15,0,113.0,88.0,1.1,11.7,121.0,181.64,152.26
2018,12,3,15,15,92.0,75.5,1.1,11.7,99.5,148.63,123.81
2018,12,3,15,30,71.0,63.0,1.1,11.7,78.0,117.42,96.42
2018,12,3,15,45,39.5,42.0,1.2,11.05,50.0,70.34,55.31
2018,12,3,16,0,8.0,21.0,1.3,10.4,22.0,20.96,12.25
2018,12,3,16,15,25.0,19.5,1.35,10.25,21.0,34.98,22.55
2018,12,3,16,30,42.0,18.0,1.4,10.1,20.0,47.14,0.0
2018,12,3,16,45,21.0,9.0,1.45,9.9,10.0,15.43,0.0
2018,12,3,17,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,4,6,45,11.0,1.5,2.45,7.35,1.0,0.0,0.0
2018,12,4,7,0,22.0,3.0,2.4,7.3,2.0,0.0,0.0
2018,12,4,7,15,22.0,8.5,2.45,7.55,8.5,15.67,0.0
2018,12,4,7,30,22.0,14.0,2.5,7.8,15.0,25.9,5.3
2018,12,4,7,45,11.0,24.0,2.55,8.05,24.5,26.07,15.89
2018,12,4,8,0,0.0,34.0,2.6,8.3,34.0,26.0,16.62
2018,12,4,8,15,0.0,45.5,2.6,8.7,45.5,35.8,25.4
2018,12,4,8,30,0.0,57.0,2.6,9.1,57.0,45.61,34.1
2018,12,4,8,45,26.0,84.5,2.6,9.5,92.0,100.41,82.38
2018,12,4,9,0,52.0,112.0,2.6,9.9,127.0,152.76,127.89
2018,12,4,9,15,34.5,118.5,2.6,10.35,129.0,145.01,120.44
2018,12,4,9,30,17.0,125.0,2.6,10.8,131.0,123.14,100.94
2018,12,4,9,45,10.0,98.0,2.65,11.25,101.5,87.93,70.49
2018,12,4,10,0,3.0,71.0,2.7,11.7,72.0,57.18,43.74
2018,12,4,10,15,1.5,56.5,2.75,12.0,57.0,44.67,32.87
2018,12,4,10,30,0.0,42.0,2.8,12.3,42.0,32.12,21.96
2018,12,4,10,45,0.0,44.0,2.8,12.6,44.0,33.67,23.23
2018,12,4,11,0,0.0,46.0,2.8,12.9,46.0,35.21,24.49
2018,12,4,11,15,0.0,47.5,2.85,13.05,47.5,36.37,25.43
2018,12,4,11,30,0.0,49.0,2.9,13.2,49.0,37.53,26.38
2018,12,4,11,45,0.0,55.0,2.9,13.35,55.0,42.16,30.28
2018,12,4,12,0,0.0,61.0,2.9,13.5,61.0,46.79,34.18
2018,12,4,12,15,0.0,74.0,2.7,13.45,74.0,56.84,42.7
2018,12,4,12,30,0.0,87.0,2.5,13.4,87.0,67.04,51.33
2018,12,4,12,45,0.0,84.5,2.25,13.35,84.5,64.98,49.63
2018,12,4,13,0,0.0,82.0,2.0,13.3,82.0,63.03,48.04
2018,12,4,13,15,0.0,77.5,1.95,13.1,77.5,59.53,45.18
2018,12,4,13,30,0.0,73.0,1.9,12.9,73.0,56.04,42.31
2018,12,4,13,45,0.0,69.0,1.85,12.75,69.0,52.94,39.77
2018,12,4,14,0,0.0,65.0,1.8,12.6,65.0,49.84,37.22
2018,12,4,14,15,0.0,62.0,1.9,12.4,62.0,47.51,35.32
2018,12,4,14,30,0.0,59.0,2.0,12.2,59.0,45.19,33.42
2018,12,4,14,45,0.0,58.5,2.1,12.05,58.5,44.81,33.15
2018,12,4,15,0,0.0,58.0,2.2,11.9,58.0,44.44,32.86
2018,12,4,15,15,0.0,49.5,2.2,11.9,49.5,37.88,27.16
2018,12,4,15,30,0.0,41.0,2.2,11.9,41.0,31.33,21.4
2018,12,4,15,45,0.0,32.5,2.35,11.25,32.5,24.8,15.65
2018,12,4,16,0,0.0,24.0,2.5,10.6,24.0,18.29,9.83
2018,12,4,16,15,2.5,16.5,2.55,10.35,16.5,13.82,5.4
2018,12,4,16,30,5.0,9.0,2.6,10.1,9.0,9.32,0.0
2018,12,4,16,45,2.5,4.5,2.6,9.9,4.5,4.54,0.0
2018,12,4,17,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,5,7,15,2.0,6.0,1.8,10.05,6.0,5.54,0.0
2018,12,5,7,30,4.0,12.0,1.8,10.2,12.0,11.26,0.0
2018,12,5,7,45,11.5,23.5,1.85,10.35,25.0,25.91,15.47
2018,12,5,8,0,19.0,35.0,1.9,10.5,38.0,41.83,30.16
2018,12,5,8,15,32.0,51.0,1.95,10.7,57.5,67.32,52.85
2018,12,5,8,30,45.0,67.0,2.0,10.9,77.0,93.9,76.45
2018,12,5,8,45,36.0,80.5,2.05,11.1,89.5,102.75,84.09
2018,12,5,9,0,27.0,94.0,2.1,11.3,102.0,110.85,90.8
2018,12,5,9,15,18.5,96.5,2.1,11.6,102.5,95.45,77.29
2018,12,5,9,30,10.0,99.0,2.1,11.9,103.0,89.9,72.1
2018,12,5,9,45,14.0,106.5,2.1,12.15,112.0,99.92,80.62
2018,12,5,10,0,18.0,114.0,2.1,12.4,121.0,110.29,89.36
2018,12,5,10,15,89.0,149.0,2.1,12.65,188.5,247.08,205.54
2018,12,5,10,30,160.0,184.0,2.1,12.9,256.0,359.93,297.93
2018,12,5,10,45,131.0,190.5,2.1,13.1,251.0,342.1,281.57
2018,12,5,11,0,102.0,197.0,2.1,13.3,246.0,300.6,247.08
2018,12,5,11,15,55.5,171.0,2.05,13.4,198.0,222.21,181.91
2018,12,5,11,30,9.0,145.0,2.0,13.5,150.0,130.14,104.24
2018,12,5,11,45,4.5,131.0,1.95,13.6,133.5,111.76,88.85
2018,12,5,12,0,0.0,117.0,1.9,13.7,117.0,93.92,73.72
2018,12,5,12,15,0.0,113.5,1.8,13.7,113.5,90.71,71.07
2018,12,5,12,30,0.0,110.0,1.7,13.7,110.0,87.58,68.48
2018,12,5,12,45,0.0,124.0,1.6,13.7,124.0,100.88,79.64
2018,12,5,13,0,0.0,138.0,1.5,13.7,138.0,114.92,91.38
2018,12,5,13,15,3.0,139.5,1.4,13.55,141.0,119.99,95.86
2018,12,5,13,30,6.0,141.0,1.3,13.4,144.0,125.22,100.51
2018,12,5,13,45,30.0,147.5,1.25,13.3,160.0,171.15,139.81
2018,12,5,14,0,54.0,154.0,1.2,13.2,176.0,202.13,166.28
2018,12,5,14,15,62.5,141.5,1.15,13.0,165.0,194.82,160.79
2018,12,5,14,30,71.0,129.0,1.1,12.8,154.0,187.05,154.97
2018,12,5,14,45,45.5,108.5,1.05,12.65,124.0,141.64,116.5
2018,12,5,15,0,20.0,88.0,1.0,12.5,94.0,98.48,79.45
2018,12,5,15,15,10.0,74.0,1.0,12.5,77.0,68.84,53.88
2018,12,5,15,30,0.0,60.0,1.0,12.5,60.0,49.32,36.76
2018,12,5,15,45,0.0,47.0,1.0,11.95,47.0,37.95,26.84
2018,12,5,16,0,0.0,34.0,1.0,11.4,34.0,26.49,16.73
2018,12,5,16,15,5.0,22.5,1.05,11.2,23.0,19.72,10.09
2018,12,5,16,30,10.0,11.0,1.1,11.0,12.0,13.18,0.0
2018,12,5,16,45,5.0,5.5,1.2,10.8,6.0,6.33,0.0
2018,12,5,17,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,7,15,22.0,10.0,2.05,7.9,11.0,16.8,0.0
2018,12,6,7,30,44.0,20.0,2.1,8.2,22.0,45.68,4.54
2018,12,6,7,45,129.0,34.5,2.15,8.45,50.5,123.38,94.47
2018,12,6,8,0,214.0,49.0,2.2,8.7,79.0,207.23,170.82
2018,12,6,8,15,361.5,54.0,2.15,9.05,124.5,313.27,263.79
2018,12,6,8,30,509.0,59.0,2.1,9.4,170.0,440.72,371.69
2018,12,6,8,45,522.0,68.0,2.05,9.75,201.5,485.31,408.72
2018,12,6,9,0,535.0,77.0,2.0,10.1,233.0,529.75,444.47
2018,12,6,9,15,580.5,82.0,1.95,10.55,270.5,595.12,494.4
2018,12,6,9,30,626.0,87.0,1.9,11.0,308.0,662.21,543.71
2018,12,6,9,45,729.0,74.5,1.8,11.45,354.5,752.83,608.42
2018,12,6,10,0,832.0,62.0,1.7,11.9,401.0,852.72,676.86
2018,12,6,10,15,845.0,63.5,1.6,12.25,426.0,879.88,691.79
2018,12,6,10,30,858.0,65.0,1.5,12.6,451.0,914.65,712.5
2018,12,6,10,45,866.0,67.0,1.4,12.95,469.5,942.8,728.11
2018,12,6,11,0,874.0,69.0,1.3,13.3,488.0,968.09,741.56
2018,12,6,11,15,878.0,69.5,1.2,13.5,499.0,984.34,749.18
2018,12,6,11,30,882.0,70.0,1.1,13.7,510.0,997.37,754.71
2018,12,6,11,45,883.0,70.5,1.0,13.9,513.5,1004.04,756.08
2018,12,6,12,0,884.0,71.0,0.9,14.1,517.0,1007.33,755.37
2018,12,6,12,15,882.5,70.5,0.8,14.2,513.0,1003.32,750.32
2018,12,6,12,30,881.0,70.0,0.7,14.3,509.0,995.94,743.3
2018,12,6,12,45,876.5,69.5,0.6,14.4,498.0,982.22,732.38
2018,12,6,13,0,872.0,69.0,0.5,14.5,487.0,965.3,719.63
2018,12,6,13,15,841.0,72.5,0.55,14.5,463.0,936.29,702.85
2018,12,6,13,30,810.0,76.0,0.6,14.5,439.0,893.45,676.88
2018,12,6,13,45,562.5,94.5,0.6,14.55,340.0,673.69,526.56
2018,12,6,14,0,315.0,113.0,0.6,14.6,241.0,446.81,360.3
2018,12,6,14,15,264.0,102.5,0.65,14.5,204.0,356.31,292.88
2018,12,6,14,30,213.0,92.0,0.7,14.4,167.0,292.29,242.25
2018,12,6,14,45,354.0,81.5,0.7,14.3,190.5,404.0,333.72
2018,12,6,15,0,495.0,71.0,0.7,14.2,214.0,491.43,401.6
2018,12,6,15,15,557.0,60.0,0.7,14.2,198.5,499.27,405.92
2018,12,6,15,30,619.0,49.0,0.7,14.2,183.0,494.67,400.13
2018,12,6,15,45,560.0,43.5,0.75,13.5,144.5,426.51,344.07
2018,12,6,16,0,501.0,38.0,0.8,12.8,106.0,357.62,285.03
2018,12,6,16,15,377.0,30.0,0.85,12.5,70.5,258.16,193.36
2018,12,6,16,30,253.0,22.0,0.9,12.2,35.0,156.99,2.77
2018,12,6,16,45,126.5,11.0,1.0,11.95,17.5,59.66,0.0
2018,12,6,17,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,7,15,56.5,10.0,0.8,8.65,13.0,30.76,0.0
2018,12,7,7,30,113.0,20.0,0.9,8.8,26.0,91.71,2.85
2018,12,7,7,45,169.5,34.0,0.95,8.9,52.5,156.28,119.04
2018,12,7,8,0,226.0,48.0,1.0,9.0,79.0,212.71,174.04
2018,12,7,8,15,299.5,58.5,1.05,9.3,114.5,281.08,234.61
2018,12,7,8,30,373.0,69.0,1.1,9.6,150.0,356.67,299.45
2018,12,7,8,45,425.5,76.5,1.15,9.9,186.0,419.93,352.37
2018,12,7,9,0,478.0,84.0,1.2,10.2,222.0,487.09,406.79
2018,12,7,9,15,520.5,89.5,1.1,10.55,257.5,555.13,458.62
2018,12,7,9,30,563.0,95.0,1.0,10.9,293.0,618.27,504.08
2018,12,7,9,45,507.0,114.5,0.95,11.2,305.0,605.0,491.65
2018,12,7,10,0,451.0,134.0,0.9,11.5,317.0,595.12,482.0
2018,12,7,10,15,476.5,138.0,0.85,11.95,341.5,636.82,511.59
2018,12,7,10,30,502.0,142.0,0.8,12.4,366.0,678.16,539.31
2018,12,7,10,45,677.0,108.5,0.75,12.85,424.0,829.83,643.74
2018,12,7,11,0,852.0,75.0,0.7,13.3,482.0,965.7,730.24
2018,12,7,11,15,876.0,71.0,0.65,13.65,498.0,984.02,737.31
2018,12,7,11,30,900.0,67.0,0.6,14.0,514.0,1011.18,752.01
2018,12,7,11,45,903.0,67.0,0.55,14.3,518.0,1019.4,754.49
2018,12,7,12,0,906.0,67.0,0.5,14.6,522.0,1024.18,755.23
2018,12,7,12,15,905.0,66.0,0.55,14.75,518.0,1020.04,753.42
2018,12,7,12,30,904.0,65.0,0.6,14.9,514.0,1012.43,749.7
2018,12,7,12,45,900.0,64.5,0.65,15.05,503.0,999.09,742.48
2018,12,7,13,0,896.0,64.0,0.7,15.2,492.0,982.45,733.28
2018,12,7,13,15,887.5,63.0,0.75,15.15,473.5,957.55,719.28
2018,12,7,13,30,879.0,62.0,0.8,15.1,455.0,929.77,703.37
2018,12,7,13,45,865.5,61.0,0.85,15.1,429.5,894.64,682.23
2018,12,7,14,0,852.0,60.0,0.9,15.1,404.0,857.27,659.28
2018,12,7,14,15,832.5,58.5,0.85,14.9,373.0,812.02,629.27
2018,12,7,14,30,813.0,57.0,0.8,14.7,342.0,773.93,603.84
2018,12,7,14,45,784.5,54.5,0.8,14.55,305.5,717.02,564.93
2018,12,7,15,0,756.0,52.0,0.8,14.4,269.0,659.99,524.9
2018,12,7,15,15,714.0,48.5,0.8,14.4,229.5,592.36,475.16
2018,12,7,15,30,672.0,45.0,0.8,14.4,190.0,526.49,424.14
2018,12,7,15,45,604.5,40.0,0.9,13.5,149.0,445.4,359.65
2018,12,7,16,0,537.0,35.0,1.0,12.6,108.0,369.22,295.2
2018,12,7,16,15,411.5,28.0,1.1,12.25,72.0,274.72,206.39
2018,12,7,16,30,286.0,21.0,1.2,11.9,36.0,172.24,3.45
2018,12,7,16,45,143.0,10.5,1.25,11.6,18.0,66.19,0.0
2018,12,7,17,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,8,7,15,137.0,10.5,1.45,6.2,17.5,63.63,0.0
2018,12,8,7,30,274.0,21.0,1.5,6.8,35.0,165.59,0.0
2018,12,8,7,45,394.5,29.0,1.5,7.4,70.5,266.54,203.91
2018,12,8,8,0,515.0,37.0,1.5,8.0,106.0,364.8,298.8
2018,12,8,8,15,572.5,43.0,1.5,8.45,145.0,433.97,360.81
2018,12,8,8,30,630.0,49.0,1.5,8.9,184.0,502.18,419.34
2018,12,8,8,45,694.5,50.5,1.5,9.35,226.5,580.18,481.99
2018,12,8,9,0,759.0,52.0,1.5,9.8,269.0,661.48,543.48
2018,12,8,9,15,788.5,54.5,1.5,10.35,306.0,719.44,584.93
2018,12,8,9,30,818.0,57.0,1.5,10.9,343.0,777.35,625.13
2018,12,8,9,45,838.0,59.0,1.5,11.45,374.5,816.8,650.85
2018,12,8,10,0,858.0,61.0,1.5,12.0,406.0,863.4,681.22
2018,12,8,10,15,871.0,63.0,1.45,12.4,432.0,901.9,704.89
2018,12,8,10,30,884.0,65.0,1.4,12.8,458.0,938.12,726.6
2018,12,8,10,45,892.5,65.5,1.35,13.15,476.5,965.38,742.02
2018,12,8,11,0,901.0,66.0,1.3,13.5,495.0,989.73,755.43
2018,12,8,11,15,905.5,67.0,1.2,13.65,506.5,1007.7,764.17
2018,12,8,11,30,910.0,68.0,1.1,13.8,518.0,1022.36,770.73
2018,12,8,11,45,889.0,73.5,1.05,13.95,516.0,1013.83,763.2
2018,12,8,12,0,868.0,79.0,1.0,14.1,514.0,1014.0,761.89
2018,12,8,12,15,887.5,74.0,0.95,14.15,516.0,1013.17,760.22
2018,12,8,12,30,907.0,69.0,0.9,14.2,518.0,1021.08,764.42
2018,12,8,12,45,900.5,69.0,0.8,14.25,506.5,1006.0,752.56
2018,12,8,13,0,894.0,69.0,0.7,14.3,495.0,987.67,739.08
2018,12,8,13,15,884.5,68.0,0.7,14.3,476.0,961.96,723.32
2018,12,8,13,30,875.0,67.0,0.7,14.3,457.0,933.4,705.77
2018,12,8,13,45,861.5,65.5,0.65,14.25,431.5,897.79,682.54
2018,12,8,14,0,848.0,64.0,0.6,14.2,406.0,869.71,664.33
2018,12,8,14,15,827.5,62.0,0.55,14.1,374.5,822.45,632.86
2018,12,8,14,30,807.0,60.0,0.5,14.0,343.0,773.81,600.17
2018,12,8,14,45,777.0,57.5,0.45,13.85,306.5,715.91,560.31
2018,12,8,15,0,747.0,55.0,0.4,13.7,270.0,657.96,519.39
2018,12,8,15,15,703.5,51.5,0.4,13.7,230.0,589.52,469.68
2018,12,8,15,30,660.0,48.0,0.4,13.7,190.0,522.86,418.6
2018,12,8,15,45,590.0,43.0,0.45,13.0,149.5,440.39,353.29
2018,12,8,16,0,520.0,38.0,0.5,12.3,109.0,370.3,293.83
2018,12,8,16,15,392.0,30.0,0.6,11.95,72.5,267.46,200.06
2018,12,8,16,30,264.0,22.0,0.7,11.6,36.0,163.2,3.81
2018,12,8,16,45,132.0,11.0,0.75,11.25,18.0,62.38,0.0
2018,12,8,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
