Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,7,15,66.0,10.0,1.15,8.45,13.0,34.47,0.0
2018,12,9,7,30,132.0,20.0,1.1,8.7,26.0,99.18,0.0
2018,12,9,7,45,208.5,31.5,1.0,8.9,53.5,172.85,129.35
2018,12,9,8,0,285.0,43.0,0.9,9.1,81.0,238.88,194.85
2018,12,9,8,15,293.5,55.5,0.9,9.35,106.5,273.1,227.19
2018,12,9,8,30,302.0,68.0,0.9,9.6,132.0,307.96,258.34
2018,12,9,8,45,279.5,85.5,0.9,9.9,154.0,327.52,275.07
2018,12,9,9,0,257.0,103.0,0.9,10.2,176.0,326.94,274.85
2018,12,9,9,15,195.5,121.0,0.85,10.35,180.5,310.5,260.05
2018,12,9,9,30,134.0,139.0,0.8,10.5,185.0,270.61,225.91
2018,12,9,9,45,231.5,145.5,0.75,10.65,234.5,384.3,319.41
2018,12,9,10,0,329.0,152.0,0.7,10.8,284.0,485.92,398.94
2018,12,9,10,15,230.0,164.5,0.7,11.05,259.5,419.02,342.96
2018,12,9,10,30,131.0,177.0,0.7,11.3,235.0,324.24,265.84
2018,12,9,10,45,84.5,181.5,0.7,11.5,219.5,264.85,217.28
2018,12,9,11,0,38.0,186.0,0.7,11.7,204.0,224.63,182.97
2018,12,9,11,15,56.5,197.5,0.75,11.9,225.0,257.03,209.84
2018,12,9,11,30,75.0,209.0,0.8,12.1,246.0,290.13,236.57
2018,12,9,11,45,103.0,216.0,0.85,12.25,267.0,327.51,266.88
2018,12,9,12,0,131.0,223.0,0.9,12.4,288.0,388.58,314.99
2018,12,9,12,15,136.5,221.5,0.95,12.5,289.0,392.1,317.57
2018,12,9,12,30,142.0,220.0,1.0,12.6,290.0,395.34,320.45
2018,12,9,12,45,163.5,211.5,1.05,12.65,290.5,405.04,329.12
2018,12,9,13,0,185.0,203.0,1.1,12.7,291.0,413.93,337.15
2018,12,9,13,15,280.0,184.5,1.1,12.6,312.0,502.83,408.54
2018,12,9,13,30,375.0,166.0,1.1,12.5,333.0,564.08,457.28
2018,12,9,13,45,448.0,143.0,1.1,12.45,331.5,617.38,498.52
2018,12,9,14,0,521.0,120.0,1.1,12.4,330.0,641.78,517.68
2018,12,9,14,15,428.5,124.0,1.05,12.2,288.0,549.85,447.97
2018,12,9,14,30,336.0,128.0,1.0,12.0,246.0,442.67,365.17
2018,12,9,14,45,284.0,119.0,1.0,11.8,211.5,378.81,315.04
2018,12,9,15,0,232.0,110.0,1.0,11.6,177.0,318.58,266.07
2018,12,9,15,15,195.0,96.0,1.0,11.6,146.5,266.3,222.57
2018,12,9,15,30,158.0,82.0,1.0,11.6,116.0,217.13,180.57
2018,12,9,15,45,132.0,66.0,1.05,11.05,90.0,175.23,144.3
2018,12,9,16,0,106.0,50.0,1.1,10.5,64.0,135.73,109.07
2018,12,9,16,15,76.0,34.0,1.1,10.35,42.0,96.56,71.24
2018,12,9,16,30,46.0,18.0,1.1,10.2,20.0,49.8,0.0
2018,12,9,16,45,23.0,9.0,1.1,10.0,10.0,16.49,0.0
2018,12,9,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,10,7,15,8.5,6.0,1.65,6.7,6.5,8.14,0.0
2018,12,10,7,30,17.0,12.0,1.7,6.9,13.0,21.1,0.0
2018,12,10,7,45,19.5,28.0,1.75,7.1,30.0,38.69,24.78
2018,12,10,8,0,22.0,44.0,1.8,7.3,47.0,58.24,44.2
2018,12,10,8,15,29.5,59.0,1.9,7.55,64.5,78.74,62.98
2018,12,10,8,30,37.0,74.0,2.0,7.8,82.0,99.85,82.04
2018,12,10,8,45,64.0,91.5,2.05,8.05,108.5,138.93,116.82
2018,12,10,9,0,91.0,109.0,2.1,8.3,135.0,195.11,165.59
2018,12,10,9,15,101.0,124.5,2.15,8.6,156.5,223.76,189.9
2018,12,10,9,30,111.0,140.0,2.2,8.9,178.0,253.18,214.5
2018,12,10,9,45,171.0,152.0,2.2,9.2,217.0,321.63,272.5
2018,12,10,10,0,231.0,164.0,2.2,9.5,256.0,413.96,347.98
2018,12,10,10,15,257.5,172.0,2.25,9.8,280.5,454.13,379.58
2018,12,10,10,30,284.0,180.0,2.3,10.1,305.0,495.03,411.61
2018,12,10,10,45,233.5,193.5,2.35,10.45,299.0,468.92,388.36
2018,12,10,11,0,183.0,207.0,2.4,10.8,293.0,417.22,345.5
2018,12,10,11,15,155.5,207.5,2.35,11.1,282.0,391.88,324.03
2018,12,10,11,30,128.0,208.0,2.3,11.4,271.0,365.64,301.65
2018,12,10,11,45,94.0,205.0,2.3,11.7,251.5,304.37,251.15
2018,12,10,12,0,60.0,202.0,2.3,12.0,232.0,265.94,218.59
2018,12,10,12,15,105.5,208.0,2.3,12.15,260.0,319.92,264.09
2018,12,10,12,30,151.0,214.0,2.3,12.3,288.0,396.81,326.49
2018,12,10,12,45,239.0,193.0,2.25,12.45,307.5,480.62,394.68
2018,12,10,13,0,327.0,172.0,2.2,12.6,327.0,537.83,441.24
2018,12,10,13,15,385.5,159.0,2.25,12.65,335.0,597.67,488.27
2018,12,10,13,30,444.0,146.0,2.3,12.7,343.0,629.14,513.87
2018,12,10,13,45,523.5,124.0,2.3,12.75,344.0,664.46,541.78
2018,12,10,14,0,603.0,102.0,2.3,12.8,345.0,704.42,572.33
2018,12,10,14,15,704.0,80.0,2.35,12.7,342.0,745.31,603.96
2018,12,10,14,30,805.0,58.0,2.4,12.6,339.0,771.36,624.33
2018,12,10,14,45,779.5,55.0,2.4,12.5,303.5,716.65,584.04
2018,12,10,15,0,754.0,52.0,2.4,12.4,268.0,661.59,543.05
2018,12,10,15,15,711.5,48.5,2.4,12.4,228.5,593.77,490.56
2018,12,10,15,30,669.0,45.0,2.4,12.4,189.0,527.73,437.11
2018,12,10,15,45,605.5,40.0,2.15,11.4,149.0,449.16,370.74
2018,12,10,16,0,542.0,35.0,1.9,10.4,109.0,375.05,305.08
2018,12,10,16,15,418.5,27.5,1.9,9.85,72.5,272.86,208.62
2018,12,10,16,30,295.0,20.0,1.9,9.3,36.0,177.93,10.0
2018,12,10,16,45,147.5,10.0,1.9,8.8,18.0,68.46,0.0
2018,12,10,17,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,7,15,134.5,9.0,1.45,4.95,15.0,60.97,0.0
2018,12,11,7,30,269.0,18.0,1.4,5.5,30.0,157.58,0.0
2018,12,11,7,45,418.0,25.5,1.4,6.0,67.5,265.38,196.61
2018,12,11,8,0,567.0,33.0,1.4,6.5,105.0,380.91,311.58
2018,12,11,8,15,635.0,37.5,1.45,6.95,146.5,458.02,381.12
2018,12,11,8,30,703.0,42.0,1.5,7.4,188.0,539.95,451.09
2018,12,11,8,45,745.0,45.0,1.55,7.85,228.0,606.36,504.64
2018,12,11,9,0,787.0,48.0,1.6,8.3,268.0,674.5,556.79
2018,12,11,9,15,813.0,51.0,1.65,8.8,305.0,723.64,592.65
2018,12,11,9,30,839.0,54.0,1.7,9.3,342.0,779.53,632.53
2018,12,11,9,45,855.5,56.5,1.75,9.8,373.5,825.96,664.38
2018,12,11,10,0,872.0,59.0,1.8,10.3,405.0,870.82,694.52
2018,12,11,10,15,883.5,61.0,1.85,10.7,430.5,908.53,719.33
2018,12,11,10,30,895.0,63.0,1.9,11.1,456.0,943.84,742.25
2018,12,11,10,45,902.5,64.0,1.95,11.5,474.5,971.28,759.54
2018,12,11,11,0,910.0,65.0,2.0,11.9,493.0,995.76,774.83
2018,12,11,11,15,913.5,66.0,2.05,12.15,504.5,1013.13,785.74
2018,12,11,11,30,917.0,67.0,2.1,12.4,516.0,1027.16,794.56
2018,12,11,11,45,917.0,67.0,2.15,12.65,519.5,1032.84,797.88
2018,12,11,12,0,917.0,67.0,2.2,12.9,523.0,1035.01,799.08
2018,12,11,12,15,915.5,67.0,2.25,13.05,519.5,1032.14,797.37
2018,12,11,12,30,914.0,67.0,2.3,13.2,516.0,1025.79,793.5
2018,12,11,12,45,909.0,66.0,2.35,13.3,504.5,1011.09,784.24
2018,12,11,13,0,904.0,65.0,2.4,13.4,493.0,993.09,772.89
2018,12,11,13,15,895.0,64.0,2.4,13.35,474.5,968.01,756.58
2018,12,11,13,30,886.0,63.0,2.4,13.3,456.0,940.01,738.28
2018,12,11,13,45,872.5,61.5,2.45,13.3,430.5,904.43,714.88
2018,12,11,14,0,859.0,60.0,2.5,13.3,405.0,866.55,689.6
2018,12,11,14,15,839.0,58.0,2.45,13.15,373.5,820.29,657.4
2018,12,11,14,30,819.0,56.0,2.4,13.0,342.0,781.28,630.06
2018,12,11,14,45,790.5,53.5,2.35,12.85,305.5,724.43,588.72
2018,12,11,15,0,762.0,51.0,2.3,12.7,269.0,667.41,546.27
2018,12,11,15,15,708.0,48.5,2.3,12.7,228.0,592.34,488.42
2018,12,11,15,30,654.0,46.0,2.3,12.7,187.0,519.91,430.11
2018,12,11,15,45,585.0,40.5,2.0,11.5,146.5,437.99,361.38
2018,12,11,16,0,516.0,35.0,1.7,10.3,106.0,361.23,293.93
2018,12,11,16,15,399.0,28.0,1.8,9.95,71.0,271.62,207.72
2018,12,11,16,30,282.0,21.0,1.9,9.6,36.0,173.27,13.29
2018,12,11,16,45,141.0,10.5,1.95,9.25,18.0,66.44,0.0
2018,12,11,17,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,12,7,15,31.5,7.0,2.15,9.4,8.5,18.09,0.0
2018,12,12,7,30,63.0,14.0,2.2,9.6,17.0,39.38,0.0
2018,12,12,7,45,175.0,28.0,2.25,9.8,47.5,149.26,106.54
2018,12,12,8,0,287.0,42.0,2.3,10.0,78.0,238.3,193.94
2018,12,12,8,15,243.0,58.0,2.35,10.15,96.5,245.21,204.23
2018,12,12,8,30,199.0,74.0,2.4,10.3,115.0,232.52,195.93
2018,12,12,8,45,332.5,78.5,2.4,10.45,163.5,355.28,301.44
2018,12,12,9,0,466.0,83.0,2.4,10.6,212.0,474.61,400.9
2018,12,12,9,15,578.5,78.5,2.4,10.9,260.5,585.47,488.84
2018,12,12,9,30,691.0,74.0,2.4,11.2,309.0,695.87,572.32
2018,12,12,9,45,655.5,86.5,2.4,11.5,326.5,706.15,577.82
2018,12,12,10,0,620.0,99.0,2.4,11.8,344.0,711.52,580.31
2018,12,12,10,15,659.5,98.5,2.4,12.15,374.0,766.12,619.4
2018,12,12,10,30,699.0,98.0,2.4,12.5,404.0,820.19,656.92
2018,12,12,10,45,806.5,80.0,2.45,12.8,447.5,910.45,720.16
2018,12,12,11,0,914.0,62.0,2.5,13.1,491.0,995.03,777.53
2018,12,12,11,15,920.5,62.5,2.5,13.3,503.5,1014.86,789.08
2018,12,12,11,30,927.0,63.0,2.5,13.5,516.0,1031.39,799.16
2018,12,12,11,45,930.0,62.5,2.55,13.65,520.5,1039.58,804.39
2018,12,12,12,0,933.0,62.0,2.6,13.8,525.0,1044.24,807.48
2018,12,12,12,15,929.5,63.0,2.65,13.9,521.5,1040.83,805.41
2018,12,12,12,30,926.0,64.0,2.7,14.0,518.0,1033.89,801.18
2018,12,12,12,45,918.5,64.5,2.75,14.1,507.0,1018.77,791.5
2018,12,12,13,0,911.0,65.0,2.8,14.2,496.0,1000.37,779.72
2018,12,12,13,15,902.5,64.5,2.85,14.2,478.0,976.45,764.46
2018,12,12,13,30,894.0,64.0,2.9,14.2,460.0,949.58,747.12
2018,12,12,13,45,874.5,63.0,2.9,14.15,432.5,909.03,719.68
2018,12,12,14,0,855.0,62.0,2.9,14.1,405.0,866.5,690.61
2018,12,12,14,15,828.0,60.0,2.75,13.95,371.5,823.59,660.08
2018,12,12,14,30,801.0,58.0,2.6,13.8,338.0,769.87,621.13
2018,12,12,14,45,702.5,62.0,2.5,13.65,288.5,665.91,543.88
2018,12,12,15,0,604.0,66.0,2.4,13.5,239.0,572.47,472.69
2018,12,12,15,15,515.5,64.5,2.4,13.5,197.0,480.24,399.51
2018,12,12,15,30,427.0,63.0,2.4,13.5,155.0,393.54,327.41
2018,12,12,15,45,466.5,50.0,2.05,12.2,130.5,381.71,315.65
2018,12,12,16,0,506.0,37.0,1.7,10.9,106.0,365.13,296.61
2018,12,12,16,15,405.0,29.5,1.7,10.4,72.0,277.05,211.72
2018,12,12,16,30,304.0,22.0,1.7,9.9,38.0,184.88,19.28
2018,12,12,16,45,152.0,11.0,1.75,9.45,19.0,71.65,0.0
2018,12,12,17,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.5,1.9,5.8,13.5,55.46,0.0
2018,12,13,7,30,245.0,17.0,1.9,6.4,27.0,123.34,0.0
2018,12,13,7,45,391.0,24.5,1.9,7.0,62.5,247.96,177.37
2018,12,13,8,0,537.0,32.0,1.9,7.6,98.0,361.46,294.86
2018,12,13,8,15,609.0,37.0,1.95,8.1,139.0,439.8,366.12
2018,12,13,8,30,681.0,42.0,2.0,8.6,180.0,523.55,438.14
2018,12,13,8,45,726.0,45.0,2.0,9.1,220.0,591.06,493.07
2018,12,13,9,0,771.0,48.0,2.0,9.6,260.0,660.61,546.48
2018,12,13,9,15,800.5,50.5,1.95,10.15,297.0,718.98,588.88
2018,12,13,9,30,830.0,53.0,1.9,10.7,334.0,768.89,623.47
2018,12,13,9,45,850.0,54.5,1.9,11.25,366.0,816.68,655.92
2018,12,13,10,0,870.0,56.0,1.9,11.8,398.0,863.19,686.63
2018,12,13,10,15,883.5,57.5,1.9,12.3,424.0,902.12,711.46
2018,12,13,10,30,897.0,59.0,1.9,12.8,450.0,938.79,734.37
2018,12,13,10,45,905.5,59.5,1.85,13.3,469.0,966.71,750.33
2018,12,13,11,0,914.0,60.0,1.8,13.8,488.0,991.72,764.2
2018,12,13,11,15,919.0,60.5,1.8,14.1,500.0,1010.15,774.86
2018,12,13,11,30,924.0,61.0,1.8,14.4,512.0,1025.26,783.45
2018,12,13,11,45,925.0,62.0,1.75,14.65,516.5,1033.61,787.05
2018,12,13,12,0,926.0,63.0,1.7,14.9,521.0,1038.43,788.52
2018,12,13,12,15,922.5,63.5,1.65,15.05,517.5,1034.45,784.64
2018,12,13,12,30,919.0,64.0,1.6,15.2,514.0,1026.95,778.72
2018,12,13,12,45,911.5,64.5,1.55,15.35,503.0,1012.01,768.07
2018,12,13,13,0,904.0,65.0,1.5,15.5,492.0,993.81,755.49
2018,12,13,13,15,894.5,64.5,1.5,15.5,474.0,969.15,739.93
2018,12,13,13,30,885.0,64.0,1.5,15.5,456.0,941.6,722.48
2018,12,13,13,45,870.0,63.0,1.45,15.55,430.5,905.53,698.32
2018,12,13,14,0,855.0,62.0,1.4,15.6,405.0,867.26,672.57
2018,12,13,14,15,834.0,60.5,1.3,15.4,374.0,830.35,647.45
2018,12,13,14,30,813.0,59.0,1.2,15.2,343.0,782.16,613.97
2018,12,13,14,45,782.5,56.5,1.1,14.95,306.5,723.96,572.86
2018,12,13,15,0,752.0,54.0,1.0,14.7,270.0,665.72,530.73
2018,12,13,15,15,708.5,50.5,1.0,14.7,230.5,597.23,480.14
2018,12,13,15,30,665.0,47.0,1.0,14.7,191.0,530.51,428.53
2018,12,13,15,45,595.0,42.5,0.9,13.35,150.5,448.22,362.38
2018,12,13,16,0,525.0,38.0,0.8,12.0,110.0,378.11,302.29
2018,12,13,16,15,396.0,30.0,0.9,11.6,73.0,273.63,207.19
2018,12,13,16,30,267.0,22.0,1.0,11.2,36.0,168.4,21.81
2018,12,13,16,45,133.5,11.0,1.05,10.8,18.0,64.23,0.0
2018,12,13,17,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,14,7,15,1.5,2.0,3.1,11.15,2.0,1.57,0.0
2018,12,14,7,30,3.0,4.0,3.2,11.3,4.0,4.49,0.0
2018,12,14,7,45,1.5,7.5,3.3,11.5,7.5,6.43,0.0
2018,12,14,8,0,0.0,11.0,3.4,11.7,11.0,8.34,1.29
2018,12,14,8,15,0.0,14.5,3.45,11.85,14.5,11.0,3.73
2018,12,14,8,30,0.0,18.0,3.5,12.0,18.0,13.67,6.13
2018,12,14,8,45,0.0,31.5,3.6,12.15,31.5,24.01,15.12
2018,12,14,9,0,0.0,45.0,3.7,12.3,45.0,34.39,24.12
2018,12,14,9,15,0.0,52.5,3.7,12.4,52.5,40.17,29.1
2018,12,14,9,30,0.0,60.0,3.7,12.5,60.0,45.97,34.05
2018,12,14,9,45,0.0,42.0,3.75,12.6,42.0,32.09,22.05
2018,12,14,10,0,0.0,24.0,3.8,12.7,24.0,18.29,10.13
2018,12,14,10,15,0.0,35.5,3.8,12.8,35.5,27.11,17.69
2018,12,14,10,30,0.0,47.0,3.8,12.9,47.0,35.96,25.22
2018,12,14,10,45,0.0,64.5,3.8,12.95,64.5,49.46,36.7
2018,12,14,11,0,0.0,82.0,3.8,13.0,82.0,63.02,48.16
2018,12,14,11,15,46.5,128.0,3.8,13.1,150.5,164.83,135.91
2018,12,14,11,30,93.0,174.0,3.8,13.2,219.0,287.41,238.18
2018,12,14,11,45,118.0,176.5,3.8,13.25,234.5,316.21,262.1
2018,12,14,12,0,143.0,179.0,3.8,13.3,250.0,344.97,286.1
2018,12,14,12,15,80.5,160.0,3.75,13.35,200.0,235.92,195.16
2018,12,14,12,30,18.0,141.0,3.7,13.4,150.0,135.92,109.89
2018,12,14,12,45,22.0,151.0,3.7,13.45,161.5,150.27,122.2
2018,12,14,13,0,26.0,161.0,3.7,13.5,173.0,182.59,149.22
2018,12,14,13,15,78.0,167.5,3.6,13.5,202.0,241.83,200.4
2018,12,14,13,30,130.0,174.0,3.5,13.5,231.0,320.71,266.55
2018,12,14,13,45,115.0,164.0,3.4,13.45,212.5,292.34,242.99
2018,12,14,14,0,100.0,154.0,3.3,13.4,194.0,264.59,220.11
2018,12,14,14,15,236.5,128.0,3.15,13.3,213.0,368.24,309.42
2018,12,14,14,30,373.0,102.0,3.0,13.2,232.0,463.85,389.18
2018,12,14,14,45,277.5,99.5,2.85,13.1,190.5,349.82,294.94
2018,12,14,15,0,182.0,97.0,2.7,13.0,149.0,264.85,222.9
2018,12,14,15,15,95.0,80.0,2.7,13.0,107.0,159.08,132.46
2018,12,14,15,30,8.0,63.0,2.7,13.0,65.0,58.14,44.35
2018,12,14,15,45,4.5,49.0,2.35,12.4,50.0,43.02,31.17
2018,12,14,16,0,1.0,35.0,2.0,11.8,35.0,28.11,18.07
2018,12,14,16,15,40.5,25.0,1.9,11.4,27.0,52.11,36.38
2018,12,14,16,30,80.0,15.0,1.8,11.0,19.0,70.12,8.37
2018,12,14,16,45,40.0,7.5,1.75,10.6,9.5,22.63,0.0
2018,12,14,17,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,15,7,15,31.5,7.0,1.6,8.3,8.0,5.51,0.0
2018,12,15,7,30,63.0,14.0,1.6,8.7,16.0,39.11,0.0
2018,12,15,7,45,92.0,28.5,1.6,9.1,36.5,94.98,62.02
2018,12,15,8,0,121.0,43.0,1.6,9.5,57.0,134.77,107.52
2018,12,15,8,15,134.5,59.0,1.65,9.85,80.5,167.3,138.03
2018,12,15,8,30,148.0,75.0,1.7,10.2,104.0,200.92,168.26
2018,12,15,8,45,152.5,91.0,1.75,10.6,127.0,214.98,181.28
2018,12,15,9,0,157.0,107.0,1.8,11.0,150.0,242.46,204.75
2018,12,15,9,15,267.0,112.0,1.85,11.45,196.5,354.42,299.21
2018,12,15,9,30,377.0,117.0,1.9,11.9,243.0,479.42,400.27
2018,12,15,9,45,490.0,108.5,1.9,12.35,289.0,579.37,478.41
2018,12,15,10,0,603.0,100.0,1.9,12.8,335.0,695.65,564.39
2018,12,15,10,15,505.0,127.5,1.85,13.25,333.0,647.37,525.05
2018,12,15,10,30,407.0,155.0,1.8,13.7,331.0,601.6,487.41
2018,12,15,10,45,379.5,166.5,1.75,14.1,336.5,598.18,482.92
2018,12,15,11,0,352.0,178.0,1.7,14.5,342.0,569.05,459.33
2018,12,15,11,15,231.0,194.5,1.6,14.7,303.0,474.41,383.15
2018,12,15,11,30,110.0,211.0,1.5,14.9,264.0,352.33,284.63
2018,12,15,11,45,257.0,197.5,1.4,15.1,323.5,508.17,409.43
2018,12,15,12,0,404.0,184.0,1.3,15.3,383.0,665.72,527.13
2018,12,15,12,15,400.0,182.5,1.3,15.4,378.5,659.48,520.72
2018,12,15,12,30,396.0,181.0,1.3,15.5,374.0,651.52,514.9
2018,12,15,12,45,295.5,188.0,1.3,15.6,330.5,531.83,424.82
2018,12,15,13,0,195.0,195.0,1.3,15.7,287.0,414.77,334.54
2018,12,15,13,15,289.5,176.5,1.3,15.7,307.5,503.46,406.03
2018,12,15,13,30,384.0,158.0,1.3,15.7,328.0,588.12,471.18
2018,12,15,13,45,278.0,152.5,1.3,15.65,272.0,450.52,365.28
2018,12,15,14,0,172.0,147.0,1.3,15.6,216.0,320.6,262.79
2018,12,15,14,15,97.0,109.5,1.3,15.4,148.0,204.17,168.19
2018,12,15,14,30,22.0,72.0,1.3,15.2,80.0,81.02,64.04
2018,12,15,14,45,31.0,72.0,1.25,15.0,82.0,88.35,70.83
2018,12,15,15,0,40.0,72.0,1.2,14.8,84.0,95.44,77.08
2018,12,15,15,15,32.0,69.0,1.2,14.8,77.5,86.76,69.26
2018,12,15,15,30,24.0,66.0,1.2,14.8,71.0,79.69,62.7
2018,12,15,15,45,15.0,53.0,1.35,13.9,56.0,60.32,45.83
2018,12,15,16,0,6.0,40.0,1.5,13.0,41.0,36.89,25.41
2018,12,15,16,15,5.5,27.0,1.6,12.55,27.5,24.64,14.08
2018,12,15,16,30,5.0,14.0,1.7,12.1,14.0,13.51,0.0
2018,12,15,16,45,2.5,7.0,1.8,11.65,7.0,6.56,0.0
2018,12,15,17,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,7,15,7.5,1.5,2.45,11.2,2.0,0.0,0.0
2018,12,16,7,30,15.0,3.0,2.5,11.5,4.0,9.03,0.0
2018,12,16,7,45,7.5,5.5,2.55,11.75,6.0,8.95,0.55
2018,12,16,8,0,0.0,8.0,2.6,12.0,8.0,6.06,0.0
2018,12,16,8,15,0.0,8.0,2.7,12.25,8.0,6.06,0.0
2018,12,16,8,30,0.0,8.0,2.8,12.5,8.0,6.06,0.0
2018,12,16,8,45,0.0,22.0,2.9,12.75,22.0,16.73,8.8
2018,12,16,9,0,0.0,36.0,3.0,13.0,36.0,27.46,18.09
2018,12,16,9,15,0.0,41.0,3.1,13.2,41.0,31.31,21.39
2018,12,16,9,30,0.0,46.0,3.2,13.4,46.0,35.16,24.66
2018,12,16,9,45,0.0,48.0,3.25,13.6,48.0,36.7,25.93
2018,12,16,10,0,0.0,50.0,3.3,13.8,50.0,38.25,27.18
2018,12,16,10,15,0.5,58.5,3.3,13.85,58.5,45.27,33.14
2018,12,16,10,30,1.0,67.0,3.3,13.9,67.0,52.33,39.1
2018,12,16,10,45,0.5,64.5,3.3,13.95,64.5,49.94,36.99
2018,12,16,11,0,0.0,62.0,3.3,14.0,62.0,47.54,34.87
2018,12,16,11,15,6.0,103.0,3.25,14.0,106.0,87.63,68.99
2018,12,16,11,30,12.0,144.0,3.2,14.0,150.0,133.05,107.14
2018,12,16,11,45,18.0,151.5,3.1,14.0,160.5,146.57,118.54
2018,12,16,12,0,24.0,159.0,3.0,14.0,171.0,177.49,144.31
2018,12,16,12,15,13.0,108.5,2.95,13.95,115.0,99.62,79.18
2018,12,16,12,30,2.0,58.0,2.9,13.9,59.0,46.48,34.0
2018,12,16,12,45,1.5,74.5,2.85,13.9,75.0,58.72,44.38
2018,12,16,13,0,1.0,91.0,2.8,13.9,91.0,71.86,55.48
2018,12,16,13,15,1.0,77.5,2.85,13.9,77.5,60.5,45.93
2018,12,16,13,30,1.0,64.0,2.9,13.9,64.0,50.03,37.11
2018,12,16,13,45,0.5,61.0,2.9,13.85,61.0,47.21,34.76
2018,12,16,14,0,0.0,58.0,2.9,13.8,58.0,44.42,32.42
2018,12,16,14,15,0.0,55.5,2.9,13.75,55.5,42.49,30.83
2018,12,16,14,30,0.0,53.0,2.9,13.7,53.0,40.56,29.23
2018,12,16,14,45,0.0,40.0,2.95,13.65,40.0,30.54,20.67
2018,12,16,15,0,0.0,27.0,3.0,13.6,27.0,20.56,12.1
2018,12,16,15,15,0.0,24.5,3.0,13.6,24.5,18.64,10.43
2018,12,16,15,30,0.0,22.0,3.0,13.6,22.0,16.73,8.72
2018,12,16,15,45,0.0,18.0,3.05,13.3,18.0,13.68,6.02
2018,12,16,16,0,0.0,14.0,3.1,13.0,14.0,10.63,3.28
2018,12,16,16,15,0.0,10.0,3.1,12.95,10.0,7.58,0.4
2018,12,16,16,30,0.0,6.0,3.1,12.9,6.0,4.54,0.0
2018,12,16,16,45,0.0,3.0,3.15,12.85,3.0,2.36,0.0
2018,12,16,17,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,7,15,6.5,2.0,1.35,8.9,2.0,0.0,0.0
2018,12,17,7,30,13.0,4.0,1.3,9.3,4.0,8.9,0.0
2018,12,17,7,45,49.0,11.5,1.2,9.7,16.5,42.73,23.4
2018,12,17,8,0,85.0,19.0,1.1,10.1,29.0,87.73,68.16
2018,12,17,8,15,275.5,25.0,1.1,10.4,75.5,222.53,185.11
2018,12,17,8,30,466.0,31.0,1.1,10.7,122.0,365.71,306.34
2018,12,17,8,45,584.0,38.5,1.1,10.95,178.0,479.74,399.17
2018,12,17,9,0,702.0,46.0,1.1,11.2,234.0,602.89,493.97
2018,12,17,9,15,754.0,49.5,1.1,11.5,277.5,677.36,548.18
2018,12,17,9,30,806.0,53.0,1.1,11.8,321.0,753.85,602.33
2018,12,17,9,45,821.5,56.5,1.05,12.05,352.5,800.61,632.92
2018,12,17,10,0,837.0,60.0,1.0,12.3,384.0,836.24,655.17
2018,12,17,10,15,851.0,61.5,1.0,12.55,410.0,874.93,679.97
2018,12,17,10,30,865.0,63.0,1.0,12.8,436.0,911.53,702.9
2018,12,17,10,45,874.0,64.0,1.05,13.05,455.0,940.28,721.21
2018,12,17,11,0,883.0,65.0,1.1,13.3,474.0,966.26,737.72
2018,12,17,11,15,888.5,66.0,1.15,13.4,486.5,985.83,750.42
2018,12,17,11,30,894.0,67.0,1.2,13.5,499.0,1002.23,761.2
2018,12,17,11,45,896.0,67.0,1.25,13.55,504.0,1010.42,766.87
2018,12,17,12,0,898.0,67.0,1.3,13.6,509.0,1015.22,770.57
2018,12,17,12,15,831.0,82.5,1.35,13.6,489.5,979.64,747.7
2018,12,17,12,30,764.0,98.0,1.4,13.6,470.0,934.42,718.64
2018,12,17,12,45,571.5,139.0,1.4,13.65,414.0,783.31,614.36
2018,12,17,13,0,379.0,180.0,1.4,13.7,358.0,601.23,481.6
2018,12,17,13,15,359.5,173.0,1.45,13.7,337.0,567.59,458.59
2018,12,17,13,30,340.0,166.0,1.5,13.7,316.0,533.44,433.46
2018,12,17,13,45,262.0,157.0,1.5,13.7,269.0,442.0,362.09
2018,12,17,14,0,184.0,148.0,1.5,13.7,222.0,333.12,275.52
2018,12,17,14,15,105.5,125.5,1.45,13.55,167.0,231.9,192.31
2018,12,17,14,30,27.0,103.0,1.4,13.4,112.0,119.65,97.15
2018,12,17,14,45,15.5,86.5,1.35,13.2,91.5,83.3,66.36
2018,12,17,15,0,4.0,70.0,1.3,13.0,71.0,58.77,45.11
2018,12,17,15,15,6.5,67.0,1.3,13.0,68.5,59.06,45.4
2018,12,17,15,30,9.0,64.0,1.3,13.0,66.0,59.83,45.92
2018,12,17,15,45,4.5,50.5,1.2,12.1,51.5,44.58,32.59
2018,12,17,16,0,0.0,37.0,1.1,11.2,37.0,29.65,19.45
2018,12,17,16,15,24.5,27.5,1.2,10.9,29.0,38.84,25.97
2018,12,17,16,30,49.0,18.0,1.3,10.6,21.0,52.32,10.85
2018,12,17,16,45,24.5,9.0,1.35,10.3,10.5,17.46,0.0
2018,12,17,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,7,15,8.0,5.5,0.9,8.85,5.5,0.0,0.0
2018,12,18,7,30,16.0,11.0,0.9,9.2,11.0,15.71,0.0
2018,12,18,7,45,143.0,23.5,0.85,9.55,39.0,121.49,73.56
2018,12,18,8,0,270.0,36.0,0.8,9.9,67.0,218.94,174.86
2018,12,18,8,15,303.5,50.0,0.75,10.3,98.0,269.39,221.54
2018,12,18,8,30,337.0,64.0,0.7,10.7,129.0,322.78,267.9
2018,12,18,8,45,540.0,55.5,0.7,11.1,187.0,474.83,392.32
2018,12,18,9,0,743.0,47.0,0.7,11.5,245.0,633.48,512.54
2018,12,18,9,15,771.5,50.0,0.7,11.85,281.5,690.69,552.12
2018,12,18,9,30,800.0,53.0,0.7,12.2,318.0,747.98,591.56
2018,12,18,9,45,818.0,56.0,0.7,12.55,349.5,796.02,623.25
2018,12,18,10,0,836.0,59.0,0.7,12.9,381.0,833.13,646.66
2018,12,18,10,15,851.0,60.0,0.75,13.2,407.0,872.08,672.07
2018,12,18,10,30,866.0,61.0,0.8,13.5,433.0,909.0,695.76
2018,12,18,10,45,876.0,61.5,0.8,13.75,452.5,938.13,713.18
2018,12,18,11,0,886.0,62.0,0.8,14.0,472.0,964.53,728.79
2018,12,18,11,15,856.5,71.0,0.8,14.15,476.0,960.46,724.65
2018,12,18,11,30,827.0,80.0,0.8,14.3,480.0,964.14,726.26
2018,12,18,11,45,830.5,80.0,0.85,14.45,485.0,973.68,732.82
2018,12,18,12,0,834.0,80.0,0.9,14.6,490.0,980.0,737.31
2018,12,18,12,15,841.0,78.0,0.9,14.65,489.5,983.95,739.69
2018,12,18,12,30,848.0,76.0,0.9,14.7,489.0,984.53,740.08
2018,12,18,12,45,869.5,69.0,0.95,14.75,485.5,977.44,736.68
2018,12,18,13,0,891.0,62.0,1.0,14.8,482.0,978.64,738.98
2018,12,18,13,15,882.0,61.5,1.05,14.75,464.5,955.21,725.21
2018,12,18,13,30,873.0,61.0,1.1,14.7,447.0,928.9,709.77
2018,12,18,13,45,859.5,60.0,1.1,14.65,423.0,894.99,688.2
2018,12,18,14,0,846.0,59.0,1.1,14.6,399.0,858.8,664.93
2018,12,18,14,15,813.0,60.0,1.15,14.5,366.5,815.66,637.31
2018,12,18,14,30,780.0,61.0,1.2,14.4,334.0,761.72,601.36
2018,12,18,14,45,687.0,64.0,1.2,14.25,286.5,661.28,529.91
2018,12,18,15,0,594.0,67.0,1.2,14.1,239.0,571.3,464.07
2018,12,18,15,15,633.5,56.0,1.2,14.1,215.5,560.02,455.85
2018,12,18,15,30,673.0,45.0,1.2,14.1,192.0,539.11,438.38
2018,12,18,15,45,609.0,40.0,1.1,13.15,152.0,459.79,373.47
2018,12,18,16,0,545.0,35.0,1.0,12.2,112.0,385.01,309.56
2018,12,18,16,15,434.0,28.5,1.05,11.85,76.5,288.78,221.89
2018,12,18,16,30,323.0,22.0,1.1,11.5,41.0,200.1,63.6
2018,12,18,16,45,171.0,12.0,1.15,11.15,21.0,82.15,0.0
2018,12,18,17,0,19.0,2.0,1.2,10.8,1.0,0.0,0.0
2018,12,18,17,15,9.5,1.0,1.2,10.75,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,7,15,87.5,7.0,0.7,9.35,9.5,0.0,0.0
2018,12,19,7,30,175.0,14.0,0.6,9.6,19.0,87.95,0.0
2018,12,19,7,45,311.5,24.0,0.55,9.8,51.5,206.57,122.44
2018,12,19,8,0,448.0,34.0,0.5,10.0,84.0,316.25,249.72
2018,12,19,8,15,521.0,39.5,0.6,10.35,121.5,390.0,316.87
2018,12,19,8,30,594.0,45.0,0.7,10.7,159.0,464.11,380.49
2018,12,19,8,45,502.5,63.5,0.8,11.05,175.0,457.19,377.19
2018,12,19,9,0,411.0,82.0,0.9,11.4,191.0,429.0,356.08
2018,12,19,9,15,536.5,78.0,1.0,11.8,241.5,546.83,450.14
2018,12,19,9,30,662.0,74.0,1.1,12.2,292.0,666.48,539.13
2018,12,19,9,45,585.0,95.5,1.25,12.6,302.0,651.32,526.56
2018,12,19,10,0,508.0,117.0,1.4,13.0,312.0,620.09,503.11
2018,12,19,10,15,566.0,113.5,1.45,13.3,345.0,693.46,557.16
2018,12,19,10,30,624.0,110.0,1.5,13.6,378.0,760.18,604.06
2018,12,19,10,45,604.0,120.5,1.55,13.9,389.5,767.93,607.97
2018,12,19,11,0,584.0,131.0,1.6,14.2,401.0,772.22,610.13
